Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,177.371261504,31.24850394,53.0923596355,0.0,34.4311606118,33.1021868926,218.422357844,68.7588457997,3.33212,146.331392044
 01/01  02:00:00,170.362069612,31.24850394,46.1078624767,0.0,34.4311606118,33.1021868926,168.516797204,56.5030311155,3.33212,108.681646089
 01/01  03:00:00,149.418006492,31.24850394,42.66371002,0.0,19.466279405,30.610668775,167.29839424,48.8780553938,3.33212,115.088218846
 01/01  04:00:00,148.410457489,31.24850394,41.6628785844,0.0,19.466279405,30.610668775,153.574726489,41.5521610209,3.33212,108.690445468
 01/01  05:00:00,157.045176495,31.24850394,43.7176464977,0.0,19.466279405,30.610668775,184.396543963,34.9853422541,3.33212,146.079081709
 01/01  06:00:00,172.589440118,31.24850394,47.0254044332,0.0,19.466279405,30.610668775,223.415256491,27.9659858298,8.3303,187.118970662
 01/01  07:00:00,258.210070574,35.4384881983,56.9741580346,0.0,42.6918050922,54.3732441037,299.448012278,24.5833393294,16.6606,258.204072948
 01/01  08:00:00,323.255049915,36.9097884506,78.4825375822,0.0,49.3960418185,88.5934452969,495.952078928,32.3263348839,24.9909,438.634844044
 01/01  09:00:00,365.753805152,36.726459445,94.756485524,0.0,57.6566862989,112.030105488,692.513682609,36.5577052673,33.3212,622.634777342
 01/01  10:00:00,303.530705912,37.4349669325,88.0101314085,0.0,50.9524495726,81.1684271793,550.901943292,39.2022290339,66.8089,444.890814258
 01/01  11:00:00,237.918429764,37.5323912438,67.4049271797,0.0,42.6918050922,68.9656133826,464.791391494,44.7632333213,83.4695,336.558658173
 01/01  12:00:00,225.943965855,37.5864868423,59.1967641181,0.0,38.286128036,68.9656133826,400.890716505,49.212603308,83.4695,268.208613196
 01/01  13:00:00,218.15226151,37.6347914852,52.2253979077,0.0,38.286128036,68.9656133826,332.079893826,52.2703674199,83.4695,196.340026406
 01/01  14:00:00,198.224510217,37.6700043707,51.2199734718,0.0,31.5818913096,56.727595265,326.459992276,56.6438160732,75.1392,194.676976203
 01/01  15:00:00,197.818785047,37.7039549728,50.7931519644,0.0,31.5818913096,56.727595265,316.441381676,59.2996695901,66.8089,190.332812085
 01/01  16:00:00,196.678000929,37.7375511177,49.6440099557,0.0,31.5818913096,56.727595265,328.447725065,61.506346859,75.1392,191.802178206
 01/01  17:00:00,230.28435903,37.3681242548,48.7955499301,0.0,31.5818913096,61.661095265,296.297143462,54.298088719,91.7998,150.199254743
 01/01  18:00:00,276.69357102,36.7137007986,56.929122371,0.0,31.5818913096,70.9729253606,299.582683243,61.8436364356,49.9818,187.757246807
 01/01  19:00:00,349.832332174,36.7252961429,68.2919048158,0.0,80.3315023541,83.7685254822,347.923621176,72.5070276698,49.9818,225.434793506
 01/01  20:00:00,366.657093067,36.7137007986,81.1539784087,0.0,102.000620287,77.6748002752,402.949456692,75.6704946291,33.3212,293.957762063
 01/01  21:00:00,395.837669018,36.7137007986,89.7899934519,0.0,108.704857014,91.4735406516,404.617514739,78.4642335115,33.3212,292.832081228
 01/01  22:00:00,368.905024691,36.7137007986,91.0031921339,0.0,95.2963835608,89.1510273009,412.51053035,89.0674574913,24.9909,298.452172858
 01/01  23:00:00,313.443544766,36.7137007986,88.7141613619,0.0,80.3315023541,63.3799339444,543.184159776,95.3994842996,16.6606,431.124075477
 01/01  24:00:00,226.329489675,36.7137007986,66.0416704137,0.0,42.6918050922,48.4199368926,371.659182642,107.950855051,8.3303,255.378027591
 01/02  01:00:00,165.546717998,31.24850394,52.6963246958,0.0,25.5240853573,30.610668775,221.671602383,72.2275635486,3.33212,146.111918835
 01/02  02:00:00,151.340445623,31.24850394,45.8694592508,0.0,19.418418834,29.3649097162,173.123026707,61.2523053454,3.33212,108.538601361
 01/02  03:00:00,139.612702077,31.24850394,42.0714756945,0.0,12.7620426787,28.1191506574,169.013923334,52.9709226377,3.33212,112.710880696
 01/02  04:00:00,138.548359884,31.24850394,41.0057589748,0.0,12.7620426787,28.1191506574,160.529780153,46.4285945446,3.33212,110.769065608
 01/02  05:00:00,147.332450429,31.24850394,43.1953704692,0.0,12.7620426787,28.1191506574,190.240486039,40.7776989122,3.33212,146.130667127
 01/02  06:00:00,186.624140777,33.9811023693,52.1314388578,0.0,25.5240853573,30.610668775,298.554339859,34.246547521,8.3303,255.977492338
 01/02  07:00:00,312.973767375,34.5276220552,80.1349950916,0.0,51.0481707146,78.1489452969,483.933625964,31.0040822109,16.6606,436.268943753
 01/02  08:00:00,375.78399974,36.7260256849,94.4947136541,0.0,64.3609230253,109.708623606,684.861135839,81.5829383144,24.9909,578.287297524
 01/02  09:00:00,306.300801335,36.7137007986,73.1635120527,0.0,51.0481707146,80.7689615957,586.737742333,106.194035378,33.3212,447.222506955
 01/02  10:00:00,270.910218431,37.3872350163,65.2096629288,0.0,51.0481707146,71.0224615957,551.479986559,144.017802531,66.8089,340.653284029
 01/02  11:00:00,208.793891659,37.5238452261,51.1832379808,0.0,32.1804615127,65.7244621605,567.21881624,223.000437863,83.4695,260.748878377
 01/02  12:00:00,201.869916922,37.581366598,42.8372888072,0.0,32.1804615127,65.7244621605,526.192021069,245.954576219,83.4695,196.76794485
 01/02  13:00:00,200.005158946,37.6070491366,41.5308252703,0.0,32.1804615127,65.7244621605,499.0175381,219.152853858,83.4695,196.395184243
 01/02  14:00:00,190.283839279,37.6780532002,42.0035881768,0.0,32.1804615127,55.9779621605,449.473018846,178.259831334,75.1392,196.073987513
 01/02  15:00:00,189.549722755,37.7131092852,41.7330988743,0.0,32.1804615127,55.9779621605,418.968471505,162.912175944,66.8089,189.247395561
 01/02  16:00:00,189.044444595,37.7449881287,41.3153545661,0.0,32.1804615127,55.9779621605,440.314872416,169.935363683,75.1392,195.240308733
 01/02  17:00:00,223.855631627,37.3720957403,41.0171266997,0.0,32.1804615127,60.9114621605,468.68087362,230.331180586,91.7998,146.549893033
 01/02  18:00:00,281.955410262,36.7137007986,53.2511271993,0.0,32.1804615127,77.5397301883,472.357219624,197.652089526,49.9818,224.723330099
 01/02  19:00:00,354.352998912,36.7227914667,71.6944931576,0.0,77.122965704,86.2600435998,649.775923768,192.52153033,49.9818,407.272593438
 01/02  20:00:00,361.568139679,36.7137007986,71.0526185126,0.0,102.647051061,80.1663183927,528.079425105,199.471783891,33.3212,295.286441214
 01/02  21:00:00,394.012655729,36.7137007986,78.021695721,0.0,115.40909374,92.7192997104,522.770395558,190.546378023,33.3212,298.902817536
 01/02  22:00:00,384.28932831,36.7137007986,91.7806606876,0.0,102.647051061,94.1340635361,652.846409076,190.788177311,24.9909,437.067331765
 01/02  23:00:00,299.295281455,36.7137007986,73.3939308766,0.0,77.122965704,65.871452062,543.925732272,196.663926985,16.6606,330.601205287
 01/02  24:00:00,208.583465028,36.7137007986,50.8120427723,0.0,38.286128036,48.4199368926,401.780193085,206.562975663,8.3303,186.886917421
 01/03  01:00:00,150.904649505,31.24850394,37.9147017403,0.0,25.5240853573,30.610668775,187.625841092,38.1255514357,3.33212,146.168169656
 01/03  02:00:00,139.077999803,31.24850394,33.4461501875,0.0,19.418418834,29.3649097162,142.469003082,30.5716118015,3.33212,108.56527128
 01/03  03:00:00,132.362819962,31.24850394,34.6313652664,0.0,12.7620426787,28.1191506574,138.073404611,26.1863347022,3.33212,108.554949909
 01/03  04:00:00,131.553888579,31.24850394,33.8266865543,0.0,12.7620426787,28.1191506574,142.075927443,23.7751223144,3.33212,114.968685129
 01/03  05:00:00,140.623031579,31.24850394,35.6809967257,0.0,12.7620426787,28.1191506574,171.825884384,22.3115733597,3.33212,146.182191024
 01/03  06:00:00,176.206525742,31.24850394,43.5894399188,0.0,25.5240853573,30.610668775,287.064754391,22.5998621888,8.3303,256.134592202
 01/03  07:00:00,304.933545102,34.6642519766,71.0028069642,0.0,51.0481707146,78.1489452969,476.562677461,22.047485908,16.6606,437.854591553
 01/03  08:00:00,370.359160969,36.7137007986,86.3777357005,0.0,64.3609230253,109.708623606,783.753371883,179.577208644,24.9909,579.185263239
 01/03  09:00:00,298.236761097,36.7137007986,62.731988333,0.0,51.0481707146,80.7689615957,700.732333714,219.087615397,33.3212,448.323518317
 01/03  10:00:00,266.920417438,37.2324833164,59.8942126514,0.0,51.0481707146,71.0224615957,612.906770527,205.122681229,66.8089,340.975189298
 01/03  11:00:00,206.006206218,37.5067467628,47.7079906402,0.0,32.1804615127,65.7244621605,538.552294906,191.710187872,83.4695,263.372607035
 01/03  12:00:00,202.949429581,37.5867986526,44.5635665551,0.0,32.1804615127,65.7244621605,443.965538851,162.168385007,83.4695,198.327653843
 01/03  13:00:00,201.766472166,37.6344018206,44.4781298285,0.0,32.1804615127,65.7244621605,419.613315986,144.355595869,83.4695,191.788220117
 01/03  14:00:00,191.156981002,37.6733306499,43.5223611598,0.0,32.1804615127,55.9779621605,443.001749232,171.717556588,75.1392,196.144992644
 01/03  15:00:00,183.905096069,37.704430938,36.1881870237,0.0,32.1804615127,55.9779621605,448.487744223,185.860739425,66.8089,195.818104798
 01/03  16:00:00,171.151043152,37.7427221274,23.5678573108,0.0,32.1804615127,55.9779621605,443.612853882,179.661191356,75.1392,188.812462526
 01/03  17:00:00,209.912377323,37.345500442,27.0117348488,0.0,32.1804615127,60.9114621605,494.262968553,249.193742712,91.7998,153.269425841
 01/03  18:00:00,266.667647781,36.7137007986,37.8386552415,0.0,32.1804615127,77.5397301883,497.843659832,224.759121909,49.9818,223.102737923
 01/03  19:00:00,338.530224892,36.7137007986,55.6743839735,0.0,77.122965704,86.2600435998,689.034022623,238.372486371,49.9818,400.679736252
 01/03  20:00:00,347.569342531,36.7137007986,57.5626877453,0.0,102.647051061,80.1663183927,580.712176124,243.87376613,33.3212,303.517209994
 01/03  21:00:00,381.284592428,36.7137007986,65.9233654527,0.0,115.40909374,92.7192997104,575.91890693,248.220747763,33.3212,294.376959167
 01/03  22:00:00,373.230846168,36.7137007986,81.3485250346,0.0,102.647051061,94.1340635361,718.11698465,252.271689191,24.9909,440.854395459
 01/03  23:00:00,290.479298218,36.7137007986,64.8362296523,0.0,77.122965704,65.871452062,610.645322577,260.891896462,16.6606,333.092826115
 01/03  24:00:00,200.938288722,36.7137007986,43.3290713322,0.0,38.286128036,48.4199368926,462.640424892,274.289102916,8.3303,180.021021976
 01/04  01:00:00,148.582331034,31.24850394,35.7539078145,0.0,25.5240853573,30.610668775,208.925311145,53.2242409039,3.33212,152.368950242
 01/04  02:00:00,148.080850553,31.24850394,42.5313673053,0.0,19.418418834,29.3649097162,156.217690027,43.8213046362,3.33212,109.064265391
 01/04  03:00:00,150.73087414,31.24850394,53.0069238159,0.0,12.7620426787,28.1191506574,150.886708699,38.9658973333,3.33212,108.588691366
 01/04  04:00:00,139.400921488,31.24850394,41.6926692382,0.0,12.7620426787,28.1191506574,153.870182323,36.5774395051,3.33212,113.960622818
 01/04  05:00:00,141.887195397,31.24850394,37.5989318152,0.0,12.7620426787,28.1191506574,186.324703638,35.7198705859,3.33212,147.272713052
 01/04  06:00:00,174.652834697,31.24850394,42.7177213619,0.0,25.5240853573,30.610668775,300.190534848,35.9667278673,8.3303,255.893506981
 01/04  07:00:00,301.406682307,32.6148031546,70.2179611066,0.0,51.0481707146,78.1489452969,488.900799033,34.9058895107,16.6606,437.334309523
 01/04  08:00:00,350.425093396,36.7137007986,67.4327539727,0.0,64.3609230253,109.708623606,851.772694211,246.742026082,24.9909,580.039768129
 01/04  09:00:00,275.997862474,36.7137007986,41.3990743778,0.0,51.0481707146,80.7689615957,773.233133926,290.542080453,33.3212,449.369853473
 01/04  10:00:00,245.716701752,36.7945047258,39.2863615283,0.0,51.0481707146,71.0224615957,688.69274403,279.351239948,66.8089,342.532604082
 01/04  11:00:00,190.063263686,36.9331115027,32.2517297413,0.0,32.1804615127,65.7244621605,630.724280103,282.950984127,83.4695,264.303795977
 01/04  12:00:00,187.682702872,37.103127402,29.0497226332,0.0,32.1804615127,65.7244621605,557.543948767,274.289627811,83.4695,199.784820957
 01/04  13:00:00,188.101438957,37.3259065614,30.0361672107,0.0,32.1804615127,65.7244621605,529.905507766,253.311706794,83.4695,193.124300972
 01/04  14:00:00,179.608813751,37.5853848991,31.078320369,0.0,32.1804615127,55.9779621605,500.921486475,232.924779534,75.1392,192.857506941
 01/04  15:00:00,179.187341106,37.697233483,31.0459190429,0.0,32.1804615127,55.9779621605,462.934000927,200.229762613,66.8089,195.895338314
 01/04  16:00:00,179.269498861,37.7323089027,31.3004259012,0.0,32.1804615127,55.9779621605,466.806118239,202.779508076,75.1392,188.887410163
 01/04  17:00:00,215.207974229,37.3622531887,32.2710692265,0.0,32.1804615127,60.9114621605,477.855388029,232.734079754,91.7998,153.321508275
 01/04  18:00:00,272.834103838,36.7137007986,44.0213992539,0.0,32.1804615127,77.5397301883,500.21885929,225.264606637,49.9818,224.972452653
 01/04  19:00:00,344.646086621,36.7137007986,61.8120844526,0.0,77.122965704,86.2600435998,688.248515123,233.792759741,49.9818,404.473955381
 01/04  20:00:00,351.13606584,36.7137007986,60.7221473292,0.0,102.647051061,80.1663183927,567.341466301,235.120108164,33.3212,298.900158137
 01/04  21:00:00,382.904567009,36.7137007986,67.1643044705,0.0,115.40909374,92.7192997104,569.296110269,236.374302189,33.3212,299.60060808
 01/04  22:00:00,373.365383545,36.7137007986,81.199308682,0.0,102.647051061,94.1340635361,702.682645981,238.329307765,24.9909,439.362438216
 01/04  23:00:00,289.296740865,36.7137007986,63.6690852433,0.0,77.122965704,65.871452062,593.273685214,246.730989157,16.6606,329.882096057
 01/04  24:00:00,199.743896145,36.7137007986,42.1447877948,0.0,38.286128036,48.4199368926,456.602261244,261.24574333,8.3303,187.026217914
 01/05  01:00:00,147.357423571,31.24850394,34.5175318951,0.0,25.5240853573,30.610668775,202.039885046,52.4531630361,3.33212,146.25460201
 01/05  02:00:00,134.540467016,31.24850394,29.0252075666,0.0,19.418418834,29.3649097162,159.403777608,44.1066893581,3.33212,111.96496825
 01/05  03:00:00,123.760409562,31.24850394,26.1526026199,0.0,12.7620426787,28.1191506574,154.915538675,39.9310470663,3.33212,111.652371608
 01/05  04:00:00,122.191553084,31.24850394,24.5935714378,0.0,12.7620426787,28.1191506574,149.884838101,37.9409768913,3.33212,108.61174121
 01/05  05:00:00,129.096743906,31.24850394,24.9229259069,0.0,12.7620426787,28.1191506574,187.573929957,37.5407724089,3.33212,146.701037548
 01/05  06:00:00,163.602410683,31.24850394,31.8128423232,0.0,25.5240853573,30.610668775,302.831177626,38.5690109582,8.3303,255.931866668
 01/05  07:00:00,282.324755719,31.24850394,52.7757249749,0.0,51.0481707146,78.1489452969,496.809346757,39.2143196437,16.6606,440.934427114
 01/05  08:00:00,356.428166492,36.7258809297,73.5688645691,0.0,64.3609230253,109.708623606,862.066033921,249.248512784,24.9909,587.826621137
 01/05  09:00:00,286.021328944,36.7137007986,51.4334073583,0.0,51.0481707146,80.7689615957,771.486418151,290.039864427,33.3212,448.125353724
 01/05  10:00:00,253.927439606,36.8091942594,47.4875868288,0.0,51.0481707146,71.0224615957,680.713589752,276.914140226,66.8089,336.990549526
 01/05  11:00:00,199.820042724,36.9317632477,42.0099519648,0.0,32.1804615127,65.7244621605,629.536517958,278.215463338,83.4695,267.85155462
 01/05  12:00:00,193.932423631,37.0420843597,35.3538807342,0.0,32.1804615127,65.7244621605,554.368007264,273.90936471,83.4695,196.989142554
 01/05  13:00:00,192.900823602,37.1688633576,34.9846414857,0.0,32.1804615127,65.7244621605,543.592119899,263.479246769,83.4695,196.643373131
 01/05  14:00:00,181.485497972,37.2703625376,33.2008384193,0.0,32.1804615127,55.9779621605,529.936411366,258.501449818,75.1392,196.295761548
 01/05  15:00:00,178.969972701,37.1738026725,30.7699183845,0.0,32.1804615127,55.9779621605,524.539908003,268.654730613,66.8089,189.07627739
 01/05  16:00:00,177.584469715,37.1064108109,29.4638890373,0.0,32.1804615127,55.9779621605,553.230586228,282.238054824,75.1392,195.853331404
 01/05  17:00:00,210.260375151,36.8373185361,27.577622828,0.0,32.1804615127,60.9114621605,519.329877713,274.182011555,91.7998,153.348066158
 01/05  18:00:00,267.517986818,36.7137007986,38.6751500387,0.0,32.1804615127,77.5397301883,560.782245683,288.34460337,49.9818,222.455842313
 01/05  19:00:00,339.675949433,36.7137007986,56.8068727402,0.0,77.122965704,86.2600435998,750.178656297,297.530227257,49.9818,402.66662904
 01/05  20:00:00,345.698554057,36.7137007986,55.2568781109,0.0,102.647051061,80.1663183927,631.982270932,294.721574191,33.3212,303.939496742
 01/05  21:00:00,376.789318536,36.7137007986,61.0258012251,0.0,115.40909374,92.7192997104,622.143929362,293.034912181,33.3212,295.787817181
 01/05  22:00:00,366.329827232,36.7175373115,74.0250149734,0.112580686236,102.647051061,94.1340635361,759.765409679,293.974093004,24.9909,440.800416675
 01/05  23:00:00,282.549899108,36.7482294148,56.0368256892,0.825603908105,77.122965704,65.871452062,655.700032351,305.39799344,16.6606,333.641438911
 01/05  24:00:00,192.052780896,36.7443929019,33.9473425659,0.440438807938,38.286128036,48.4199368926,519.573355686,324.143231835,8.3303,187.099823851
 01/06  01:00:00,138.064548116,31.24850394,25.2792185285,0.0,25.5240853573,30.610668775,214.958338891,65.3390447666,3.33212,146.287174124
 01/06  02:00:00,124.622056647,31.24850394,19.1583414101,0.0,19.418418834,29.3649097162,168.381851067,55.9587278752,3.33212,109.091003192
 01/06  03:00:00,113.362279373,31.24850394,15.8067390955,0.0,12.7620426787,28.1191506574,169.169933762,51.2675975286,3.33212,114.570216233
 01/06  04:00:00,111.530800052,31.24850394,13.9859058984,0.0,12.7620426787,28.1191506574,161.020396428,49.0544812935,3.33212,108.633795135
 01/06  05:00:00,120.494979897,31.24850394,15.7387528414,0.0,12.7620426787,28.1191506574,199.892132537,48.1021895192,3.33212,148.457823018
 01/06  06:00:00,155.209494874,31.286869069,22.7533318176,0.0210372221576,25.5240853573,30.610668775,310.971828473,48.5026447691,8.3303,254.138883704
 01/06  07:00:00,281.072613952,31.2715230174,50.7528654976,0.0135670535713,51.0481707146,78.1489452969,505.907307173,47.7742375316,16.6606,441.472469641
 01/06  08:00:00,359.972059487,36.7320294493,75.9982253128,0.0,64.3609230253,109.708623606,935.978500877,320.796965817,24.9909,590.19063506
 01/06  09:00:00,297.295096141,36.7367198761,61.6939874135,0.113309956435,51.0481707146,80.7689615957,843.159521243,361.986754858,33.3212,447.851566385
 01/06  10:00:00,273.708902959,36.737791743,66.7034404631,0.533936893337,51.0481707146,71.0224615957,727.688501744,323.618540139,66.8089,337.261061605
 01/06  11:00:00,223.482043066,36.7751933,65.1499274404,0.579952298824,32.1804615127,65.7244621605,655.962642289,304.488071912,83.4695,268.005070378
 01/06  12:00:00,226.916616242,36.8683344421,68.3991665653,0.0,32.1804615127,65.7244621605,569.727971753,289.213671249,83.4695,197.044800504
 01/06  13:00:00,234.253429381,36.9898199032,76.3849398202,0.0,32.1804615127,65.7244621605,550.245460826,270.080021992,83.4695,196.695938835
 01/06  14:00:00,227.41254124,37.1197982876,79.1438548111,0.0,32.1804615127,55.9779621605,529.419118729,257.917486445,75.1392,196.362432283
 01/06  15:00:00,227.545034263,37.2317154534,79.1790027778,0.0,32.1804615127,55.9779621605,509.770773635,246.931723708,66.8089,196.030149927
 01/06  16:00:00,221.207129421,37.2708973265,72.8398336177,0.0,32.1804615127,55.9779621605,504.605309553,240.445014132,75.1392,189.02109542
 01/06  17:00:00,235.578657522,36.8787888787,52.8150437085,0.0,32.1804615127,60.9114621605,485.420198627,240.207115893,91.7998,153.413282734
 01/06  18:00:00,279.17907378,36.7137007986,50.2921106455,0.0,32.1804615127,77.5397301883,558.74509621,283.588767764,49.9818,225.174528446
 01/06  19:00:00,347.902022158,36.7137007986,64.9645594834,0.0,77.122965704,86.2600435998,784.280869366,325.249796183,49.9818,409.049273183
 01/06  20:00:00,352.95140929,36.7137007986,62.8575632295,0.0,102.647051061,80.1663183927,662.749193576,333.263790204,33.3212,296.164203372
 01/06  21:00:00,384.198570509,36.7137007986,68.7452398432,0.0,115.40909374,92.7192997104,674.404222982,338.09918243,33.3212,302.983840552
 01/06  22:00:00,373.853863703,36.7213738244,81.5698556334,0.298297716573,102.647051061,94.1340635361,809.942046972,342.399545281,24.9909,442.55160169
 01/06  23:00:00,288.290855212,36.740556389,61.6309673243,0.869066332389,77.122965704,65.871452062,710.6238208,360.987300848,16.6606,332.975919953
 01/06  24:00:00,194.812049223,36.7213738244,37.0128772319,0.0346931109614,38.286128036,48.4199368926,579.711630225,390.371404924,8.3303,181.009925302
 01/07  01:00:00,142.677135452,31.2884036742,27.578875431,0.0929750858248,27.7269238854,30.610668775,227.198175961,72.1127313041,3.33212,151.753324657
 01/07  02:00:00,136.965866922,31.2945420948,21.6551344017,0.247835029706,27.7269238854,30.610668775,173.710444349,60.5211112435,3.33212,109.857213106
 01/07  03:00:00,115.999908714,31.2945420948,17.9330432182,0.484274993126,12.7620426787,28.1191506574,166.766020049,54.787667032,3.33212,108.646233017
 01/07  04:00:00,114.489701268,31.2945420948,16.2525630905,0.663894573335,12.7620426787,28.1191506574,170.292311687,51.9011947457,3.33212,115.058996942
 01/07  05:00:00,122.500749454,31.2945420948,17.5494533881,0.799651787798,12.7620426787,28.1191506574,200.543198651,50.8669262926,3.33212,146.344152358
 01/07  06:00:00,137.082896174,31.2945420948,19.7901231728,0.896700358153,12.7620426787,28.1191506574,246.162032221,50.5847763912,8.3303,187.24695583
 01/07  07:00:00,227.254268088,31.2945420948,29.2022489398,0.860519695563,42.6918050922,54.3732441037,324.637555987,49.8215381524,16.6606,258.155417834
 01/07  08:00:00,290.393681806,36.7282795477,52.9242269735,0.0,42.6918050922,86.1019271793,816.745267289,349.753511856,24.9909,442.000855433
 01/07  09:00:00,356.274040328,36.7443929019,83.3829509525,0.0,57.6566862989,112.030105488,1047.61625259,386.389105761,33.3212,627.905946833
 01/07  10:00:00,301.645972594,36.7350649514,75.7965661605,0.0,57.6566862989,83.6599452969,850.783845246,333.752148284,66.8089,450.222796962
 01/07  11:00:00,233.741615641,36.8537210592,62.1052520964,0.0,42.6918050922,68.9656133826,717.441808529,296.453493313,83.4695,337.518815216
 01/07  12:00:00,230.986005874,37.0536617899,67.489416555,0.0182398969294,34.9340096728,67.7198543238,620.839105747,268.233448124,83.4695,269.136157623
 01/07  13:00:00,235.051400121,37.4162784789,72.0672963774,0.0,34.9340096728,67.7198543238,519.648784354,231.652292306,83.4695,204.526992048
 01/07  14:00:00,223.07570748,37.665234114,70.3055220939,0.0,34.9340096728,57.9733543238,434.897310058,162.636229108,75.1392,197.12188095
 01/07  15:00:00,220.121790241,37.7028030306,68.1532780618,0.0,34.9340096728,57.9733543238,364.690031207,101.102036825,66.8089,196.779094382
 01/07  16:00:00,221.113380587,37.7373035941,69.344354626,0.0,34.9340096728,57.9733543238,361.773618536,89.8580617422,75.1392,196.776356794
 01/07  17:00:00,241.330957842,37.3609004404,54.6289151763,0.0,34.9340096728,62.9068543238,446.468118314,200.973033088,91.7998,153.695285226
 01/07  18:00:00,276.847130681,36.7137007986,50.6183952873,0.0,34.9340096728,72.2186844194,538.81169279,300.648790442,49.9818,188.181102348
 01/07  19:00:00,350.450317404,36.7137007986,57.8678813856,0.0,87.0357390804,86.2600435998,546.787390952,270.310042337,49.9818,226.495548615
 01/07  20:00:00,356.308465576,36.7137007986,69.0019285846,0.0,102.000620287,77.6748002752,618.334011425,281.236400926,33.3212,303.776410499
 01/07  21:00:00,374.582552355,36.7137007986,75.9750165079,0.0,102.000620287,88.9820225341,623.344732341,294.576059414,33.3212,295.447472927
 01/07  22:00:00,364.407918575,36.7137007986,75.5046536315,0.0,102.000620287,91.6425454185,633.735970857,305.234966131,24.9909,303.510104726
 01/07  23:00:00,308.81052833,36.7137007986,73.0664132611,0.0,87.0357390804,65.871452062,779.862394373,323.281226676,16.6606,439.920567697
 01/07  24:00:00,212.67127339,36.740556389,49.9697067299,0.492601005475,42.6918050922,48.4199368926,609.908406262,344.392074954,8.3303,257.186031308
 01/08  01:00:00,159.746479181,31.24850394,35.5122447274,0.0,34.4311606118,33.1021868926,214.240249585,64.3065530339,3.33212,146.601576551
 01/08  02:00:00,152.466573797,31.24850394,28.1886350174,0.0,34.4311606118,33.1021868926,171.484417019,52.8815819185,3.33212,115.2707151
 01/08  03:00:00,130.499698497,31.2561769658,23.6906681961,0.00113183263353,19.466279405,30.610668775,166.027461495,47.4598459127,3.33212,115.235495582
 01/08  04:00:00,127.995187651,31.2945420948,20.9932619072,0.16658926766,19.466279405,30.610668775,157.562262082,45.3782070213,3.33212,108.851935061
 01/08  05:00:00,135.509215314,31.2945420948,21.739604067,0.36150387056,19.466279405,30.610668775,201.446399094,45.06933889,3.33212,153.044940204
 01/08  06:00:00,149.816901608,31.2945420948,23.6682775323,0.494519814115,19.466279405,30.610668775,239.491750666,45.4459783253,8.3303,185.715472341
 01/08  07:00:00,230.188535894,31.2945420948,32.5213862372,0.46464451924,42.6918050922,54.3732441037,323.36033027,45.3982355013,16.6606,261.301494769
 01/08  08:00:00,303.1685239,36.722141127,56.5100153122,0.0,49.3960418185,88.5934452969,785.339228582,317.824942876,24.9909,442.523385706
 01/08  09:00:00,361.337589628,36.7213738244,88.5304136114,0.0,57.6566862989,112.030105488,1015.05827613,352.003330464,33.3212,629.733745663
 01/08  10:00:00,293.026605348,36.7297632376,76.436369195,0.0,50.9524495726,81.1684271793,824.211684291,305.783265341,66.8089,451.61951895
 01/08  11:00:00,233.421533405,36.8959329706,61.7496717309,0.00591627378128,42.6918050922,68.9656133826,702.168879932,280.23853386,83.4695,338.460846072
 01/08  12:00:00,221.543479584,37.2887559501,53.1818671859,0.0860451210983,38.286128036,68.9656133826,610.768372595,253.939100822,83.4695,273.359771773
 01/08  13:00:00,215.274485082,37.6186170917,48.2145115615,0.0,38.286128036,68.9656133826,456.901426922,174.591897511,83.4695,198.840029411
 01/08  14:00:00,194.585207959,37.6581571792,47.0411991423,0.0,31.5818913096,56.727595265,421.597520555,148.305440071,75.1392,198.152880484
 01/08  15:00:00,195.859344614,37.6935127122,48.5891936058,0.0,31.5818913096,56.727595265,383.65892884,127.69838641,66.8089,189.15164243
 01/08  16:00:00,194.056161401,37.7263374458,46.9320480186,0.0,31.5818913096,56.727595265,388.400296357,117.0842849,75.1392,196.176811457
 01/08  17:00:00,224.247169441,37.3530290067,42.4959883105,0.0,31.5818913096,61.661095265,411.524078062,166.24138406,91.7998,153.482894002
 01/08  18:00:00,267.797321104,36.7137007986,46.6745219487,0.0,31.5818913096,70.9729253606,552.712981767,314.47484065,49.9818,188.256341116
 01/08  19:00:00,339.456343414,36.7137007986,56.1361018586,0.0,80.3315023541,83.7685254822,530.392101117,254.208717635,49.9818,226.201583481
 01/08  20:00:00,355.217804651,36.7137007986,67.9658908556,0.0,102.000620287,77.6748002752,572.197651513,235.491486524,33.3212,303.384964989
 01/08  21:00:00,383.220625833,36.7137007986,75.4468422,0.0,108.704857014,91.4735406516,566.689808795,239.146669852,33.3212,294.221938943
 01/08  22:00:00,355.291388838,36.7137007986,75.6762636354,0.0,95.2963835608,89.1510273009,577.07939144,248.691271155,24.9909,303.397220285
 01/08  23:00:00,299.962686016,36.7137007986,73.5054890735,0.0,80.3315023541,63.3799339444,722.245479411,267.706117712,16.6606,437.878761699
 01/08  24:00:00,213.10210482,36.7213738244,50.8444670432,0.134153157538,42.6918050922,48.4199368926,549.794139231,289.494479512,8.3303,251.969359719
 01/09  01:00:00,149.588525536,31.24850394,36.7625755118,0.0,25.5240853573,30.610668775,212.440018547,57.116087562,3.33212,151.991810985
 01/09  02:00:00,134.585603361,31.24850394,29.0852729491,0.0,19.418418834,29.3649097162,159.985483382,47.9588094182,3.33212,108.694553964
 01/09  03:00:00,123.181169775,31.24850394,25.5898242455,0.0,12.7620426787,28.1191506574,162.178218224,43.7524776008,3.33212,115.093620623
 01/09  04:00:00,121.014289145,31.24850394,23.4339520179,0.0,12.7620426787,28.1191506574,154.328643615,42.2921132624,3.33212,108.704410353
 01/09  05:00:00,128.347602583,31.24850394,24.191154453,0.0,12.7620426787,28.1191506574,196.04687615,42.3321624623,3.33212,150.382593688
 01/09  06:00:00,164.10250493,31.24850394,32.3278561082,0.0,25.5240853573,30.610668775,308.84294473,42.6836480393,8.3303,257.828996691
 01/09  07:00:00,289.793648392,31.2500385451,60.2244924731,0.0,51.0481707146,78.1489452969,500.336634154,41.1398620417,16.6606,442.536172112
 01/09  08:00:00,367.9443789,36.7468995772,84.9842172343,0.0165689776519,64.3609230253,109.708623606,882.962439919,272.59017552,24.9909,585.381364399
 01/09  09:00:00,309.649049338,36.740556389,74.6695450739,0.317809867123,51.0481707146,80.7689615957,783.8175317,297.837944856,33.3212,452.658386845
 01/09  10:00:00,286.220058914,36.8247755514,79.6573100122,0.0379262275057,51.0481707146,71.0224615957,673.771804126,263.209832844,66.8089,343.753071282
 01/09  11:00:00,234.669390475,37.1223237907,76.6107673569,0.0,32.1804615127,65.7244621605,597.140500011,245.245497865,83.4695,268.425502146
 01/09  12:00:00,244.083545762,37.5552901398,85.4100577041,0.0,32.1804615127,65.7244621605,458.435327985,177.698498639,83.4695,197.267329346
 01/09  13:00:00,245.458579597,37.6400803,88.500382406,0.0,32.1804615127,65.7244621605,376.066054344,95.6903096399,83.4695,196.906244704
 01/09  14:00:00,214.813501426,37.6785152229,67.8840546574,0.0,32.1804615127,55.9779621605,348.551719387,76.8402300051,75.1392,196.572289382
 01/09  15:00:00,205.157699013,37.7126061768,58.3522936571,0.0,32.1804615127,55.9779621605,325.122482041,62.0773657576,66.8089,196.236216283
 01/09  16:00:00,205.343771343,37.7449901369,58.5383676302,0.0,32.1804615127,55.9779621605,335.184085032,63.8096933981,75.1392,196.235191634
 01/09  17:00:00,234.310046785,37.3729304544,52.8654648832,0.0,32.1804615127,60.9114621605,358.130669733,119.474469049,91.7998,146.856400684
 01/09  18:00:00,287.534700538,36.7137007986,59.8251918876,0.0,32.1804615127,77.5397301883,533.008070056,257.551412256,49.9818,225.4748578
 01/09  19:00:00,359.106150759,36.7137007986,76.3875505499,0.0,77.122965704,86.2600435998,733.720004823,273.397060648,49.9818,410.341144175
 01/09  20:00:00,365.523726676,36.7137007986,75.0599351257,0.0,102.647051061,80.1663183927,547.684433966,209.595297906,33.3212,304.767936059
 01/09  21:00:00,397.071559614,36.7137007986,81.2872869189,0.0,115.40909374,92.7192997104,537.436178131,205.649394481,33.3212,298.46558365
 01/09  22:00:00,386.507155884,36.7137007986,94.2967409164,0.0,102.647051061,94.1340635361,684.153107475,214.629621541,24.9909,444.532585934
 01/09  23:00:00,299.5753377,36.7137007986,73.9127603222,0.0,77.122965704,65.871452062,582.510318976,232.019053475,16.6606,333.830665501
 01/09  24:00:00,208.173653153,36.7137007986,50.5508240563,0.0,38.286128036,48.4199368926,446.040883312,252.444712732,8.3303,185.26587058
 01/10  01:00:00,153.203643778,31.24850394,40.3462266819,0.0,25.5240853573,30.610668775,206.034329223,49.6005878299,3.33212,153.101621393
 01/10  02:00:00,139.193671885,31.24850394,33.6665843295,0.0,19.418418834,29.3649097162,152.899574761,40.8376091619,3.33212,108.729845599
 01/10  03:00:00,127.972629638,31.24850394,30.3514788706,0.0,12.7620426787,28.1191506574,154.442956692,36.0092507712,3.33212,115.101585921
 01/10  04:00:00,126.101173593,31.24850394,28.490827203,0.0,12.7620426787,28.1191506574,145.849768097,33.783890075,3.33212,108.733758022
 01/10  05:00:00,134.378937182,31.24850394,29.5608453058,0.0,12.7620426787,28.1191506574,184.051376304,33.2357604538,3.33212,147.48349585
 01/10  06:00:00,170.590472138,31.24850394,38.1306421333,0.0,25.5240853573,30.610668775,300.789238972,33.3795969792,8.3303,259.079341992
 01/10  07:00:00,299.010100916,33.5256692977,66.4329527103,0.0,51.0481707146,78.1489452969,492.195085004,32.0329156716,16.6606,443.501569333
 01/10  08:00:00,372.572536224,36.7137007986,88.779887101,0.0,64.3609230253,109.708623606,858.669897156,243.955545748,24.9909,589.723451409
 01/10  09:00:00,299.482333566,36.7137007986,64.1002678199,0.0,51.0481707146,80.7689615957,783.798550789,300.539569032,33.3212,449.937781757
 01/10  10:00:00,271.579069292,36.8227264652,65.0988320072,0.0,51.0481707146,71.0224615957,685.42154681,271.898334925,66.8089,346.714311885
 01/10  11:00:00,214.386773336,37.202250716,56.3076218289,0.0,32.1804615127,65.7244621605,597.821304604,245.783907694,83.4695,268.56789691
 01/10  12:00:00,209.495816592,37.5766192654,50.6565581278,0.0,32.1804615127,65.7244621605,480.426995422,199.625935572,83.4695,197.331559851
 01/10  13:00:00,221.551360326,37.6327850609,64.2283493392,0.0,32.1804615127,65.7244621605,419.761497929,139.30420466,83.4695,196.987793269
 01/10  14:00:00,226.999105889,37.6829817097,79.9184229261,0.0,32.1804615127,55.9779621605,355.503146899,83.721071792,75.1392,196.642875107
 01/10  15:00:00,232.083405478,37.726792707,85.1129154134,0.0,32.1804615127,55.9779621605,334.25773117,71.1504999423,66.8089,196.298331228
 01/10  16:00:00,222.175623263,37.7624087583,75.2233170267,0.0,32.1804615127,55.9779621605,351.876423531,80.4358586008,75.1392,196.30136493
 01/10  17:00:00,238.63638052,37.3848788622,59.5796637216,0.0,32.1804615127,60.9114621605,431.613436773,192.925988412,91.7998,146.887648361
 01/10  18:00:00,289.496549443,36.7137007986,60.6972330391,0.0,32.1804615127,77.5397301883,576.731211896,300.38271496,49.9818,226.366696937
 01/10  19:00:00,357.564505273,36.7137007986,74.6947871924,0.0,77.122965704,86.2600435998,699.819365121,240.107811061,49.9818,409.72975406
 01/10  20:00:00,361.626121127,36.7137007986,71.6066541839,0.0,102.647051061,80.1663183927,579.030796962,240.762329452,33.3212,304.94726751
 01/10  21:00:00,392.265490284,36.7137007986,76.8884264871,0.0,115.40909374,92.7192997104,585.827972647,248.732054167,33.3212,303.774718479
 01/10  22:00:00,381.186000441,36.7137007986,89.2827916514,0.0,102.647051061,94.1340635361,729.893877188,260.265670094,24.9909,444.637307094
 01/10  23:00:00,295.190117944,36.7137007986,69.5158080067,0.0,77.122965704,65.871452062,631.834254946,280.268239294,16.6606,334.905415651
 01/10  24:00:00,204.300695568,36.7137087974,46.6603572237,0.0,38.286128036,48.4199368926,493.414702249,300.745535392,8.3303,184.338866857
 01/11  01:00:00,150.269438114,31.24850394,37.4513269892,0.0,25.5240853573,30.610668775,209.4120208,56.6566056878,3.33212,149.423295112
 01/11  02:00:00,136.151043648,31.24850394,30.6562310613,0.0,19.418418834,29.3649097162,158.341142743,46.2916800867,3.33212,108.717342656
 01/11  03:00:00,124.295881854,31.24850394,26.709088246,0.0,12.7620426787,28.1191506574,159.995671657,41.5084629011,3.33212,115.155088756
 01/11  04:00:00,121.938175797,31.24850394,24.3629346982,0.0,12.7620426787,28.1191506574,151.776654896,39.7258103959,3.33212,108.718724501
 01/11  05:00:00,129.556624344,31.24850394,25.4041898582,0.0,12.7620426787,28.1191506574,195.914272119,39.4160858521,3.33212,153.166066267
 01/11  06:00:00,165.931678811,31.24850394,34.1585569025,0.0,25.5240853573,30.610668775,304.925276809,39.3656697295,8.3303,257.229307079
 01/11  07:00:00,292.067835423,31.24850394,62.5027966528,0.0,51.0481707146,78.1489452969,498.271123527,37.5626241381,16.6606,444.047899389
 01/11  08:00:00,370.235321486,36.7186018307,87.318010018,0.0,64.3609230253,109.708623606,878.018466613,262.856935251,24.9909,590.170631362
 01/11  09:00:00,311.376265999,36.7137007986,76.7270981971,0.0,51.0481707146,80.7689615957,789.043271817,300.649986132,33.3212,455.072085685
 01/11  10:00:00,290.243914102,36.8519186128,83.6910080298,0.0,51.0481707146,71.0224615957,665.130872735,259.841209845,66.8089,338.48076289
 01/11  11:00:00,245.968579239,37.0998276171,87.899539,0.0,32.1804615127,65.7244621605,588.773983278,236.622959268,83.4695,268.68152401
 01/11  12:00:00,253.799620222,37.4766444934,94.8152907521,0.0,32.1804615127,65.7244621605,492.714444416,204.787807381,83.4695,204.457137035
 01/11  13:00:00,254.169369201,37.7065824903,96.9927846424,0.0,32.1804615127,65.7244621605,374.977676378,94.4578736113,83.4695,197.050302767
 01/11  14:00:00,242.558583365,37.8021898084,95.4050902217,0.0,32.1804615127,55.9779621605,335.560883691,63.7134577391,75.1392,196.708225952
 01/11  15:00:00,242.437979739,37.7796664743,95.3482226972,0.0,32.1804615127,55.9779621605,332.995491324,69.8587160305,66.8089,196.327875294
 01/11  16:00:00,240.472700084,37.7687789874,93.4908019772,0.0,32.1804615127,55.9779621605,330.407093545,65.8943202059,75.1392,189.373573339
 01/11  17:00:00,252.747226921,37.3917745491,73.935890702,0.0,32.1804615127,60.9114621605,371.377554407,125.964716516,91.7998,153.61303789
 01/11  18:00:00,298.862622908,36.7137007986,71.0118947383,0.0,32.1804615127,77.5397301883,519.012537076,243.36242202,49.9818,225.668315056
 01/11  19:00:00,367.82224571,36.7137007986,84.9441715383,0.0,77.122965704,86.2600435998,722.103685578,260.978989864,49.9818,411.142895713
 01/11  20:00:00,371.400585981,36.7137007986,80.9287999271,0.0,102.647051061,80.1663183927,561.468219315,223.001782953,33.3212,305.145236362
 01/11  21:00:00,401.197846096,36.7137007986,85.4049932758,0.0,115.40909374,92.7192997104,562.349564239,225.611507623,33.3212,303.416856616
 01/11  22:00:00,389.654959312,36.7137007986,97.4366513505,0.0,102.647051061,94.1340635361,704.626639423,233.850156952,24.9909,445.785582471
 01/11  23:00:00,301.944755698,36.7137007986,76.2787420105,0.0,77.122965704,65.871452062,601.025365074,249.220818383,16.6606,335.143946691
 01/11  24:00:00,209.776594718,36.7137007986,52.1492055701,0.0,38.286128036,48.4199368926,463.38740453,269.930310052,8.3303,185.126794479
 01/12  01:00:00,154.695901487,31.24850394,41.8612038596,0.0,25.5240853573,30.610668775,203.870238823,51.7726783374,3.33212,148.765440486
 01/12  02:00:00,140.134988353,31.24850394,34.6269239619,0.0,19.418418834,29.3649097162,156.016807725,41.8112138075,3.33212,110.873473917
 01/12  03:00:00,127.747407495,31.24850394,30.1470184349,0.0,12.7620426787,28.1191506574,153.240651597,36.8711883459,3.33212,113.037343251
 01/12  04:00:00,125.182722303,31.24850394,27.5948429273,0.0,12.7620426787,28.1191506574,152.816125026,34.9331321693,3.33212,114.550872857
 01/12  05:00:00,132.800015063,31.24850394,28.6351649419,0.0,12.7620426787,28.1191506574,185.000687386,34.5281065396,3.33212,147.140460846
 01/12  06:00:00,169.322524514,31.24850394,37.5364614482,0.0,25.5240853573,30.610668775,300.060870827,34.3692955402,8.3303,257.361275287
 01/12  07:00:00,296.031911329,31.24850394,66.4639096145,0.0,51.0481707146,78.1489452969,493.812218615,32.635092499,16.6606,444.516526116
 01/12  08:00:00,372.992026407,36.7217060189,90.0905481353,0.0,64.3609230253,109.708623606,860.226215144,241.515750114,24.9909,593.71956503
 01/12  09:00:00,301.954293779,36.7137007986,67.3353570734,0.0,51.0481707146,80.7689615957,776.129267093,289.125600043,33.3212,453.68246705
 01/12  10:00:00,261.496315135,36.7985445579,55.0582583419,0.0,51.0481707146,71.0224615957,679.178509525,273.449655791,66.8089,338.919953733
 01/12  11:00:00,198.046558607,36.9394316063,40.2294110591,0.0,32.1804615127,65.7244621605,636.706224624,280.053242772,83.4695,273.183481852
 01/12  12:00:00,190.467946809,36.9646911262,31.9474312217,0.0,32.1804615127,65.7244621605,571.608680058,287.786099105,83.4695,200.353080953
 01/12  13:00:00,187.473281614,36.9643099069,29.7239156855,0.0,32.1804615127,65.7244621605,577.019573006,296.451790167,83.4695,197.098282839
 01/12  14:00:00,175.506140758,36.9164360828,27.5089511883,0.0,32.1804615127,55.9779621605,583.11267722,311.199556021,75.1392,196.773921199
 01/12  15:00:00,173.637718647,36.884997701,24.9154702511,0.735743202052,32.1804615127,55.9779621605,596.400722837,333.169474156,66.8089,196.422348681
 01/12  16:00:00,172.732527985,36.8805129541,24.1334432019,0.631744372495,32.1804615127,55.9779621605,611.812450844,340.243329557,75.1392,196.429921286
 01/12  17:00:00,204.604464386,36.7475542976,24.1833877072,0.546823133102,32.1804615127,60.9114621605,569.962244387,329.495851922,91.7998,148.666592465
 01/12  18:00:00,264.017001624,36.7341622008,34.6854981469,0.33552653238,32.1804615127,77.5397301883,649.778235655,368.615503674,49.9818,231.180931981
 01/12  19:00:00,334.873554967,36.7290468502,51.6692343828,0.152079441966,77.122965704,86.2600435998,863.536601772,404.623647001,49.9818,408.931154771
 01/12  20:00:00,341.756862909,36.7520659277,50.5453035281,0.561543756066,102.647051061,80.1663183927,739.764125248,403.677296094,33.3212,302.765629154
 01/12  21:00:00,373.011898844,36.7443929019,56.7597908698,0.282273136585,115.40909374,92.7192997104,736.762511514,402.587906251,33.3212,300.853405263
 01/12  22:00:00,362.22630228,36.7290468502,69.8328033261,0.0,102.647051061,94.1340635361,876.009070716,405.42452122,24.9909,445.593649496
 01/12  23:00:00,277.079651025,36.7213738244,51.2177825989,0.0,77.122965704,65.871452062,770.917727489,418.887810034,16.6606,335.369317456
 01/12  24:00:00,186.2780688,36.7290468502,28.3872318026,0.0,38.286128036,48.4199368926,640.702680849,444.811984814,8.3303,187.560396035
 01/13  01:00:00,133.214596553,31.2945420948,19.3548432471,1.06211219933,25.5240853573,30.610668775,239.754647313,83.2074126688,3.33212,153.215114644
 01/13  02:00:00,119.491718073,31.2945420948,12.9076428218,1.10282514468,19.418418834,29.3649097162,184.323371715,72.2185063602,3.33212,108.772745354
 01/13  03:00:00,107.010038717,31.2945420948,8.12181099199,1.31626612429,12.7620426787,28.1191506574,186.343409998,67.8299245109,3.33212,115.181365488
 01/13  04:00:00,104.039738156,31.2945420948,4.884770868,1.59270905769,12.7620426787,28.1191506574,179.299105376,67.2034525081,3.33212,108.763532868
 01/13  05:00:00,110.603255191,31.2945420948,3.93043652868,1.90027244713,12.7620426787,28.1191506574,224.890179258,68.3232246995,3.33212,153.234834559
 01/13  06:00:00,142.995458932,31.2945420948,8.4635672188,2.12986605239,25.5240853573,30.610668775,335.223584797,69.4213397797,8.3303,257.471945017
 01/13  07:00:00,269.956573415,31.2945420948,37.4416497272,2.18990048594,51.0481707146,78.1489452969,528.061568162,66.4086681356,16.6606,444.992300027
 01/13  08:00:00,332.599747147,36.7597389535,46.7693941557,1.43514797034,64.3609230253,109.708623606,1108.92876256,490.862134709,24.9909,593.07572785
 01/13  09:00:00,264.693889333,36.7597389535,27.1882312728,1.57730857907,51.0481707146,80.7689615957,1017.84866021,529.055791149,33.3212,455.47166906
 01/13  10:00:00,240.267100009,36.7597389535,32.5644521972,0.840838567354,51.0481707146,71.0224615957,879.97859635,474.22508238,66.8089,338.94461397
 01/13  11:00:00,181.098493021,36.7597389535,22.5230260613,0.552006483481,32.1804615127,65.7244621605,813.082433324,455.668318291,83.4695,273.944615033
 01/13  12:00:00,174.624492966,36.7597389535,15.7382739955,0.252362323034,32.1804615127,65.7244621605,723.685777442,440.220469641,83.4695,199.9958078
 01/13  13:00:00,175.701554932,36.7213738244,17.9646282974,0.0,32.1804615127,65.7244621605,702.368655249,421.736274667,83.4695,197.162880582
 01/13  14:00:00,166.574084171,36.740556389,18.5963651863,0.0,32.1804615127,55.9779621605,683.076677896,411.105204476,75.1392,196.832273419
 01/13  15:00:00,165.371232923,36.7290468502,17.4233349586,0.0,32.1804615127,55.9779621605,670.186792297,406.884443836,66.8089,196.493448461
 01/13  16:00:00,164.725308454,36.7290468502,16.7857592208,0.0,32.1804615127,55.9779621605,679.654735984,408.042786146,75.1392,196.472749838
 01/13  17:00:00,194.395971309,36.7367198761,14.3754250744,0.0,32.1804615127,60.9114621605,656.113614388,410.62539495,91.7998,153.688419439
 01/13  18:00:00,253.463033832,36.7367198761,24.2980438032,0.0,32.1804615127,77.5397301883,726.862461141,451.048254706,49.9818,225.832406434
 01/13  19:00:00,324.221932608,36.7520659277,40.9235109444,0.0,77.122965704,86.2600435998,947.425836341,485.527389432,49.9818,411.916646908
 01/13  20:00:00,328.280667003,36.7290468502,37.7412857394,0.0,102.647051061,80.1663183927,848.729429019,509.903589142,33.3212,305.504639877
 01/13  21:00:00,358.192433993,36.7367198761,42.2673992813,0.0,115.40909374,92.7192997104,858.769139448,526.7006554,33.3212,298.747284048
 01/13  22:00:00,347.243030083,36.7597389535,54.514843506,0.247331951053,102.647051061,94.1340635361,1009.3839789,536.200098399,24.9909,448.192980505
 01/13  23:00:00,262.448746582,36.7597389535,35.3746118068,0.809824203336,77.122965704,65.871452062,911.404911607,556.613113018,16.6606,338.13119859
 01/13  24:00:00,171.195530847,36.7597389535,11.3284682119,1.56956192403,38.286128036,48.4199368926,780.616262947,587.928845528,8.3303,184.357117418
 01/14  01:00:00,121.858872782,31.2945420948,3.36125377144,3.51919574926,27.7269238854,30.610668775,258.979809038,104.780647703,3.33212,150.867041335
 01/14  02:00:00,119.108923977,31.2945420948,0.368152860187,3.70737643175,27.7269238854,30.610668775,208.363288983,90.8469966986,3.33212,114.184172284
 01/14  03:00:00,101.568667803,31.2945420948,0.0,4.0089498954,12.7620426787,28.1191506574,197.846993867,84.7141913244,3.33212,109.800682543
 01/14  04:00:00,102.599291908,33.1162743811,0.0,3.212937533,12.7620426787,28.1191506574,204.816075933,86.285898891,3.33212,115.198057042
 01/14  05:00:00,110.293194461,34.9380066673,0.0,2.61319196587,12.7620426787,28.1191506574,245.07251921,95.1437875113,3.33212,146.596611699
 01/14  06:00:00,123.298756365,35.8488728104,0.0,2.45051901481,12.7620426787,28.1191506574,296.639976391,100.661259609,8.3303,187.648416782
 01/14  07:00:00,204.74939804,34.9380066673,0.933389485352,3.11736064366,42.6918050922,54.3732441037,381.637250015,98.2787509671,16.6606,266.697899048
 01/14  08:00:00,264.124512387,36.7597389535,22.5072056695,3.75442641848,42.6918050922,86.1019271793,1046.60081286,576.140483857,24.9909,445.469429008
 01/14  09:00:00,340.161834558,36.7597389535,64.2020602339,2.65445226852,57.6566862989,112.030105488,1237.70042197,575.404152692,33.3212,628.975069276
 01/14  10:00:00,289.816884284,36.7597389535,61.95534553,1.53802540174,57.6566862989,83.6599452969,1030.3754673,507.04468241,66.8089,456.521884894
 01/14  11:00:00,229.465886663,36.7597389535,57.2954647275,0.301286156246,42.6918050922,68.9656133826,866.934677938,441.520023,83.4695,341.945154938
 01/14  12:00:00,217.781394038,36.7443929019,54.4156825431,0.0,34.9340096728,67.7198543238,759.062444721,398.732191885,83.4695,276.860752836
 01/14  13:00:00,207.102404497,36.7706267655,44.692095115,0.0,34.9340096728,67.7198543238,642.47076818,360.229126484,83.4695,198.772141697
 01/14  14:00:00,197.995443848,36.9167265327,45.2321233704,0.0,34.9340096728,57.9733543238,595.548089613,318.594312773,75.1392,201.81457684
 01/14  15:00:00,203.20074824,37.0617629286,50.2470629978,0.070960561093,34.9340096728,57.9733543238,556.1856126,289.360004412,66.8089,200.016708188
 01/14  16:00:00,202.59027505,37.1819040507,49.0898438975,0.522789912417,34.9340096728,57.9733543238,545.304070118,272.945143545,75.1392,197.219726573
 01/14  17:00:00,220.225060297,36.8735429269,35.3369723501,0.186838797572,34.9340096728,62.9068543238,523.972483773,278.202937509,91.7998,153.969746264
 01/14  18:00:00,262.280463714,36.7489967174,35.6654314204,0.330537049257,34.9340096728,72.2186844194,542.760081604,303.862575866,49.9818,188.915705738
 01/14  19:00:00,337.643335135,36.7367198761,44.7550383202,0.270479338119,87.0357390804,86.2600435998,605.287764025,321.140685651,49.9818,234.165278375
 01/14  20:00:00,344.22384614,36.7290468502,56.7035572831,0.179496345433,102.000620287,77.6748002752,671.280306054,332.883653963,33.3212,305.075452091
 01/14  21:00:00,363.159292333,36.7520659277,64.3287470618,0.155914442655,102.000620287,88.9820225341,685.230054649,347.431467227,33.3212,304.477387422
 01/14  22:00:00,353.263639166,36.7213738244,64.2999834848,0.0111303043059,102.000620287,91.6425454185,687.320723625,360.218807351,24.9909,302.111016274
 01/14  23:00:00,297.719588984,36.7290468502,61.8980184282,0.0,87.0357390804,65.871452062,842.010352403,382.399963044,16.6606,442.949789359
 01/14  24:00:00,200.639805455,36.7290468502,38.3489633416,0.0,42.6918050922,48.4199368926,680.811469439,411.367865099,8.3303,261.113304339
