Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  01:00:00,150.217403324,31.2945420948,24.6939472193,1.28036374498,34.4311606118,33.1021868926,232.04079819,77.1941534802,3.33212,151.51452471
 01/15  02:00:00,144.585123789,31.2945420948,18.9823415292,1.31399736022,34.4311606118,33.1021868926,178.810572009,64.5276370451,3.33212,110.950814964
 01/15  03:00:00,124.320830221,31.2945420948,16.0360347469,1.46789729934,19.466279405,30.610668775,176.744098125,57.9947053462,3.33212,115.417272778
 01/15  04:00:00,122.911635948,31.2945420948,14.5252278799,1.5777195658,19.466279405,30.610668775,173.391178268,54.6620284805,3.33212,115.397029788
 01/15  05:00:00,131.074141204,31.2945420948,16.0736379999,1.61741526375,19.466279405,30.610668775,203.081987037,52.9361682683,3.33212,146.813698769
 01/15  06:00:00,145.917118095,31.2945420948,18.6987213957,1.58797066093,19.466279405,30.610668775,253.589546796,51.7793494546,8.3303,193.479897342
 01/15  07:00:00,227.598567143,31.2945420948,29.048417077,1.35175911245,42.6918050922,54.3732441037,330.923006131,49.8859367983,16.6606,264.376469333
 01/15  08:00:00,293.153643554,36.734981534,46.555234128,0.0,49.3960418185,88.5934452969,779.161706199,306.341175893,24.9909,447.829630307
 01/15  09:00:00,346.603411874,36.7290468502,73.8067283792,0.0,57.6566862989,112.030105488,1011.83923987,343.174015217,33.3212,635.344024656
 01/15  10:00:00,277.887682755,36.7394006362,61.2902969765,0.0,50.9524495726,81.1684271793,838.628264995,319.612974345,66.8089,452.20639065
 01/15  11:00:00,218.259033156,36.8926743994,46.610927349,0.0,42.6918050922,68.9656133826,731.708976406,299.651782886,83.4695,348.58769352
 01/15  12:00:00,210.993930633,37.0775960715,42.9211390324,0.0,38.286128036,68.9656133826,632.92932041,279.262292528,83.4695,270.197527882
 01/15  13:00:00,205.756116736,37.1373455412,38.4709497413,0.0133100048533,38.286128036,68.9656133826,554.379879526,267.077563379,83.4695,203.832816146
 01/15  14:00:00,187.066527629,37.4583731836,38.4491241106,0.126456018737,31.5818913096,56.727595265,520.391725351,247.442969818,75.1392,197.809555534
 01/15  15:00:00,187.597478329,37.6593899286,39.7100553155,0.0,31.5818913096,56.727595265,445.275113688,181.86655123,66.8089,196.599662458
 01/15  16:00:00,186.204776843,37.6919092436,38.483516551,0.0,31.5818913096,56.727595265,462.119861313,190.374737371,75.1392,196.605923942
 01/15  17:00:00,214.655050028,37.3232647542,34.6801068188,0.0,31.5818913096,61.661095265,499.307131576,256.472857887,91.7998,151.034473689
 01/15  18:00:00,262.046465925,36.7137007986,40.4476545161,0.0,31.5818913096,70.9729253606,495.000808706,253.495098147,49.9818,191.523910558
 01/15  19:00:00,333.209584723,36.7137007986,49.8700018965,0.0,80.3315023541,83.7685254822,539.525808829,257.792068113,49.9818,231.751940716
 01/15  20:00:00,347.669523126,36.7137007986,60.3747904339,0.0,102.000620287,77.6748002752,619.348771715,286.775243198,33.3212,299.252328517
 01/15  21:00:00,374.971973776,36.7137007986,67.1468043135,0.0,108.704857014,91.4735406516,641.057105869,304.303823094,33.3212,303.432082775
 01/15  22:00:00,348.299764415,36.7290468502,68.236647923,0.404720551466,95.2963835608,89.1510273009,635.199384265,305.558683171,24.9909,304.649801094
 01/15  23:00:00,295.794273141,36.7367198761,68.8456451473,0.465545183585,80.3315023541,63.3799339444,754.460980352,294.088893601,16.6606,443.711486751
 01/15  24:00:00,209.97961159,36.7367198761,47.5392882824,0.297868081891,42.6918050922,48.4199368926,562.589532333,297.026045385,8.3303,257.233186948
 01/16  01:00:00,158.326925352,31.24850394,34.0673274162,0.0,34.4311606118,33.1021868926,210.305272139,59.8165654452,3.33212,147.156586694
 01/16  02:00:00,151.930959895,31.24850394,27.6286292553,0.0,34.4311606118,33.1021868926,169.159499269,50.6301888205,3.33212,115.197190449
 01/16  03:00:00,130.805059582,31.24850394,23.9794334958,0.0,19.466279405,30.610668775,165.046787062,46.2836468279,3.33212,115.431020234
 01/16  04:00:00,128.472367034,31.24850394,21.657092574,0.0,19.466279405,30.610668775,163.279122217,44.5339597896,3.33212,115.413042427
 01/16  05:00:00,136.033243897,31.24850394,22.6447496414,0.0,19.466279405,30.610668775,194.933636854,44.099782129,3.33212,147.501734725
 01/16  06:00:00,150.35034682,31.24850394,24.7156814753,0.0,19.466279405,30.610668775,246.599922344,44.0819223384,8.3303,194.187700006
 01/16  07:00:00,231.430690248,31.24850394,34.2662774992,0.0,42.6918050922,54.3732441037,325.683688787,43.348054815,16.6606,265.675033972
 01/16  08:00:00,304.596489189,36.7442361584,57.787911945,0.208752501739,49.3960418185,88.5934452969,740.380847082,266.736390306,24.9909,448.653556776
 01/16  09:00:00,356.230287392,36.7213738244,83.4804524759,0.0,57.6566862989,112.030105488,971.211311618,306.887374812,33.3212,631.002736807
 01/16  10:00:00,280.701364669,36.7391087281,64.1154382899,0.0,50.9524495726,81.1684271793,823.21192784,300.630167088,66.8089,455.772860752
 01/16  11:00:00,214.942414967,36.8487229741,43.3203028878,0.0,42.6918050922,68.9656133826,731.650256937,302.003722138,83.4695,346.177034799
 01/16  12:00:00,204.443774412,36.9449816027,36.4650436801,0.0,38.286128036,68.9656133826,663.903802321,302.386913219,83.4695,278.047389103
 01/16  13:00:00,203.988258832,37.1204545023,36.4931071173,0.236469403344,38.286128036,68.9656133826,565.920907642,285.093433494,83.4695,197.357974149
 01/16  14:00:00,191.595853462,37.452103482,42.9676845671,0.0,31.5818913096,56.727595265,525.662660815,253.184559037,75.1392,197.338901778
 01/16  15:00:00,189.875612376,37.6755986643,41.7087362584,0.0,31.5818913096,56.727595265,451.030108776,187.574151037,66.8089,196.647057739
 01/16  16:00:00,187.623101586,37.7063623268,40.0452321726,0.0,31.5818913096,56.727595265,430.708107513,158.916255796,75.1392,196.652651717
 01/16  17:00:00,217.223374515,37.3375692488,37.3711437291,0.0,31.5818913096,61.661095265,497.803836506,252.217557048,91.7998,153.786479458
 01/16  18:00:00,263.595376397,36.7137007986,41.9910528506,0.0,31.5818913096,70.9729253606,498.208381776,256.003999635,49.9818,192.222582142
 01/16  19:00:00,335.154665761,36.7137007986,51.8282571257,0.0,80.3315023541,83.7685254822,526.515048656,245.971136529,49.9818,230.562112127
 01/16  20:00:00,349.962657244,36.7137007986,62.690434166,0.0,102.000620287,77.6748002752,597.432627572,259.311709564,33.3212,304.799718008
 01/16  21:00:00,377.632338501,36.7137007986,69.8318979721,0.0,108.704857014,91.4735406516,607.15386961,274.910924489,33.3212,298.921745121
 01/16  22:00:00,350.358091963,36.7213738244,70.5174925731,0.199380740993,95.2963835608,89.1510273009,609.225663796,282.792502581,24.9909,301.442261216
 01/16  23:00:00,296.418551026,36.7443929019,69.2020796344,0.712207095747,80.3315023541,63.3799339444,754.512900529,293.684695501,16.6606,444.167605028
 01/16  24:00:00,210.018154409,36.7367198761,47.5531280085,0.313482877354,42.6918050922,48.4199368926,575.005105934,307.047932256,8.3303,259.626873678
 01/17  01:00:00,147.248882784,31.24850394,34.422609797,0.0,25.5240853573,30.610668775,215.372426168,60.7052710933,3.33212,151.335035075
 01/17  02:00:00,133.368212006,31.24850394,27.8658663778,0.0,19.418418834,29.3649097162,169.59652131,51.0314211941,3.33212,115.232980115
 01/17  03:00:00,122.739730429,31.24850394,25.1457018825,0.0,12.7620426787,28.1191506574,158.174447416,45.9981057592,3.33212,108.844221657
 01/17  04:00:00,121.062185033,31.24850394,23.477977986,0.0,12.7620426787,28.1191506574,162.093816278,43.4992747239,3.33212,115.262421554
 01/17  05:00:00,129.874454342,31.24850394,25.0797808279,0.0,12.7620426787,28.1191506574,195.812074312,42.2652319076,3.33212,150.214722404
 01/17  06:00:00,166.962726735,31.24850394,34.5238189503,0.0,25.5240853573,30.610668775,310.933720266,41.0747753212,8.3303,261.528644945
 01/17  07:00:00,294.000162828,31.24850394,63.6957663991,0.0,51.0481707146,78.1489452969,501.312944708,37.911042632,16.6606,446.741302076
 01/17  08:00:00,370.460191306,36.7471526001,86.2955397027,0.31853523208,64.3609230253,109.708623606,845.032649062,226.310795288,24.9909,593.730953774
 01/17  09:00:00,297.608631522,36.7290468502,62.0086398388,0.20863780274,51.0481707146,80.7689615957,752.586942604,259.376445176,33.3212,459.889297428
 01/17  10:00:00,257.64467433,37.0040713888,50.8126392718,0.209280743011,51.0481707146,71.0224615957,660.838109678,253.514353064,66.8089,340.514856614
 01/17  11:00:00,197.529932039,37.3039648711,39.0574426249,0.315115212836,32.1804615127,65.7244621605,611.648654774,251.701409336,83.4695,276.477745439
 01/17  12:00:00,192.066513641,37.557745453,33.5735388369,0.0,32.1804615127,65.7244621605,474.936842013,193.70802044,83.4695,197.759321573
 01/17  13:00:00,191.074881443,37.6050706813,34.1178963769,0.0,32.1804615127,65.7244621605,419.777886315,137.826776383,83.4695,198.481609931
 01/17  14:00:00,185.401475122,37.6479007025,38.5066656996,0.0,32.1804615127,55.9779621605,377.675912026,100.231819671,75.1392,202.304892355
 01/17  15:00:00,187.261689927,37.6840284366,40.4305677257,0.0,32.1804615127,55.9779621605,358.05958136,95.3713614019,66.8089,195.879319958
 01/17  16:00:00,186.586755212,37.7173716475,39.7927381645,0.0,32.1804615127,55.9779621605,361.163206491,90.1766847427,75.1392,195.847321749
 01/17  17:00:00,216.528009194,37.3484980158,37.7102640795,0.0,32.1804615127,60.9114621605,431.868643131,190.719660925,91.7998,149.349182207
 01/17  18:00:00,275.514274919,36.7137007986,47.1702531815,0.0,32.1804615127,77.5397301883,605.188439448,321.741452057,49.9818,233.465187391
 01/17  19:00:00,347.116002091,36.7137007986,64.2591029334,0.0,77.122965704,86.2600435998,708.290602929,245.000842063,49.9818,413.307960866
 01/17  20:00:00,352.047597092,36.7137007986,62.0452512595,0.0,102.647051061,80.1663183927,567.734242769,228.254547883,33.3212,306.158494887
 01/17  21:00:00,383.007403093,36.7137007986,67.6550947736,0.0,115.40909374,92.7192997104,570.789936168,232.972993299,33.3212,304.495742869
 01/17  22:00:00,373.184956195,36.7137007986,81.3124298427,0.0,102.647051061,94.1340635361,711.36697305,237.974203606,24.9909,448.401869443
 01/17  23:00:00,288.87743458,36.7137007986,63.2331482074,0.0,77.122965704,65.871452062,605.115899608,252.018947713,16.6606,336.436351895
 01/17  24:00:00,199.095302944,36.7137007986,41.4819748293,0.0,38.286128036,48.4199368926,466.341720856,270.212332363,8.3303,187.799088493
 01/18  01:00:00,179.465136804,31.24850394,66.4825820007,0.0,25.5240853573,30.610668775,211.841596509,55.118512911,3.33212,153.390963598
 01/18  02:00:00,150.874149817,31.24850394,45.2368007821,0.0,19.418418834,29.3649097162,159.221512036,47.0241574742,3.33212,108.865234562
 01/18  03:00:00,133.084645286,31.24850394,35.3673043304,0.0,12.7620426787,28.1191506574,161.640147607,43.0308615144,3.33212,115.277166093
 01/18  04:00:00,127.684524819,31.24850394,29.9853325132,0.0,12.7620426787,28.1191506574,159.836023845,41.26068689,3.33212,115.243216955
 01/18  05:00:00,133.874550795,31.24850394,29.5934908643,0.0,12.7620426787,28.1191506574,190.716895326,40.6545837323,3.33212,146.730191594
 01/18  06:00:00,170.043652978,31.24850394,38.1062645773,0.0,25.5240853573,30.610668775,309.937975469,40.0422954671,8.3303,261.565380002
 01/18  07:00:00,298.03859611,32.6148031546,66.8475385018,0.0,51.0481707146,78.1489452969,504.487323658,37.6546338517,16.6606,450.172089806
 01/18  08:00:00,371.93279695,36.7137007986,88.7782386822,0.0,64.3609230253,109.708623606,856.062209805,237.749481341,24.9909,593.321828464
 01/18  09:00:00,279.239409968,36.7137007986,44.5754204794,0.0,51.0481707146,80.7689615957,757.870529552,267.296716489,33.3212,457.252613064
 01/18  10:00:00,250.034550676,36.8752244706,43.5132236598,0.0,51.0481707146,71.0224615957,665.871242617,253.656195606,66.8089,345.406147012
 01/18  11:00:00,194.772169687,37.150457041,36.7559322938,0.0,32.1804615127,65.7244621605,606.074233855,250.321326033,83.4695,272.283407823
 01/18  12:00:00,190.048857191,37.5078977633,31.1879965461,0.0,32.1804615127,65.7244621605,508.150698487,222.359417685,83.4695,202.321780803
 01/18  13:00:00,190.061021339,37.6174528982,32.7944527472,0.0,32.1804615127,65.7244621605,433.01774151,152.113695895,83.4695,197.434545616
 01/18  14:00:00,185.500937823,37.6584524522,38.5935980568,0.0,32.1804615127,55.9779621605,357.742452075,83.2035133717,75.1392,199.399738703
 01/18  15:00:00,190.396898942,37.7010861768,43.6627982311,0.0,32.1804615127,55.9779621605,315.693600506,52.1198131733,66.8089,196.764887333
 01/18  16:00:00,190.29427567,37.7334891532,43.5735721722,0.0,32.1804615127,55.9779621605,317.196862367,45.3057808852,75.1392,196.751881482
 01/18  17:00:00,219.668954155,37.3609773345,41.132118806,0.0,32.1804615127,60.9114621605,335.205680535,91.7502015362,91.7998,151.655678999
 01/18  18:00:00,277.459475391,36.7137007986,49.7685327646,0.0,32.1804615127,77.5397301883,544.60510398,261.076005542,49.9818,233.547298438
 01/18  19:00:00,349.198290632,36.7137007986,66.4571597799,0.0,77.122965704,86.2600435998,745.936325749,282.322640658,49.9818,413.631885092
 01/18  20:00:00,355.710978126,36.7137007986,65.271207245,0.0,102.647051061,80.1663183927,558.012879284,218.384371312,33.3212,306.307307971
 01/18  21:00:00,387.105317262,36.7137007986,71.3429721055,0.0,115.40909374,92.7192997104,556.888302977,218.465404611,33.3212,305.101698366
 01/18  22:00:00,376.738630342,36.7137007986,84.5493015828,0.0,102.647051061,94.1340635361,700.912516979,227.678553479,24.9909,448.243063499
 01/18  23:00:00,291.914925212,36.7137007986,66.2665681741,0.0,77.122965704,65.871452062,595.138580463,241.854011982,16.6606,336.623968481
 01/18  24:00:00,210.099217233,36.7137007986,52.4596970482,0.0,38.286128036,48.4199368926,454.332132352,258.138762726,8.3303,187.863069626
 01/19  01:00:00,180.533914995,31.24850394,67.5278438775,0.0,25.5240853573,30.610668775,208.611110045,51.8683564328,3.33212,153.410633612
 01/19  02:00:00,151.834924338,31.24850394,46.1770638573,0.0,19.418418834,29.3649097162,160.810152344,43.6850374787,3.33212,113.792994865
 01/19  03:00:00,134.760580431,31.24850394,37.0198623673,0.0,12.7620426787,28.1191506574,153.340324417,39.6500698415,3.33212,110.358134576
 01/19  04:00:00,129.809293656,31.24850394,32.0850940901,0.0,12.7620426787,28.1191506574,156.472893417,37.85433759,3.33212,115.286435827
 01/19  05:00:00,136.15081468,31.24850394,31.8440709113,0.0,12.7620426787,28.1191506574,190.049128807,37.2534451831,3.33212,149.463563624
 01/19  06:00:00,172.026982264,31.24850394,40.0651147136,0.0,25.5240853573,30.610668775,307.771780323,36.7827504599,8.3303,262.658729863
 01/19  07:00:00,300.216137789,33.5256692977,68.1093656356,0.0,51.0481707146,78.1489452969,499.06227969,34.8609455878,16.6606,447.540734103
 01/19  08:00:00,372.533537514,36.7137007986,89.4144228903,0.0,64.3609230253,109.708623606,851.426334974,230.787790762,24.9909,595.647644212
 01/19  09:00:00,293.08902703,36.7137007986,58.2812309827,0.0,51.0481707146,80.7689615957,765.217211368,271.230389516,33.3212,460.665621852
 01/19  10:00:00,235.60766652,36.8784771545,29.1012288295,0.0,51.0481707146,71.0224615957,675.365799061,265.571180132,66.8089,342.985718929
 01/19  11:00:00,185.036429218,37.0851030704,27.086268379,0.0,32.1804615127,65.7244621605,622.859830807,264.577184184,83.4695,274.813146622
 01/19  12:00:00,185.179670394,37.4508251511,26.355561565,0.0,32.1804615127,65.7244621605,516.351044623,235.039067793,83.4695,197.842476831
 01/19  13:00:00,188.682756074,37.6269943604,31.7550815652,0.0,32.1804615127,65.7244621605,399.665217187,111.640989153,83.4695,204.554728034
 01/19  14:00:00,184.774977546,37.6719199569,38.0454973646,0.0,32.1804615127,55.9779621605,326.18579532,53.8885673496,75.1392,197.158027971
 01/19  15:00:00,189.465068904,37.711946289,42.7646983582,0.0,32.1804615127,55.9779621605,304.771558751,41.1638927365,66.8089,196.798766015
 01/19  16:00:00,187.643345749,37.745852525,40.9146203724,0.0,32.1804615127,55.9779621605,324.713797318,52.7797334927,75.1392,196.794863825
 01/19  17:00:00,218.362169678,37.3722047946,39.8551603409,0.0,32.1804615127,60.9114621605,334.820082077,89.1425876252,91.7998,153.877694451
 01/19  18:00:00,276.431932391,36.7137007986,49.3282133769,0.0,32.1804615127,77.5397301883,427.60661963,151.303975598,49.9818,226.320844032
 01/19  19:00:00,347.882262872,36.7137007986,66.5619460333,0.0,77.122965704,86.2600435998,652.773879267,188.839884654,49.9818,413.952194613
 01/19  20:00:00,355.091682696,36.7137007986,65.9331137662,0.0,102.647051061,80.1663183927,548.237887584,208.466189513,33.3212,306.450498071
 01/19  21:00:00,387.556401438,36.7137007986,72.9369165311,0.0,115.40909374,92.7192997104,527.961675192,189.404924139,33.3212,305.235551053
 01/19  22:00:00,377.962469373,36.7137007986,86.7462695381,0.0,102.647051061,94.1340635361,665.66975043,189.827711721,24.9909,450.851138709
 01/19  23:00:00,293.900566359,36.7137007986,69.0911640623,0.0,77.122965704,65.871452062,549.972611002,189.95292383,16.6606,343.359087172
 01/19  24:00:00,204.140298214,36.7137007986,47.2529168984,0.0,38.286128036,48.4199368926,400.546504826,204.320268051,8.3303,187.895936775
 01/20  01:00:00,152.370431973,31.24850394,39.5586609897,0.0,25.5240853573,30.610668775,195.792108757,45.6851962937,3.33212,146.774792464
 01/20  02:00:00,140.009254157,31.24850394,34.52615289,0.0,19.418418834,29.3649097162,156.725178069,38.0803670161,3.33212,115.312691053
 01/20  03:00:00,129.834463678,31.24850394,32.2424806856,0.0,12.7620426787,28.1191506574,153.320292065,34.7058479863,3.33212,115.282324079
 01/20  04:00:00,128.478100808,31.24850394,30.8656444619,0.0,12.7620426787,28.1191506574,145.707172268,33.4948301594,3.33212,108.880222108
 01/20  05:00:00,137.077499976,31.24850394,32.2387313931,0.0,12.7620426787,28.1191506574,189.719785806,32.9219809542,3.33212,153.465684852
 01/20  06:00:00,173.514440737,31.24850394,41.0327070479,0.0,25.5240853573,30.610668775,297.729364709,31.191973539,8.3303,258.20709117
 01/20  07:00:00,302.371353733,34.2088189051,69.0956259421,0.0,51.0481707146,78.1489452969,497.887071934,29.6667281354,16.6606,451.559743798
 01/20  08:00:00,372.577338176,36.7137007986,88.9022197527,0.0,64.3609230253,109.708623606,810.528170441,185.125015185,24.9909,600.412255256
 01/20  09:00:00,299.777785439,36.7137007986,64.4502014632,0.0,51.0481707146,80.7689615957,705.773588889,218.08899011,33.3212,454.363398779
 01/20  10:00:00,259.673593749,37.1340833279,52.9380251819,0.0,51.0481707146,71.0224615957,635.200686413,219.534593981,66.8089,348.857192432
 01/20  11:00:00,198.161780693,37.357451488,39.9568620865,0.0,32.1804615127,65.7244621605,583.404055207,230.21411873,83.4695,269.720436477
 01/20  12:00:00,192.049843567,37.5213502323,33.0138078399,0.0,32.1804615127,65.7244621605,518.630185097,230.183043371,83.4695,204.977641725
 01/20  13:00:00,189.546051432,37.4708511097,31.3316960381,0.0,32.1804615127,65.7244621605,515.668947309,234.660587034,83.4695,197.538860274
 01/20  14:00:00,179.554339927,37.4420348207,31.0943349887,0.0,32.1804615127,55.9779621605,517.471028215,245.151264251,75.1392,197.180563964
 01/20  15:00:00,179.101167648,37.4860157191,30.6023732438,0.0,32.1804615127,55.9779621605,513.320470506,248.73637369,66.8089,197.775196816
 01/20  16:00:00,179.849271247,37.6510709453,31.2238298859,0.0,32.1804615127,55.9779621605,513.627725686,239.918213499,75.1392,198.570312187
 01/20  17:00:00,207.99069215,37.0508223869,30.6795145692,0.0,32.1804615127,60.9114621605,482.357294558,238.103543027,91.7998,152.453951531
 01/20  18:00:00,271.315587356,36.7137007986,42.4726301647,0.0,32.1804615127,77.5397301883,542.261063885,259.72864675,49.9818,232.550617136
 01/20  19:00:00,344.181971218,36.7137007986,61.3188660639,0.0,77.122965704,86.2600435998,729.34960835,265.113430466,49.9818,414.254377884
 01/20  20:00:00,350.167167401,36.7137007986,60.167347394,0.0,102.647051061,80.1663183927,596.019336286,256.103806047,33.3212,306.594330239
 01/20  21:00:00,381.895119116,36.7137007986,66.5500282757,0.0,115.40909374,92.7192997104,586.695358334,247.992193954,33.3212,305.381964379
 01/20  22:00:00,372.2770986,36.7137007986,80.4152165746,0.0,102.647051061,94.1340635361,717.993457585,244.009100377,24.9909,448.993457208
 01/20  23:00:00,288.154363884,36.7137007986,62.5219666696,0.0,77.122965704,65.871452062,609.110823972,251.761772143,16.6606,340.688451829
 01/20  24:00:00,198.777353268,36.7137007986,41.1750779623,0.0,38.286128036,48.4199368926,465.358606535,265.17439192,8.3303,191.853914615
 01/21  01:00:00,149.123644948,31.24850394,34.0778234327,0.0,27.7269238854,30.610668775,204.276990167,54.1463852086,3.33212,146.798484959
 01/21  02:00:00,144.59462051,31.24850394,29.503544517,0.0,27.7269238854,30.610668775,164.638646872,45.9860558677,3.33212,115.320471004
 01/21  03:00:00,123.859867316,31.24850394,26.2477827735,0.0,12.7620426787,28.1191506574,160.537915797,41.9134785313,3.33212,115.292317265
 01/21  04:00:00,122.083208467,31.24850394,24.4809159052,0.0,12.7620426787,28.1191506574,152.24861307,40.0150593611,3.33212,108.901433709
 01/21  05:00:00,130.010685162,31.24850394,25.830469922,0.0,12.7620426787,28.1191506574,196.063075178,39.2377118952,3.33212,153.493243283
 01/21  06:00:00,144.741727465,31.24850394,28.3168905795,0.0,12.7620426787,28.1191506574,235.044851126,38.7273585269,8.3303,187.987192599
 01/21  07:00:00,268.25852507,31.24850394,70.9589343304,0.0,42.6918050922,54.3732441037,321.725427343,37.6350430911,16.6606,267.429784252
 01/21  08:00:00,281.695721414,36.7396485081,44.3816979941,0.0,42.6918050922,86.1019271793,708.510853069,235.272109485,24.9909,448.247843584
 01/21  09:00:00,342.200821863,36.7137007986,69.4971724364,0.0,57.6566862989,112.030105488,930.117928671,260.08909411,33.3212,636.707634561
 01/21  10:00:00,289.389087296,37.0451767335,63.3420541812,0.0,57.6566862989,83.6599452969,766.613284925,238.303143965,66.8089,461.50124096
 01/21  11:00:00,218.197746594,37.3593186637,46.1310332498,0.0,42.6918050922,68.9656133826,657.571580387,231.796024043,83.4695,342.306056344
 01/21  12:00:00,203.003138033,37.5221914157,39.126811327,0.0,34.9340096728,67.7198543238,590.990764709,229.409081123,83.4695,278.112183586
 01/21  13:00:00,196.238792954,37.6206154983,33.4544537193,0.0,34.9340096728,67.7198543238,493.949450428,205.097230043,83.4695,205.382720386
 01/21  14:00:00,185.322698871,37.6593201729,32.1710745992,0.0,34.9340096728,57.9733543238,505.571438783,232.503345232,75.1392,197.928893551
 01/21  15:00:00,183.840158604,37.6946346078,30.8118220541,0.0,34.9340096728,57.9733543238,480.638783873,209.179119458,66.8089,204.650764415
 01/21  16:00:00,183.227242963,37.727298232,30.4867843415,0.0,34.9340096728,57.9733543238,478.312974035,205.585175967,75.1392,197.588598069
 01/21  17:00:00,212.231600777,37.3556372821,30.0982303455,0.0,34.9340096728,62.9068543238,493.998226589,248.009433043,91.7998,154.188993547
 01/21  18:00:00,263.747769419,36.7137007986,37.5408372987,0.0,34.9340096728,72.2186844194,478.590122768,232.640366193,49.9818,195.967956575
 01/21  19:00:00,340.63386415,36.7137007986,48.0893074909,0.0,87.0357390804,86.2600435998,504.188772333,219.134070711,49.9818,235.072901622
 01/21  20:00:00,347.274131442,36.7137007986,60.0258279375,0.0,102.000620287,77.6748002752,554.379218506,214.934293698,33.3212,306.123724808
 01/21  21:00:00,367.08938179,36.7137007986,68.554214376,0.0,102.000620287,88.9820225341,552.397154026,213.561336464,33.3212,305.514617563
 01/21  22:00:00,358.8753191,36.7137007986,70.0543853482,0.0,102.000620287,91.6425454185,544.705801875,213.591408698,24.9909,306.123493177
 01/21  23:00:00,304.998089655,36.7137007986,69.343893072,0.0,87.0357390804,65.871452062,684.362879112,221.645585301,16.6606,446.056693811
 01/21  24:00:00,210.567500691,36.7137007986,48.4903401809,0.0,42.6918050922,48.4199368926,504.394656273,234.181340989,8.3303,261.883015283
 01/22  01:00:00,161.132762755,31.24850394,36.8234275207,0.0,34.4311606118,33.1021868926,202.410721692,48.0567527558,3.33212,151.021848937
 01/22  02:00:00,155.524902739,31.24850394,31.1754390978,0.0,34.4311606118,33.1021868926,159.261258274,40.3871946401,3.33212,115.541943634
 01/22  03:00:00,134.885132681,31.24850394,28.0119460976,0.0,19.466279405,30.610668775,155.089302156,36.2224090671,3.33212,115.534773089
 01/22  04:00:00,157.012235831,31.24850394,50.0548583484,0.0,19.466279405,30.610668775,153.24449461,34.3849260869,3.33212,115.527448523
 01/22  05:00:00,161.248450308,31.24850394,47.6929111245,0.0,19.466279405,30.610668775,190.313943796,33.4700574597,3.33212,153.511766336
 01/22  06:00:00,169.38175032,31.24850394,43.5882877694,0.0,19.466279405,30.610668775,228.411051119,31.7159229394,8.3303,188.36482818
 01/22  07:00:00,249.443700158,33.5256692977,49.8464697863,0.0,42.6918050922,54.3732441037,317.075083809,31.8722594835,16.6606,268.542224325
 01/22  08:00:00,310.619917915,36.7742413767,63.9865893414,0.0,49.3960418185,88.5934452969,666.152214506,191.611271856,24.9909,449.55004265
 01/22  09:00:00,360.10463733,36.7137007986,87.1079186014,0.0,57.6566862989,112.030105488,882.77784057,209.20454397,33.3212,640.252096601
 01/22  10:00:00,287.539158558,37.4161319022,70.3820386866,0.0,50.9524495726,81.1684271793,711.842551237,183.338892952,66.8089,461.694758284
 01/22  11:00:00,221.148285814,37.5067711839,49.1761060659,0.0,42.6918050922,68.9656133826,629.058726518,196.424983507,83.4695,349.164243011
 01/22  12:00:00,209.987884598,37.5551221396,41.4318038761,0.0,38.286128036,68.9656133826,587.89784314,232.732187733,83.4695,271.696155407
 01/22  13:00:00,202.489204732,37.5707824779,34.6472662862,0.0,38.286128036,68.9656133826,517.545192211,229.359356826,83.4695,204.716335385
 01/22  14:00:00,173.137303015,37.6238874938,24.2729522887,0.0,31.5818913096,56.727595265,505.605907232,232.820042888,75.1392,197.646664344
 01/22  15:00:00,166.667660779,37.6742201423,17.8311164037,0.0,31.5818913096,56.727595265,500.816017239,237.074118826,66.8089,196.932998413
 01/22  16:00:00,169.39107371,37.7178773729,20.5423005112,0.0,31.5818913096,56.727595265,509.963374803,237.894240286,75.1392,196.929934517
 01/22  17:00:00,199.999920143,37.2222729542,22.3698749873,0.0,31.5818913096,61.661095265,485.370172699,239.607453995,91.7998,153.962918704
 01/22  18:00:00,251.984112719,36.7137007986,30.3764476721,0.0,31.5818913096,70.9729253606,485.329913699,239.332250584,49.9818,196.015863115
 01/22  19:00:00,323.463250008,36.7137007986,40.1456900212,0.0,80.3315023541,83.7685254822,520.756837012,236.054637984,49.9818,234.720399029
 01/22  20:00:00,344.424946316,36.7137007986,57.1497423884,0.0,102.000620287,77.6748002752,567.769494928,228.794951199,33.3212,305.653343729
 01/22  21:00:00,402.768058992,36.7137007986,94.7615118557,0.0,108.704857014,91.4735406516,554.308636385,221.816541259,33.3212,299.170895126
 01/22  22:00:00,359.692176354,36.7137007986,79.83645815,0.0,95.2963835608,89.1510273009,553.405294613,223.665253043,24.9909,304.74914157
 01/22  23:00:00,301.079985612,36.7137007986,74.369129234,0.0,80.3315023541,63.3799339444,700.25748801,234.810426828,16.6606,448.786461182
 01/22  24:00:00,212.469075475,36.7137007986,50.1874540741,0.0,42.6918050922,48.4199368926,520.578949173,250.356805373,8.3303,261.8918438
 01/23  01:00:00,149.822103567,31.24850394,36.8208708303,0.0,25.5240853573,30.610668775,201.749346745,51.1934112059,3.33212,147.22381554
 01/23  02:00:00,135.159183202,31.24850394,29.5173092094,0.0,19.418418834,29.3649097162,161.889610152,43.5506649486,3.33212,115.006825203
 01/23  03:00:00,123.956665083,31.24850394,26.2371123267,0.0,12.7620426787,28.1191506574,158.524289771,39.8453843521,3.33212,115.346785419
 01/23  04:00:00,121.840803228,31.24850394,24.1411780077,0.0,12.7620426787,28.1191506574,156.97292741,38.3195790409,3.33212,115.321228369
 01/23  05:00:00,129.404710656,31.24850394,25.1255274378,0.0,12.7620426787,28.1191506574,188.188299781,38.005796084,3.33212,146.850383697
 01/23  06:00:00,165.861107021,31.24850394,33.9291579524,0.0,25.5240853573,30.610668775,312.31217912,37.87407409,8.3303,266.10780503
 01/23  07:00:00,294.864329624,33.5256692977,62.787243174,0.0,51.0481707146,78.1489452969,501.894124008,36.2707059024,16.6606,448.962818106
 01/23  08:00:00,359.648817695,36.7137007986,76.5897729792,0.0,64.3609230253,109.708623606,873.551224818,250.716746346,24.9909,597.843578472
 01/23  09:00:00,287.567673351,36.7137007986,52.7544762157,0.0,51.0481707146,80.7689615957,800.060672561,303.744233034,33.3212,462.995239527
 01/23  10:00:00,236.263845565,36.7580487849,29.8197384056,0.0,51.0481707146,71.0224615957,706.654115284,293.813959906,66.8089,346.031255378
 01/23  11:00:00,181.318194685,36.8702374072,23.5469983585,0.0,32.1804615127,65.7244621605,654.403413779,297.853337714,83.4695,273.080576066
 01/23  12:00:00,182.751889777,37.0605219391,24.1494604045,0.0,32.1804615127,65.7244621605,572.266485325,284.717802677,83.4695,204.079182648
 01/23  13:00:00,189.473799366,37.4923827782,31.3876243938,0.0,32.1804615127,65.7244621605,512.360304651,230.187765584,83.4695,198.703039068
 01/23  14:00:00,186.97998062,37.6532896315,39.2071485977,0.0,32.1804615127,55.9779621605,439.076528023,166.610254181,75.1392,197.327073842
 01/23  15:00:00,187.029657079,37.6887744549,39.4208331905,0.0,32.1804615127,55.9779621605,437.149805282,173.358096421,66.8089,196.982808861
 01/23  16:00:00,187.916279669,37.7220122316,40.3184156125,0.0,32.1804615127,55.9779621605,455.866029061,180.153627928,75.1392,200.573201133
 01/23  17:00:00,214.89314084,37.3264602965,37.5757904545,0.0,32.1804615127,60.9114621605,498.993009959,251.933219181,91.7998,155.259990778
 01/23  18:00:00,274.591014769,36.7137007986,45.7586355156,0.0,32.1804615127,77.5397301883,509.125390315,230.365015775,49.9818,228.77857454
 01/23  19:00:00,344.933917363,36.7137007986,62.0645410756,0.0,77.122965704,86.2600435998,716.003979755,250.933504031,49.9818,415.088675724
 01/23  20:00:00,351.055997452,36.7137007986,60.6056102133,0.0,102.647051061,80.1663183927,605.119306192,264.803153988,33.3212,306.994952203
 01/23  21:00:00,382.268500156,36.7137007986,66.4866737491,0.0,115.40909374,92.7192997104,613.220392131,274.131271198,33.3212,305.767920933
 01/23  22:00:00,371.683280224,36.7137007986,79.4653940664,0.0,102.647051061,94.1340635361,765.377966077,285.43817253,24.9909,454.948893547
 01/23  23:00:00,286.339733189,36.7137007986,60.6515283492,0.0,77.122965704,65.871452062,665.285876758,306.79148195,16.6606,341.833794808
 01/23  24:00:00,196.506967417,36.7137007986,38.8453984356,0.0,38.286128036,48.4199368926,525.59340027,329.156315996,8.3303,188.106784274
 01/24  01:00:00,143.86356981,31.24850394,31.0519769131,0.0,25.5240853573,30.610668775,221.152388346,64.2617172294,3.33212,153.558551117
 01/24  02:00:00,131.396848018,31.24850394,25.9031890689,0.0,19.418418834,29.3649097162,166.59955148,54.3434090657,3.33212,108.924022415
 01/24  03:00:00,120.984234593,31.24850394,23.3956125007,0.0,12.7620426787,28.1191506574,167.804870518,49.0871944875,3.33212,115.385556031
 01/24  04:00:00,119.492073346,31.24850394,21.912641827,0.0,12.7620426787,28.1191506574,165.060452518,46.3685733714,3.33212,115.359759147
 01/24  05:00:00,128.076247285,31.24850394,23.2868508677,0.0,12.7620426787,28.1191506574,201.971004205,45.0856841298,3.33212,153.553200075
 01/24  06:00:00,164.260726662,31.24850394,31.8292010354,0.0,25.5240853573,30.610668775,311.202176313,44.2944189651,8.3303,258.577457348
 01/24  07:00:00,290.634857296,31.24850394,60.3327855766,0.0,51.0481707146,78.1489452969,508.605935372,41.9031002452,16.6606,450.042235127
 01/24  08:00:00,364.11090649,36.7236900799,82.8926659401,0.108973577982,64.3609230253,109.708623606,896.143617396,268.15024085,24.9909,603.002476546
 01/24  09:00:00,294.218872043,36.7367198761,58.4501599387,0.347896627588,51.0481707146,80.7689615957,807.890662544,315.402811517,33.3212,459.166651027
 01/24  10:00:00,254.014992674,36.7970130479,47.147559221,0.4065491814,51.0481707146,71.0224615957,719.169288011,302.818066474,66.8089,349.542321538
 01/24  11:00:00,193.300488101,36.9253110049,35.3284892529,0.154107053407,32.1804615127,65.7244621605,654.686886125,301.122737004,83.4695,270.094649121
 01/24  12:00:00,188.770588884,37.0685165076,29.8992751997,0.258245552322,32.1804615127,65.7244621605,579.085369458,290.453778728,83.4695,205.16209073
 01/24  13:00:00,188.888490305,37.3731315279,30.5802677559,0.193532324474,32.1804615127,65.7244621605,547.187071683,266.01572998,83.4695,197.701841703
 01/24  14:00:00,179.934401976,37.6529822116,31.6364863606,0.0,32.1804615127,55.9779621605,494.877106373,215.320467303,75.1392,204.41743907
 01/24  15:00:00,179.53887175,37.6883588894,31.7953464138,0.0,32.1804615127,55.9779621605,448.757125965,184.921691636,66.8089,197.026534329
 01/24  16:00:00,179.464663867,37.7230875877,32.0634033533,0.0,32.1804615127,55.9779621605,436.482945512,164.318049947,75.1392,197.025695565
 01/24  17:00:00,208.898566183,37.3547362139,32.5452917425,0.0,32.1804615127,60.9114621605,430.157746101,184.331747616,91.7998,154.026198484
 01/24  18:00:00,272.175432935,36.7137007986,43.8631355057,0.0,32.1804615127,77.5397301883,534.671807123,257.40965423,49.9818,227.280352893
 01/24  19:00:00,344.584132598,36.7137007986,61.7432821216,0.0,77.122965704,86.2600435998,701.464704175,233.31554693,49.9818,418.167357245
 01/24  20:00:00,350.971239385,36.7137007986,60.9784377423,0.0,102.647051061,80.1663183927,559.437839601,214.014579247,33.3212,312.102060354
 01/24  21:00:00,382.931242178,36.7137007986,67.586196841,0.0,115.40909374,92.7192997104,548.67957578,209.466525027,33.3212,305.891850753
 01/24  22:00:00,373.575890212,36.7137007986,81.7103171716,0.0,102.647051061,94.1340635361,682.780259132,207.398580818,24.9909,450.390778314
 01/24  23:00:00,289.875980884,36.7137007986,64.2363266271,0.0,77.122965704,65.871452062,568.268031714,212.916597934,16.6606,338.690833781
 01/24  24:00:00,200.945712125,36.7137007986,43.3463484508,0.0,38.286128036,48.4199368926,424.983910514,222.426767638,8.3303,194.226842876
 01/25  01:00:00,149.085443014,31.24850394,36.221725709,0.0,25.5240853573,30.610668775,193.063909594,42.8368834588,3.33212,146.894906135
 01/25  02:00:00,168.405939155,31.24850394,62.7672888013,0.0,19.418418834,29.3649097162,153.959739184,35.2384696439,3.33212,115.38914954
 01/25  03:00:00,141.418334442,31.24850394,43.7298843504,0.0,12.7620426787,28.1191506574,150.467894359,31.7642913625,3.33212,115.371482997
 01/25  04:00:00,134.2532453,31.24850394,36.5873599289,0.0,12.7620426787,28.1191506574,149.44780312,30.7725068392,3.33212,115.34317628
 01/25  05:00:00,140.568106863,31.24850394,36.3104394415,0.0,12.7620426787,28.1191506574,180.128727133,29.8985752839,3.33212,146.898031849
 01/25  06:00:00,169.125940343,31.24850394,37.2314814476,0.0,25.5240853573,30.610668775,306.593707966,31.9888382084,8.3303,266.274569758
 01/25  07:00:00,297.107415121,33.5256692977,65.0622012318,0.0,51.0481707146,78.1489452969,498.605263578,32.3631743595,16.6606,449.581489218
 01/25  08:00:00,364.280098275,36.7137007986,84.0549778652,0.0,64.3609230253,109.708623606,810.811817066,186.015475193,24.9909,599.805441873
 01/25  09:00:00,293.846813972,36.7137007986,59.0777148623,0.0,51.0481707146,80.7689615957,700.414324039,203.817024015,33.3212,463.276100024
 01/25  10:00:00,259.778271145,37.4149844025,53.2378899943,0.0,51.0481707146,71.0224615957,575.674830659,160.52246755,66.8089,348.343463109
 01/25  11:00:00,197.057040623,37.5042146716,39.7295145207,0.0,32.1804615127,65.7244621605,506.592936611,151.692831493,83.4695,271.430605118
 01/25  12:00:00,190.7681367,37.5660460222,32.9105775921,0.0,32.1804615127,65.7244621605,451.353221593,162.684021594,83.4695,205.1997
 01/25  13:00:00,189.301513755,37.6119829814,32.0103151522,0.0,32.1804615127,65.7244621605,479.671666528,198.445367378,83.4695,197.75679915
 01/25  14:00:00,179.320020653,37.6533389573,31.7889291331,0.0,32.1804615127,55.9779621605,459.00788614,182.621147814,75.1392,201.247538326
 01/25  15:00:00,179.553151852,37.6893727905,32.1206412473,0.0,32.1804615127,55.9779621605,439.498281608,172.433886094,66.8089,200.255495514
 01/25  16:00:00,179.598599928,37.722371045,32.0020913775,0.0,32.1804615127,55.9779621605,474.872657569,202.664268137,75.1392,197.069189432
 01/25  17:00:00,209.350911427,37.3537806599,32.0949448487,0.0,32.1804615127,60.9114621605,511.909046447,266.068086015,91.7998,154.041160432
 01/25  18:00:00,272.781247524,36.7137007986,43.7720807062,0.0,32.1804615127,77.5397301883,513.573104334,236.879186813,49.9818,226.712117521
 01/25  19:00:00,344.997008408,36.7137007986,61.8940045019,0.0,77.122965704,86.2600435998,689.375671462,220.943438337,49.9818,418.450433125
 01/25  20:00:00,351.283540379,36.7137007986,60.6103073964,0.0,102.647051061,80.1663183927,553.553783267,207.353744621,33.3212,312.878838646
 01/25  21:00:00,382.493077693,36.7137007986,66.8451546286,0.0,115.40909374,92.7192997104,514.593421033,175.268798733,33.3212,306.0034223
 01/25  22:00:00,372.807529109,36.7137007986,80.6260169542,0.0,102.647051061,94.1340635361,670.516423337,194.830668889,24.9909,450.694854448
 01/25  23:00:00,289.047948377,36.7137007986,63.1737545345,0.0,77.122965704,65.871452062,564.45105944,207.697452631,16.6606,340.093006809
 01/25  24:00:00,200.001582815,36.7137007986,42.244173955,0.0,38.286128036,48.4199368926,417.816425187,216.267579029,8.3303,193.218546158
 01/26  01:00:00,147.738457346,31.24850394,34.7391672075,0.0,25.5240853573,30.610668775,192.966718832,42.7157166748,3.33212,146.918882157
 01/26  02:00:00,131.876718583,31.24850394,26.2586604267,0.0,19.418418834,29.3649097162,156.074181072,37.3356758004,3.33212,115.406385272
 01/26  03:00:00,121.734096152,31.24850394,24.0327015962,0.0,12.7620426787,28.1191506574,154.593361112,35.8772500733,3.33212,115.383991039
 01/26  04:00:00,123.692358011,31.24850394,25.9640800497,0.0,12.7620426787,28.1191506574,153.546924013,34.8496032529,3.33212,115.36520076
 01/26  05:00:00,125.544014293,31.24850394,21.27067993,0.0,12.7620426787,28.1191506574,188.75983922,34.9358584962,3.33212,150.491860724
 01/26  06:00:00,162.403615707,31.24850394,30.4890537072,0.0,25.5240853573,30.610668775,304.910300924,34.2995392605,8.3303,262.280461663
 01/26  07:00:00,297.257326,33.9811023693,64.7395038175,0.0,51.0481707146,78.1489452969,497.746427408,31.2103095563,16.6606,449.875517851
 01/26  08:00:00,362.36951185,36.7813401838,82.1622437855,0.0,64.3609230253,109.708623606,811.173632679,183.257986772,24.9909,602.924745906
 01/26  09:00:00,294.855194131,36.7137007986,60.2854470994,0.0,51.0481707146,80.7689615957,686.003686533,190.958899322,33.3212,461.723587211
 01/26  10:00:00,261.594292702,37.3728604245,55.2987404671,0.0,51.0481707146,71.0224615957,569.213569106,152.579541334,66.8089,349.825127772
 01/26  11:00:00,201.033653149,37.5072700866,43.508426873,0.0,32.1804615127,65.7244621605,525.840774147,172.110627126,83.4695,270.260647021
 01/26  12:00:00,193.407611103,37.5725070394,35.2374308016,0.0,32.1804615127,65.7244621605,474.470411437,185.758449966,83.4695,205.242461471
 01/26  13:00:00,190.860739305,37.6189459318,33.4400704877,0.0,32.1804615127,65.7244621605,472.287366557,191.033281794,83.4695,197.784584763
 01/26  14:00:00,181.227073983,37.659229322,33.6773689209,0.0,32.1804615127,55.9779621605,451.965262476,172.32780018,75.1392,204.498262296
 01/26  15:00:00,181.519233162,37.6950350867,34.0698003344,0.0,32.1804615127,55.9779621605,430.672673356,166.759077087,66.8089,197.104696269
 01/26  16:00:00,177.427588035,37.7275891979,30.0149720012,0.0,32.1804615127,55.9779621605,443.27062778,171.038677739,75.1392,197.092750041
 01/26  17:00:00,209.094335303,37.357882768,32.3962181671,0.0,32.1804615127,60.9114621605,470.058107762,224.196973031,91.7998,154.061334732
 01/26  18:00:00,279.154810557,36.7137007986,50.3306782585,0.0,32.1804615127,77.5397301883,539.913977885,255.827659285,49.9818,234.1045186
 01/26  19:00:00,349.712891896,36.7137007986,66.5873898491,0.0,77.122965704,86.2600435998,683.310487931,217.505938662,49.9818,415.822749269
 01/26  20:00:00,354.420663148,36.7137007986,63.7256071402,0.0,102.647051061,80.1663183927,543.008718779,202.351969276,33.3212,307.335549504
 01/26  21:00:00,385.909184719,36.7137007986,69.8642944602,0.0,115.40909374,92.7192997104,538.377616004,198.95120113,33.3212,306.105214873
 01/26  22:00:00,376.064652381,36.7137007986,83.5475453037,0.0,102.647051061,94.1340635361,681.533214292,202.876554355,24.9909,453.665759937
 01/26  23:00:00,291.448403009,36.7137007986,65.546592644,0.0,77.122965704,65.871452062,572.250836058,211.466217263,16.6606,344.124018795
 01/26  24:00:00,202.138009326,36.7137007986,44.365177331,0.0,38.286128036,48.4199368926,420.482377491,223.93746542,8.3303,188.214612071
 01/27  01:00:00,150.176560426,31.24850394,37.1372727691,0.0,25.5240853573,30.610668775,202.273256008,45.3130213644,3.33212,153.628114644
 01/27  02:00:00,137.735389952,31.24850394,32.0495701372,0.0,19.418418834,29.3649097162,156.637412089,37.9494206392,3.33212,115.35587145
 01/27  03:00:00,126.303690453,31.24850394,28.5545871057,0.0,12.7620426787,28.1191506574,147.17093355,34.8509397616,3.33212,108.987873788
 01/27  04:00:00,124.088181192,31.24850394,26.35846053,0.0,12.7620426787,28.1191506574,153.317104398,34.5679838856,3.33212,115.417000512
 01/27  05:00:00,132.03491498,31.24850394,27.0999868708,0.0,12.7620426787,28.1191506574,192.011477445,35.0540068897,3.33212,153.625350555
 01/27  06:00:00,168.277607914,31.24850394,35.6733497724,0.0,25.5240853573,30.610668775,304.883666907,35.6901086482,8.3303,260.863258258
 01/27  07:00:00,299.599737842,33.9811023693,66.3346288528,0.0,51.0481707146,78.1489452969,505.810035633,33.5357646021,16.6606,455.613671031
 01/27  08:00:00,371.741880654,36.7810272546,90.6107540057,0.0,64.3609230253,109.708623606,795.535426273,170.862689925,24.9909,599.681836348
 01/27  09:00:00,301.737308926,36.7137007986,66.7638237027,0.0,51.0481707146,80.7689615957,662.36903716,169.393028097,33.3212,459.654809062
 01/27  10:00:00,260.499446288,37.1447471789,53.5811377493,0.0,51.0481707146,71.0224615957,639.927383357,225.69926218,66.8089,347.419221177
 01/27  11:00:00,197.89490182,37.0823691097,39.7991391068,0.0,32.1804615127,65.7244621605,614.908670354,253.355028451,83.4695,278.084141902
 01/27  12:00:00,193.323461996,37.3703391307,34.3052794155,0.0,32.1804615127,65.7244621605,531.759084716,246.662382532,83.4695,201.627202184
 01/27  13:00:00,193.163127321,37.4615023295,34.8144192478,0.0,32.1804615127,65.7244621605,519.119182303,234.182154281,83.4695,201.467528022
 01/27  14:00:00,180.754934666,37.5486342501,32.0669253401,0.0,32.1804615127,55.9779621605,507.968727777,235.353054066,75.1392,197.476473711
 01/27  15:00:00,166.525984028,37.6950572259,18.2272022723,0.0,32.1804615127,55.9779621605,470.850114032,202.039046897,66.8089,202.002167135
 01/27  16:00:00,169.81615016,37.7270133819,22.2002019907,0.0,32.1804615127,55.9779621605,432.902775778,158.450588561,75.1392,199.312987217
 01/27  17:00:00,202.279344812,37.3596229892,25.8572031984,0.0,32.1804615127,60.9114621605,414.811340462,168.923834969,91.7998,154.087705494
 01/27  18:00:00,265.607826704,36.7137007986,37.6254051018,0.0,32.1804615127,77.5397301883,488.516150287,211.720162146,49.9818,226.814188141
 01/27  19:00:00,338.008623711,36.7137007986,55.3557160479,0.0,77.122965704,86.2600435998,706.114692857,236.878623421,49.9818,419.254269436
 01/27  20:00:00,360.743504108,36.7137007986,70.6488917959,0.0,102.647051061,80.1663183927,553.965786681,207.841088168,33.3212,312.803498513
 01/27  21:00:00,411.832144016,36.7137007986,96.1817126883,0.0,115.40909374,92.7192997104,539.268668174,199.741293272,33.3212,306.206174902
 01/27  22:00:00,386.645531197,36.7137007986,94.4305100934,0.0,102.647051061,94.1340635361,680.253958301,204.011842404,24.9909,451.251215898
 01/27  23:00:00,293.98024239,36.7137007986,68.073735378,0.0,77.122965704,65.871452062,571.551177273,210.805421384,16.6606,344.085155889
 01/27  24:00:00,202.74258549,36.7137007986,44.9699505099,0.0,38.286128036,48.4199368926,417.596045376,219.042527967,8.3303,190.223217409
 01/28  01:00:00,153.191867046,31.24850394,37.9861701833,0.0,27.7269238854,30.610668775,196.235700903,40.5684285197,3.33212,152.335152384
 01/28  02:00:00,149.477063706,31.24850394,34.2741764769,0.0,27.7269238854,30.610668775,146.554312045,32.9645044758,3.33212,110.257687569
 01/28  03:00:00,129.42528462,31.24850394,31.7104420847,0.0,12.7620426787,28.1191506574,149.639239131,30.8814538936,3.33212,115.425665238
 01/28  04:00:00,127.947693529,31.24850394,30.2236456337,0.0,12.7620426787,28.1191506574,149.760098031,31.0223035479,3.33212,115.405674483
 01/28  05:00:00,135.94029523,31.24850394,31.6175228831,0.0,12.7620426787,28.1191506574,188.305293325,31.3325570307,3.33212,153.640616294
 01/28  06:00:00,150.511097332,31.24850394,33.9376602531,0.0,12.7620426787,28.1191506574,226.911134276,30.3012361162,8.3303,188.27959816
 01/28  07:00:00,243.278434004,33.8292913454,43.3961710063,0.0,42.6918050922,54.3732441037,314.201231405,29.5398051472,16.6606,268.000826258
 01/28  08:00:00,299.530520857,36.7169023191,64.9328025605,0.0,42.6918050922,86.1019271793,660.091988927,184.713125229,24.9909,450.387963698
 01/28  09:00:00,364.508057398,36.7137007986,91.4945591242,0.0,57.6566862989,112.030105488,872.491674643,197.312564227,33.3212,641.857910417
 01/28  10:00:00,301.395432289,37.3723458559,74.9676070064,0.0,57.6566862989,83.6599452969,709.999678947,179.342565355,66.8089,463.848213592
 01/28  11:00:00,227.162328485,37.5083396019,55.4985729385,0.0,42.6918050922,68.9656133826,594.145641276,163.997738273,83.4695,346.678403003
 01/28  12:00:00,210.647620663,37.5739583488,47.5626167833,0.0,34.9340096728,67.7198543238,531.794902396,172.231016256,83.4695,276.094386139
 01/28  13:00:00,203.99192646,37.6213742546,42.204494915,0.0,34.9340096728,67.7198543238,409.164392978,120.016112115,83.4695,205.678780863
 01/28  14:00:00,194.295925472,37.6608307154,42.5059963645,0.0,34.9340096728,57.9733543238,367.413937105,86.9835943228,75.1392,205.291142782
 01/28  15:00:00,194.271642005,37.6966996406,42.497948061,0.0,34.9340096728,57.9733543238,355.331323923,90.6797936633,66.8089,197.84263026
 01/28  16:00:00,193.538284173,37.7290306821,41.7544052579,0.0,34.9340096728,57.9733543238,380.178375147,100.099304172,75.1392,204.939870975
 01/28  17:00:00,220.620211117,37.3574817291,39.5950939133,0.0,34.9340096728,62.9068543238,448.180065978,202.011840932,91.7998,154.368425046
 01/28  18:00:00,268.566079943,36.7137007986,46.0489877198,0.0,34.9340096728,72.2186844194,488.503114189,242.270897106,49.9818,196.250417083
 01/28  19:00:00,347.603109785,36.7331224394,55.2692182816,0.0,87.0357390804,86.2600435998,546.021840732,260.557210159,49.9818,235.482830573
 01/28  20:00:00,354.564748754,36.7137007986,67.028635136,0.0,102.000620287,77.6748002752,563.579167684,223.332436855,33.3212,306.925530829
 01/28  21:00:00,374.317365954,36.7137007986,75.4652657047,0.0,102.000620287,88.9820225341,550.231821255,210.606917892,33.3212,306.303703363
 01/28  22:00:00,366.153806532,36.7137007986,77.0208383269,0.0,102.000620287,91.6425454185,548.492024146,214.889039702,24.9909,308.612084443
 01/28  23:00:00,312.005070417,36.7137007986,76.0473415224,0.0,87.0357390804,65.871452062,696.06753094,227.390984488,16.6606,452.015946452
 01/28  24:00:00,216.085423168,36.7137007986,53.7868535008,0.0,42.6918050922,48.4199368926,514.797694613,244.028416077,8.3303,262.438978536
 01/29  01:00:00,165.559853201,31.24850394,41.0969881617,0.0,34.4311606118,33.1021868926,206.015195725,48.7777803309,3.33212,153.905295394
 01/29  02:00:00,159.733958325,31.24850394,35.2513621101,0.0,34.4311606118,33.1021868926,159.119008962,40.1705305666,3.33212,115.616358396
 01/29  03:00:00,139.143817686,31.24850394,32.1482162192,0.0,19.466279405,30.610668775,154.980884855,36.0290207531,3.33212,115.619744102
