Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  04:00:00,137.307185352,31.24850394,30.3226658375,0.0,19.466279405,30.610668775,153.31529528,34.3608394997,3.33212,115.622335781
 01/29  05:00:00,145.000343021,31.24850394,31.4414657,0.0,19.466279405,30.610668775,190.994866521,33.990792429,3.33212,153.671954092
 01/29  06:00:00,159.401441144,31.24850394,33.5900377131,0.0,19.466279405,30.610668775,233.950982869,34.0715264789,8.3303,191.54915639
 01/29  07:00:00,242.809442425,33.9811023693,42.7621762064,0.0,42.6918050922,54.3732441037,323.996742832,33.7532119651,16.6606,273.582930867
 01/29  08:00:00,307.514949096,36.7587137517,63.6222088415,0.0,49.3960418185,88.5934452969,696.299477925,220.646828936,24.9909,450.66174899
 01/29  09:00:00,363.859894517,36.7137007986,90.8392849655,0.0,57.6566862989,112.030105488,924.263275248,248.364054897,33.3212,642.578020351
 01/29  10:00:00,290.532462228,36.9886283893,73.4824950122,0.0,50.9524495726,81.1684271793,760.586035131,232.217143229,66.8089,461.559991902
 01/29  11:00:00,224.871553471,37.2079618381,52.7345702453,0.0,42.6918050922,68.9656133826,666.800404508,233.10953068,83.4695,350.221373828
 01/29  12:00:00,213.848454355,37.4433775666,45.2394484464,0.0,38.286128036,68.9656133826,590.806802164,230.765968277,83.4695,276.571333887
 01/29  13:00:00,196.724067495,37.4684671494,29.0481871562,0.0,38.286128036,68.9656133826,516.870368823,228.412832218,83.4695,204.988036605
 01/29  14:00:00,174.422127878,37.5506057311,25.6919742064,0.0,31.5818913096,56.727595265,502.898515924,229.873875563,75.1392,197.885440361
 01/29  15:00:00,180.853690164,37.6890615759,31.9868313171,0.0,31.5818913096,56.727595265,493.874216891,223.26554457,66.8089,203.799772321
 01/29  16:00:00,183.818340185,37.7278775402,35.3893563123,0.0,31.5818913096,56.727595265,466.318880903,193.528461158,75.1392,197.651219745
 01/29  17:00:00,212.770709667,37.3566196699,35.2085318829,0.0,31.5818913096,61.661095265,471.857252349,225.920953404,91.7998,154.136498945
 01/29  18:00:00,259.489088397,36.7137007986,40.6679931249,0.0,31.5818913096,70.9729253606,472.061180347,225.804904436,49.9818,196.274475911
 01/29  19:00:00,333.530049275,36.7137007986,50.2020912144,0.0,80.3315023541,83.7685254822,518.379610938,234.36129841,49.9818,234.036512528
 01/29  20:00:00,350.230787054,36.7137007986,62.9724873714,0.0,102.000620287,77.6748002752,580.447648227,239.545297914,33.3212,307.581150313
 01/29  21:00:00,380.273864837,36.7137007986,72.4944161038,0.0,108.704857014,91.4735406516,574.164300131,237.320065227,33.3212,303.523034904
 01/29  22:00:00,353.778575764,36.7137007986,74.1581196017,0.0,95.2963835608,89.1510273009,577.377097056,244.338173477,24.9909,308.048023579
 01/29  23:00:00,299.298132002,36.7137007986,72.8365767904,0.0,80.3315023541,63.3799339444,726.739165735,261.668628239,16.6606,448.409937497
 01/29  24:00:00,212.746020678,36.7137007986,50.6319814228,0.0,42.6918050922,48.4199368926,548.437319193,281.692300189,8.3303,258.414719004
 01/30  01:00:00,173.115183434,31.24850394,60.1881234105,0.0,25.5240853573,30.610668775,213.170759284,56.1653836113,3.33212,153.673255673
 01/30  02:00:00,158.442857794,31.24850394,52.7991099991,0.0,19.418418834,29.3649097162,166.238864415,47.4778097005,3.33212,115.428934715
 01/30  03:00:00,137.53978801,31.24850394,39.8165160808,0.0,12.7620426787,28.1191506574,162.328226432,43.583576706,3.33212,115.412529726
 01/30  04:00:00,130.648397197,31.24850394,32.9442139851,0.0,12.7620426787,28.1191506574,160.854122565,42.1258508495,3.33212,115.396151715
 01/30  05:00:00,135.891736273,31.24850394,31.6067503733,0.0,12.7620426787,28.1191506574,194.581107584,41.7793928227,3.33212,149.469594761
 01/30  06:00:00,171.485615254,31.24850394,39.5441166427,0.0,25.5240853573,30.610668775,313.549356647,41.4170184237,8.3303,263.802038224
 01/30  07:00:00,297.58362965,31.24850394,67.7439848998,0.0,51.0481707146,78.1489452969,506.702061839,39.0141891882,16.6606,451.027272651
 01/30  08:00:00,335.415235604,36.7237751818,55.2546331131,0.0,64.3609230253,109.708623606,881.321761481,251.143527077,24.9909,605.187334405
 01/30  09:00:00,279.696659449,36.7137007986,45.0624795751,0.0,51.0481707146,80.7689615957,793.332392148,297.299538533,33.3212,462.711653615
 01/30  10:00:00,249.067655169,36.7937758931,42.6239359377,0.0,51.0481707146,71.0224615957,701.295873144,284.163017949,66.8089,350.323955194
 01/30  11:00:00,194.991147236,36.9705773199,37.1374171272,0.0,32.1804615127,65.7244621605,634.787119428,280.154633221,83.4695,271.162986208
 01/30  12:00:00,194.175192527,37.1428907811,35.4924650584,0.0,32.1804615127,65.7244621605,554.148639015,265.91521656,83.4695,204.763922455
 01/30  13:00:00,198.904818543,37.4287589879,40.7197955198,0.0,32.1804615127,65.7244621605,529.497592386,241.030488336,83.4695,204.99760405
 01/30  14:00:00,188.251663974,37.6606195743,40.8338119479,0.0,32.1804615127,55.9779621605,391.951210498,119.229815072,75.1392,197.582195427
 01/30  15:00:00,187.991911413,37.6970267059,40.8550848899,0.0,32.1804615127,55.9779621605,392.235465804,128.213051152,66.8089,197.213514652
 01/30  16:00:00,188.17765594,37.7307719709,41.0953713531,0.0,32.1804615127,55.9779621605,403.691966162,126.28914815,75.1392,202.263618013
 01/30  17:00:00,219.507802626,37.3620105547,43.3243265403,0.0,32.1804615127,60.9114621605,420.53466601,172.667404887,91.7998,156.067461124
 01/30  18:00:00,276.96529387,36.7137007986,52.0322228127,0.0,32.1804615127,77.5397301883,483.261630647,206.333622915,49.9818,226.946207732
 01/30  19:00:00,350.484021814,36.7137007986,68.4697234464,0.0,77.122965704,86.2600435998,683.271308743,213.931622526,49.9818,419.357886217
 01/30  20:00:00,357.317423347,36.7137007986,67.0829322436,0.0,102.647051061,80.1663183927,574.528557418,227.695660983,33.3212,313.511696435
 01/30  21:00:00,389.202311971,36.7137007986,73.4325574267,0.0,115.40909374,92.7192997104,542.796893818,203.001463366,33.3212,306.474230452
 01/30  22:00:00,379.443445126,36.7137007986,87.252864734,0.0,102.647051061,94.1340635361,681.099096443,204.123783851,24.9909,451.984412592
 01/30  23:00:00,294.748529433,36.7137007986,69.1028487016,0.0,77.122965704,65.871452062,579.031991136,215.489308096,16.6606,346.88208304
 01/30  24:00:00,204.455663073,36.7137007986,46.8537455976,0.0,38.286128036,48.4199368926,426.411388476,229.749510755,8.3303,188.33157772
 01/31  01:00:00,181.829743411,31.24850394,68.8296725198,0.0,25.5240853573,30.610668775,203.319327956,46.2841277831,3.33212,153.703080173
 01/31  02:00:00,157.511046495,31.24850394,51.8351658053,0.0,19.418418834,29.3649097162,158.031221669,39.3031334531,3.33212,115.395968216
 01/31  03:00:00,137.266925875,31.24850394,39.5162010846,0.0,12.7620426787,28.1191506574,148.975766348,36.6429617036,3.33212,109.000684644
 01/31  04:00:00,131.156852486,31.24850394,33.4261005399,0.0,12.7620426787,28.1191506574,154.855882536,36.0568173614,3.33212,115.466945175
 01/31  05:00:00,137.657580996,31.24850394,32.7157711621,0.0,12.7620426787,28.1191506574,193.16093119,36.125675761,3.33212,153.703135429
 01/31  06:00:00,173.505237403,31.24850394,40.8872152913,0.0,25.5240853573,30.610668775,310.973879968,35.9898716274,8.3303,266.65370834
 01/31  07:00:00,302.077409426,33.5256692977,69.2351698274,0.0,51.0481707146,78.1489452969,501.833682055,34.0575731367,16.6606,451.115508918
 01/31  08:00:00,373.428304212,36.7137007986,92.1108447744,0.0,64.3609230253,109.708623606,844.56321799,219.086020981,24.9909,600.486297008
 01/31  09:00:00,293.277666791,36.7137007986,57.7463400553,0.0,51.0481707146,80.7689615957,750.366118285,249.945514669,33.3212,467.099403616
 01/31  10:00:00,244.416958525,37.1514607476,37.7335789322,0.0,51.0481707146,71.0224615957,639.360226697,222.829309153,66.8089,349.722017545
 01/31  11:00:00,194.83852912,37.5152724655,37.942809258,0.0,32.1804615127,65.7244621605,448.96535287,94.229391974,83.4695,271.266460896
 01/31  12:00:00,196.132698415,37.5812871928,38.9695151944,0.0,32.1804615127,65.7244621605,349.007431837,60.1300169867,83.4695,205.40791485
 01/31  13:00:00,198.404911568,37.6295636362,41.9875910961,0.0,32.1804615127,65.7244621605,343.562075855,58.2909175913,83.4695,201.801658264
 01/31  14:00:00,190.415598255,37.6689185596,43.6982142467,0.0,32.1804615127,55.9779621605,338.432837485,62.4781249014,75.1392,200.815512583
 01/31  15:00:00,192.680135507,37.7048894221,45.9285668078,0.0,32.1804615127,55.9779621605,331.124585189,67.0659861021,66.8089,197.249699087
 01/31  16:00:00,192.326691586,37.737516863,45.5590828108,0.0,32.1804615127,55.9779621605,342.835953114,70.4546081333,75.1392,197.242144981
 01/31  17:00:00,220.997821939,37.3689761288,45.2980985797,0.0,32.1804615127,60.9114621605,336.422543609,84.392789456,91.7998,160.229954153
 01/31  18:00:00,279.375091795,36.7137007986,55.154972855,0.0,32.1804615127,77.5397301883,406.163869357,128.502523928,49.9818,227.67954543
 01/31  19:00:00,353.042532195,36.7137007986,71.8312255463,0.0,77.122965704,86.2600435998,643.494840523,175.427345605,49.9818,418.085694918
 01/31  20:00:00,359.950476581,36.7137007986,71.3022056932,0.0,102.647051061,80.1663183927,561.551360149,213.389380507,33.3212,314.840779642
 01/31  21:00:00,392.657489979,36.7137007986,78.2965644315,0.0,115.40909374,92.7192997104,562.190999135,222.314925813,33.3212,306.554873322
 01/31  22:00:00,382.172160824,36.7137007986,90.8089871484,0.0,102.647051061,94.1340635361,687.235377203,210.039874578,24.9909,452.204602625
 01/31  23:00:00,320.639358535,36.7137007986,94.9954276469,0.0,77.122965704,65.871452062,572.363471442,208.70154412,16.6606,347.001327323
 01/31  24:00:00,216.562198988,36.7137007986,58.7570479919,0.0,38.286128036,48.4199368926,411.238256518,214.548375843,8.3303,188.359580676
 02/01  01:00:00,158.324870628,31.24850394,45.256846692,0.0,25.5240853573,30.610668775,196.627891638,39.5769177543,3.33212,153.718853884
 02/01  02:00:00,143.90973315,31.24850394,38.1894238797,0.0,19.418418834,29.3649097162,152.204940888,33.4652718461,3.33212,115.407549042
 02/01  03:00:00,132.82383608,31.24850394,35.0381180269,0.0,12.7620426787,28.1191506574,144.175094423,29.2569824408,3.33212,111.585991983
 02/01  04:00:00,131.148442637,31.24850394,33.3775623398,0.0,12.7620426787,28.1191506574,143.636707107,27.4277765051,3.33212,112.876810602
 02/01  05:00:00,139.267530897,31.24850394,34.9114711048,0.0,12.7620426787,28.1191506574,184.045132559,26.9963727315,3.33212,153.716639828
 02/01  06:00:00,175.447387089,31.24850394,43.4505948513,0.0,25.5240853573,30.610668775,301.941103796,26.9029111878,8.3303,266.707892608
 02/01  07:00:00,304.151247761,34.6642519766,70.9159379193,0.0,51.0481707146,78.1489452969,493.841846659,25.8524207713,16.6606,451.328825887
 02/01  08:00:00,373.713762765,36.7137007986,93.423521077,0.0,64.3609230253,109.708623606,817.292931435,190.46028245,24.9909,601.841748984
 02/01  09:00:00,304.328778181,36.7137007986,69.50802164,0.0,51.0481707146,80.7689615957,723.854973572,223.902230287,33.3212,466.631543286
 02/01  10:00:00,270.153469471,37.1097638786,63.1974384629,0.0,51.0481707146,71.0224615957,631.427385049,214.080267816,66.8089,350.538217233
 02/01  11:00:00,225.946357228,37.4296341881,67.4009048854,0.0,32.1804615127,65.7244621605,557.287568197,203.1661695,83.4695,270.651898697
 02/01  12:00:00,230.704158478,37.5934141126,71.7734752119,0.0,32.1804615127,65.7244621605,459.727773546,170.81978813,83.4695,205.438485416
 02/01  13:00:00,218.124941015,37.6441691594,60.8412587229,0.0,32.1804615127,65.7244621605,395.991754996,107.479968045,83.4695,205.042286951
 02/01  14:00:00,203.311125856,37.6881809905,56.2355670739,0.0,32.1804615127,55.9779621605,355.278732463,82.5089034591,75.1392,197.630629004
 02/01  15:00:00,212.179427387,37.7249718063,65.1204131696,0.0,32.1804615127,55.9779621605,355.070431846,90.9911503544,66.8089,197.270381491
 02/01  16:00:00,212.467128304,37.7583439596,65.3704173276,0.0,32.1804615127,55.9779621605,386.399994064,109.607136493,75.1392,201.653657571
 02/01  17:00:00,234.344667191,37.3850047228,58.1937943253,0.0,32.1804615127,60.9114621605,400.206502018,151.678992476,91.7998,156.727709542
 02/01  18:00:00,288.38686821,36.7137007986,63.2290495507,0.0,32.1804615127,77.5397301883,514.901130895,237.894403188,49.9818,227.024927706
 02/01  19:00:00,361.575822035,36.7149935005,78.6921309645,0.0,77.122965704,86.2600435998,715.846788514,245.060174557,49.9818,420.804813957
 02/01  20:00:00,367.446937301,36.7137007986,76.9772027503,0.0,102.647051061,80.1663183927,556.722542762,210.686980216,33.3212,312.714362546
 02/01  21:00:00,399.268114864,36.713720753,83.471246928,0.0,115.40909374,92.7192997104,553.001349362,213.055148594,33.3212,306.625000768
 02/01  22:00:00,388.761656305,36.7137007986,96.5365537652,0.0,102.647051061,94.1340635361,698.895530832,221.146493309,24.9909,452.758137523
 02/01  23:00:00,301.804608168,36.7137007986,76.1292610667,0.0,77.122965704,65.871452062,600.361041008,236.873442852,16.6606,346.826998156
 02/01  24:00:00,209.568805207,36.7137007986,51.9336030486,0.0,38.286128036,48.4199368926,455.804467574,259.109895258,8.3303,188.364272316
 02/02  01:00:00,154.583357665,31.24850394,41.7281973455,0.0,25.5240853573,30.610668775,207.672874545,50.6214409009,3.33212,153.719313644
 02/02  02:00:00,140.289564469,31.24850394,34.7614942648,0.0,19.418418834,29.3649097162,160.391333392,41.6254562921,3.33212,115.4337571
 02/02  03:00:00,129.571771644,31.24850394,31.9468943131,0.0,12.7620426787,28.1191506574,155.587301955,36.8344617053,3.33212,115.42072025
 02/02  04:00:00,127.960116374,31.24850394,30.3441368973,0.0,12.7620426787,28.1191506574,152.643766776,34.219475278,3.33212,115.092171498
 02/02  05:00:00,135.70145088,31.24850394,31.5078289269,0.0,12.7620426787,28.1191506574,183.993422221,33.2978028024,3.33212,147.363499419
 02/02  06:00:00,201.22874495,31.24850394,69.2973398199,0.0,25.5240853573,30.610668775,308.05318964,32.9480665138,8.3303,266.774823126
 02/02  07:00:00,315.821208992,33.5256692977,83.7709702848,0.0,51.0481707146,78.1489452969,499.656278011,31.5186717989,16.6606,451.477006212
 02/02  08:00:00,348.456717038,36.7137007986,68.4472511926,0.0,64.3609230253,109.708623606,870.363132011,239.894029897,24.9909,605.478202114
 02/02  09:00:00,300.813936859,36.7137007986,66.1690627313,0.0,51.0481707146,80.7689615957,782.048958074,284.36569698,33.3212,464.362061094
 02/02  10:00:00,279.901147628,36.8128924402,73.3820594481,0.0,51.0481707146,71.0224615957,679.721521127,262.290401078,66.8089,350.622220049
 02/02  11:00:00,231.723180929,37.039875663,73.7342704893,0.0,32.1804615127,65.7244621605,599.996063812,243.928761521,83.4695,272.597802291
 02/02  12:00:00,235.167627309,37.4745910138,76.2662856526,0.0,32.1804615127,65.7244621605,489.908144302,202.774855323,83.4695,203.663788979
 02/02  13:00:00,242.290158281,37.6516731918,84.8991471745,0.0,32.1804615127,65.7244621605,419.711263183,131.16328431,83.4695,205.078478874
 02/02  14:00:00,237.96546954,37.6960398101,90.6372559351,0.0,32.1804615127,55.9779621605,381.632938388,108.845980333,75.1392,197.647758055
 02/02  15:00:00,241.781801508,37.7367496614,94.5684569236,0.0,32.1804615127,55.9779621605,368.455976659,101.102052238,66.8089,200.54502442
 02/02  16:00:00,238.28410599,37.7743896313,91.143182004,0.0,32.1804615127,55.9779621605,371.665739289,95.4099362085,75.1392,201.116603081
 02/02  17:00:00,246.099525075,37.3923571946,69.9711043784,0.0,32.1804615127,60.9114621605,381.222631525,135.226341116,91.7998,154.196490409
 02/02  18:00:00,295.577614563,36.7137007986,69.9143535451,0.0,32.1804615127,77.5397301883,562.080082763,279.690445404,49.9818,232.407837359
 02/02  19:00:00,367.333072457,36.7137007986,84.431297543,0.0,77.122965704,86.2600435998,699.009941889,229.293294956,49.9818,419.734846934
 02/02  20:00:00,371.773233445,36.7137007986,81.292744359,0.0,102.647051061,80.1663183927,564.117809352,222.852035878,33.3212,307.944573475
 02/02  21:00:00,402.963808074,36.7137007986,87.1594250779,0.0,115.40909374,92.7192997104,565.949504162,225.925522115,33.3212,306.702782047
 02/02  22:00:00,391.653123477,36.7137007986,99.4227304658,0.0,102.647051061,94.1340635361,712.785817474,228.68708341,24.9909,459.107834063
 02/02  23:00:00,304.21278455,36.7137007986,78.5322226917,0.0,77.122965704,65.871452062,600.800832551,242.394998098,16.6606,341.745234453
 02/02  24:00:00,211.622408971,36.7137007986,53.9880435242,0.0,38.286128036,48.4199368926,460.250323434,263.525404937,8.3303,188.394618497
 02/03  01:00:00,156.957844511,31.24850394,44.1018863708,0.0,25.5240853573,30.610668775,207.150333096,50.0848562118,3.33212,153.733356884
 02/03  02:00:00,143.264473466,31.24850394,37.7328657335,0.0,19.418418834,29.3649097162,158.923340593,40.1190801285,3.33212,115.472140464
 02/03  03:00:00,132.011905582,31.24850394,34.3862301524,0.0,12.7620426787,28.1191506574,153.10331378,34.3127156149,3.33212,115.458478165
 02/03  04:00:00,129.747290307,31.24850394,32.1335850863,0.0,12.7620426787,28.1191506574,150.207589508,31.430423848,3.33212,115.44504566
 02/03  05:00:00,138.016746072,31.24850394,33.1959531298,0.0,12.7620426787,28.1191506574,187.334201243,30.2638626205,3.33212,153.738218623
 02/03  06:00:00,174.349834329,31.24850394,41.8852639603,0.0,25.5240853573,30.610668775,297.315309179,29.82192327,8.3303,259.163085909
 02/03  07:00:00,302.973877899,33.5256692977,70.3874190573,0.0,51.0481707146,78.1489452969,503.629228883,28.6773542342,16.6606,458.291274648
 02/03  08:00:00,374.558755477,36.7137007986,93.5799348635,0.0,64.3609230253,109.708623606,851.789733491,221.378296273,24.9909,605.420537218
 02/03  09:00:00,304.459318344,36.7137007986,69.1153299478,0.0,51.0481707146,80.7689615957,750.043529406,258.547992856,33.3212,458.17433655
 02/03  10:00:00,267.717718061,36.889741893,61.1976929021,0.0,51.0481707146,71.0224615957,664.056258682,246.551356724,66.8089,350.696001959
 02/03  11:00:00,204.976498374,37.042193744,47.0633910087,0.0,32.1804615127,65.7244621605,615.019407619,253.055170958,83.4695,278.494736661
 02/03  12:00:00,199.329255981,37.249546473,40.5550199414,0.0,32.1804615127,65.7244621605,536.65444982,247.712783516,83.4695,205.472166303
 02/03  13:00:00,199.225813945,37.5997006492,41.2931350708,0.0,32.1804615127,65.7244621605,475.051778531,193.556444682,83.4695,198.025833849
 02/03  14:00:00,189.062872932,37.6749704554,41.581640034,0.0,32.1804615127,55.9779621605,425.987802962,146.119905109,75.1392,204.728697853
 02/03  15:00:00,188.612927556,37.7105303601,41.3404495146,0.0,32.1804615127,55.9779621605,405.568245145,141.432549363,66.8089,197.326795782
 02/03  16:00:00,190.914727381,37.7447578307,43.9434835489,0.0,32.1804615127,55.9779621605,368.220644757,95.7645025893,75.1392,197.316942167
 02/03  17:00:00,219.841037148,37.3707548193,43.9769708091,0.0,32.1804615127,60.9114621605,353.302676148,107.317476354,91.7998,154.185399794
 02/03  18:00:00,278.94346989,36.7137007986,54.4143001686,0.0,32.1804615127,77.5397301883,453.5200724,169.128290527,49.9818,234.409981873
 02/03  19:00:00,353.790839436,36.7137007986,72.4002614202,0.0,77.122965704,86.2600435998,630.362410283,163.107473221,49.9818,417.273137062
 02/03  20:00:00,361.063752206,36.7137007986,72.564397929,0.0,102.647051061,80.1663183927,494.821293732,145.374247465,33.3212,316.125846267
 02/03  21:00:00,393.811985665,36.7137007986,80.022531354,0.0,115.40909374,92.7192997104,468.773391674,128.689645548,33.3212,306.762546126
 02/03  22:00:00,382.821839211,36.7137007986,92.5369030167,0.0,102.647051061,94.1340635361,591.393717285,113.632338476,24.9909,452.770478809
 02/03  23:00:00,318.581785259,36.7137007986,94.2800536762,0.0,77.122965704,65.871452062,490.0175405,126.095403767,16.6606,347.261536733
 02/03  24:00:00,219.526437386,36.7137007986,63.4697962501,0.0,38.286128036,48.4199368926,316.003693824,119.248634474,8.3303,188.42475935
 02/04  01:00:00,164.277058864,31.24850394,49.1504564996,0.0,27.7269238854,30.610668775,217.508304535,60.4297609829,3.33212,153.746423553
 02/04  02:00:00,157.232588045,31.24850394,42.0893529721,0.0,27.7269238854,30.610668775,172.432545106,53.6606158964,3.33212,115.43980921
 02/04  03:00:00,135.456398197,31.24850394,37.7777987957,0.0,12.7620426787,28.1191506574,170.112767516,51.3523318943,3.33212,115.428315622
 02/04  04:00:00,133.124593071,31.24850394,35.4166257214,0.0,12.7620426787,28.1191506574,162.925997111,46.4168696536,3.33212,113.177007458
 02/04  05:00:00,140.75420582,31.24850394,36.4534760772,0.0,12.7620426787,28.1191506574,190.700647113,37.9702371906,3.33212,149.398289922
 02/04  06:00:00,154.979338408,31.24850394,38.4347204818,0.0,12.7620426787,28.1191506574,235.621369527,31.868792915,8.3303,195.422276612
 02/04  07:00:00,248.036221474,34.3606299289,47.6631356131,0.0,42.6918050922,54.3732441037,312.819657898,27.7495819259,16.6606,268.409475972
 02/04  08:00:00,300.101141754,36.7201108488,66.4439419923,0.0,42.6918050922,86.1019271793,598.750022988,121.940628813,24.9909,451.818494175
 02/04  09:00:00,364.062521005,36.7137007986,92.1751555002,0.0,57.6566862989,112.030105488,828.155259507,148.878482093,33.3212,645.955577414
 02/04  10:00:00,304.170495741,37.3833443215,78.5842947828,0.0,57.6566862989,83.6599452969,684.61821958,156.83587771,66.8089,460.97344187
 02/04  11:00:00,229.187861579,37.5190374742,57.8420702186,0.0,42.6918050922,68.9656133826,599.286775341,166.318733154,83.4695,349.498542187
 02/04  12:00:00,214.881171243,37.5842669309,52.396512905,0.0,34.9340096728,67.7198543238,460.142476962,98.8279552299,83.4695,277.845021732
 02/04  13:00:00,209.031261044,37.6279658077,47.6064751578,0.0,34.9340096728,67.7198543238,357.789896087,68.4547582917,83.4695,205.865637796
 02/04  14:00:00,198.629390948,37.6677579385,46.9195861646,0.0,34.9340096728,57.9733543238,355.331749918,74.711332254,75.1392,205.481217664
 02/04  15:00:00,201.989628563,37.7028623095,50.2673403877,0.0,34.9340096728,57.9733543238,341.347406387,69.429736199,66.8089,205.108770188
 02/04  16:00:00,200.609713139,37.7355213271,48.890499254,0.0,34.9340096728,57.9733543238,343.069701829,69.8922838213,75.1392,198.038218007
 02/04  17:00:00,226.019566985,37.3627178552,45.3163620313,0.0,34.9340096728,62.9068543238,367.343166269,114.360175265,91.7998,161.183191004
 02/04  18:00:00,273.166034726,36.7137007986,51.261811939,0.0,34.9340096728,72.2186844194,399.986299718,156.702970847,49.9818,193.301528871
 02/04  19:00:00,353.250809084,36.7584325306,62.181332332,0.0,87.0357390804,86.2600435998,422.473214381,133.426617929,49.9818,239.064796452
 02/04  20:00:00,360.318438238,36.7137007986,74.489268405,0.0,102.000620287,77.6748002752,485.150009173,144.395331059,33.3212,307.433478114
 02/04  21:00:00,380.377640748,36.7137007986,83.2046233052,0.0,102.000620287,88.9820225341,482.49054539,142.344890928,33.3212,306.824454462
 02/04  22:00:00,371.546393331,36.7137007986,83.8659184847,0.0,102.000620287,91.6425454185,521.786967885,187.764179186,24.9909,309.031888699
 02/04  23:00:00,317.84855058,36.7137007986,83.4271294875,0.0,87.0357390804,65.871452062,618.588724343,147.412775778,16.6606,454.515348566
 02/04  24:00:00,222.2298789,36.7137007986,61.5657479909,0.0,42.6918050922,48.4199368926,414.747826334,144.356219575,8.3303,262.061306758
 02/05  01:00:00,172.597686238,31.24850394,48.2389910902,0.0,34.4311606118,33.1021868926,216.315039098,58.9786971932,3.33212,154.004221905
 02/05  02:00:00,166.790088273,31.24850394,42.4608874278,0.0,34.4311606118,33.1021868926,165.53539059,42.7347578046,3.33212,119.468512786
 02/05  03:00:00,146.407785613,31.24850394,39.5920084839,0.0,19.466279405,30.610668775,155.589619926,34.0051002727,3.33212,118.252399654
 02/05  04:00:00,145.089830078,31.24850394,38.2675985942,0.0,19.466279405,30.610668775,150.678209173,31.7341138256,3.33212,115.611975347
 02/05  05:00:00,153.418079534,31.24850394,40.0003608018,0.0,19.466279405,30.610668775,185.780341473,29.0042924443,3.33212,153.443929029
 02/05  06:00:00,167.21489941,31.24850394,41.5168158811,0.0,19.466279405,30.610668775,227.227673729,29.7928430455,8.3303,189.104530684
 02/05  07:00:00,250.509136349,35.074141741,49.4554510877,0.0,42.6918050922,54.3732441037,317.09809275,30.0025245876,16.6606,270.434968162
 02/05  08:00:00,308.503627519,36.807506759,68.2396731271,0.0,49.3960418185,88.5934452969,619.198177863,135.412971233,24.9909,458.79430663
 02/05  09:00:00,366.094619571,36.7192163241,94.256187641,0.0,57.6566862989,112.030105488,800.138917511,122.56123357,33.3212,644.25648394
 02/05  10:00:00,311.778575907,37.4425853012,95.7391458566,0.0,50.9524495726,81.1684271793,614.363688016,85.7545476427,66.8089,461.800240374
 02/05  11:00:00,266.047890164,37.5802974106,95.1093917418,0.0,42.6918050922,68.9656133826,513.321756422,78.2590102516,83.4695,351.59324617
 02/05  12:00:00,258.483200331,37.6290994057,91.3450023732,0.0,38.286128036,68.9656133826,438.610447304,75.483904187,83.4695,279.657043117
 02/05  13:00:00,261.743976978,37.6930920735,95.3563659011,0.0,38.286128036,68.9656133826,363.296994045,74.6778371797,83.4695,205.149656865
 02/05  14:00:00,238.566389293,37.6987698356,91.1713972121,0.0,31.5818913096,56.727595265,348.08197785,74.8730132734,75.1392,198.069764577
 02/05  15:00:00,224.081808979,37.7310326157,76.7412293815,0.0,31.5818913096,56.727595265,352.262672675,82.6623530821,66.8089,202.791419593
 02/05  16:00:00,212.645891047,37.7588802968,65.3097613249,0.0,31.5818913096,56.727595265,376.684301167,102.552101492,75.1392,198.992999675
 02/05  17:00:00,234.80264755,37.3817491872,58.4833239283,0.0,31.5818913096,61.661095265,387.109359562,141.081581248,91.7998,154.227978313
 02/05  18:00:00,280.158564525,36.7137007986,62.3777316856,0.0,31.5818913096,70.9729253606,475.873282218,229.455831034,49.9818,196.435651184
 02/05  19:00:00,354.560944046,36.7283195212,72.0408185622,0.0,80.3315023541,83.7685254822,489.911778109,204.565278815,49.9818,235.364699294
 02/05  20:00:00,370.581331921,36.7137007986,83.9367097327,0.0,102.000620287,77.6748002752,536.234698995,196.038228652,33.3212,306.875270343
 02/05  21:00:00,399.188131709,36.7137007986,91.9354887744,0.0,108.704857014,91.4735406516,513.61990949,174.650852274,33.3212,305.647857216
 02/05  22:00:00,372.53788186,36.7137007986,93.5435869746,0.0,95.2963835608,89.1510273009,495.11102191,163.233741098,24.9909,306.886380812
 02/05  23:00:00,316.748183529,36.7137007986,90.9419976804,0.0,80.3315023541,63.3799339444,638.433450731,169.676676466,16.6606,452.096174265
 02/05  24:00:00,228.133379131,36.7137007986,66.9403441239,0.0,42.6918050922,48.4199368926,434.775459988,161.903671439,8.3303,264.541488549
 02/06  01:00:00,164.786765043,31.24850394,51.7198019293,0.0,25.5240853573,30.610668775,213.031465272,55.9184076396,3.33212,153.780937632
 02/06  02:00:00,149.651961214,31.24850394,43.9141046509,0.0,19.418418834,29.3649097162,165.570795048,46.7960281757,3.33212,115.442646872
 02/06  03:00:00,138.140777639,31.24850394,40.3353387145,0.0,12.7620426787,28.1191506574,155.356928963,36.5924940102,3.33212,115.432314952
 02/06  04:00:00,135.749105591,31.24850394,37.9645449,0.0,12.7620426787,28.1191506574,143.561523893,30.0336873432,3.33212,110.19571655
 02/06  05:00:00,143.226753153,31.24850394,38.8597043093,0.0,12.7620426787,28.1191506574,182.472155132,26.5767185265,3.33212,152.563316605
 02/06  06:00:00,179.217324256,31.24850394,47.2101158634,0.0,25.5240853573,30.610668775,299.889724478,24.6354650168,8.3303,266.923959462
 02/06  07:00:00,309.233229548,34.6642519766,75.971695991,0.0,51.0481707146,78.1489452969,492.059061033,23.3022123264,16.6606,452.096248707
 02/06  08:00:00,376.437592979,36.7137007986,98.8793287498,0.0,64.3609230253,109.708623606,807.950647821,176.823591767,24.9909,606.136156053
 02/06  09:00:00,310.650203093,36.7137007986,75.7983481961,0.0,51.0481707146,80.7689615957,704.561866836,205.711280265,33.3212,465.529386571
 02/06  10:00:00,271.590485824,37.3057573144,64.4477059217,0.0,51.0481707146,71.0224615957,614.500145122,196.777360103,66.8089,350.913885019
 02/06  11:00:00,210.333677252,37.5309768816,52.9587919158,0.0,32.1804615127,65.7244621605,470.230812333,112.066901053,83.4695,274.69441128
 02/06  12:00:00,189.527282646,37.5978993973,32.1221911558,0.0,32.1804615127,65.7244621605,366.869860621,81.4526101553,83.4695,201.947750466
 02/06  13:00:00,186.376212425,37.6448613779,29.8826052117,0.0,32.1804615127,65.7244621605,355.561837186,66.929152971,83.4695,205.163184215
 02/06  14:00:00,185.677951284,37.6842933135,38.9215593411,0.0,32.1804615127,55.9779621605,332.20318713,59.3406581864,75.1392,197.723328943
 02/06  15:00:00,191.966671997,37.7200984833,45.1824615756,0.0,32.1804615127,55.9779621605,331.894100456,60.6510503962,66.8089,204.43415006
 02/06  16:00:00,195.112383607,37.7530284894,48.3046618797,0.0,32.1804615127,55.9779621605,336.867246024,64.3447737739,75.1392,197.38327225
 02/06  17:00:00,224.105466909,37.3804060081,48.3292230686,0.0,32.1804615127,60.9114621605,338.384324504,92.3555621253,91.7998,154.228962379
 02/06  18:00:00,278.668727126,36.7137007986,57.0543854107,0.0,32.1804615127,77.5397301883,451.590166976,167.092919601,49.9818,234.515447375
 02/06  19:00:00,355.579661408,36.7473048857,74.0277138318,0.0,77.122965704,86.2600435998,681.46551796,213.87890641,49.9818,417.60481155
 02/06  20:00:00,363.600660672,36.7137007986,73.7656438902,0.0,102.647051061,80.1663183927,609.833592097,262.840405862,33.3212,313.671986235
 02/06  21:00:00,396.180087985,36.7137007986,80.3776556663,0.0,115.40909374,92.7192997104,563.142566026,220.279616904,33.3212,309.541749122
 02/06  22:00:00,386.709625994,36.7137007986,94.486318986,0.0,102.647051061,94.1340635361,678.326755046,200.135582664,24.9909,453.200272382
 02/06  23:00:00,301.743481458,36.7137007986,76.0718691682,0.0,77.122965704,65.871452062,574.012253805,209.883953962,16.6606,347.467699843
 02/06  24:00:00,240.004349101,36.7137007986,82.240817149,0.0,38.286128036,48.4199368926,429.92547895,233.123764598,8.3303,188.471414352
 02/07  01:00:00,178.556671025,31.24850394,65.5066209648,0.0,25.5240853573,30.610668775,203.144707502,46.0338181192,3.33212,153.778769383
 02/07  02:00:00,152.553981875,31.24850394,46.8563711195,0.0,19.418418834,29.3649097162,155.113931567,36.3269619381,3.33212,115.454849629
 02/07  03:00:00,136.781029186,31.24850394,39.0035141356,0.0,12.7620426787,28.1191506574,150.202836527,31.425818893,3.33212,115.444897634
 02/07  04:00:00,133.206638103,31.24850394,35.436180787,0.0,12.7620426787,28.1191506574,147.777610484,29.0108310402,3.33212,115.434659444
 02/07  05:00:00,140.810700668,31.24850394,35.8231131782,0.0,12.7620426787,28.1191506574,179.45711049,28.1009058218,3.33212,148.024084668
 02/07  06:00:00,176.307714613,31.24850394,43.6537498062,0.0,25.5240853573,30.610668775,302.133679857,27.9114124904,8.3303,265.891967366
 02/07  07:00:00,304.340899696,34.2088189051,70.8025548629,0.0,51.0481707146,78.1489452969,497.561049655,26.9766129427,16.6606,453.923836712
 02/07  08:00:00,371.78603728,36.7137007986,93.2756101035,0.0,64.3609230253,109.708623606,843.596417687,211.710402035,24.9909,606.895115652
 02/07  09:00:00,293.041441215,36.7137007986,57.5146723898,0.0,51.0481707146,80.7689615957,743.609710458,246.812965272,33.3212,463.475545186
 02/07  10:00:00,241.77400741,37.0084644439,35.1602821493,0.0,51.0481707146,71.0224615957,649.682099158,231.91038624,66.8089,350.962812919
 02/07  11:00:00,192.667889754,37.2853999308,34.5388256316,0.0,32.1804615127,65.7244621605,589.385834459,227.345197951,83.4695,278.571136508
 02/07  12:00:00,196.504044916,37.5896495815,38.6137248434,0.0,32.1804615127,65.7244621605,396.632259477,114.51034942,83.4695,198.652410056
 02/07  13:00:00,222.413179479,37.6405999745,65.9154295662,0.0,32.1804615127,65.7244621605,317.397749565,28.934562132,83.4695,204.993687433
 02/07  14:00:00,210.511262328,37.6844443773,63.7532317622,0.0,32.1804615127,55.9779621605,296.04172554,19.2963412709,75.1392,201.606184269
 02/07  15:00:00,193.264035422,37.7178840368,46.5464285748,0.0,32.1804615127,55.9779621605,294.70428237,27.3061291899,66.8089,200.58925318
 02/07  16:00:00,196.476286574,37.7507962042,49.7388889202,0.0,32.1804615127,55.9779621605,300.482497286,27.9487550371,75.1392,197.394542248
 02/07  17:00:00,226.585513268,37.3815687821,50.9526780953,0.0,32.1804615127,60.9114621605,273.972638457,27.9425974204,91.7998,154.230241036
 02/07  18:00:00,280.7111115,36.7137007986,59.3468747283,0.0,32.1804615127,77.5397301883,360.949690286,76.4474094916,49.9818,234.520480795
 02/07  19:00:00,356.137769067,36.7281573955,74.7233723032,0.0,77.122965704,86.2600435998,653.452575869,185.775546088,49.9818,417.695229781
 02/07  20:00:00,363.540197254,36.7137007986,74.6391871192,0.0,102.647051061,80.1663183927,560.325592008,210.674771373,33.3212,316.329620635
 02/07  21:00:00,396.393049316,36.7137007986,81.5022588479,0.0,115.40909374,92.7192997104,573.321849451,233.048596034,33.3212,306.952053417
 02/07  22:00:00,387.440548571,36.7137007986,95.5202973526,0.0,102.647051061,94.1340635361,683.831751472,205.549072655,24.9909,453.291778817
 02/07  23:00:00,302.076514439,36.7137007986,76.4012889612,0.0,77.122965704,65.871452062,564.752917551,200.544825278,16.6606,347.547492273
 02/07  24:00:00,210.125516112,36.7137007986,52.5060278763,0.0,38.286128036,48.4199368926,421.81177282,225.012409486,8.3303,188.469063334
 02/08  01:00:00,156.3720423,31.24850394,43.4864574616,0.0,25.5240853573,30.610668775,200.943236455,43.8291436733,3.33212,153.781972782
 02/08  02:00:00,143.687826654,31.24850394,38.1300946421,0.0,19.418418834,29.3649097162,153.177855834,34.3640501877,3.33212,115.481685647
 02/08  03:00:00,133.201226808,31.24850394,35.5533138745,0.0,12.7620426787,28.1191506574,147.812662138,29.0090520165,3.33212,115.471490122
 02/08  04:00:00,131.139345942,31.24850394,33.4956144987,0.0,12.7620426787,28.1191506574,145.240689489,26.447404558,3.33212,115.461164931
 02/08  05:00:00,146.483638001,31.24850394,42.2324598869,0.0,12.7620426787,28.1191506574,182.778176818,25.6598576802,3.33212,153.786199138
 02/08  06:00:00,212.261291525,31.24850394,80.2414410813,0.0,25.5240853573,30.610668775,293.307845809,25.4084999488,8.3303,259.56904586
 02/08  07:00:00,328.335222765,34.2088189051,95.5179603153,0.0,51.0481707146,78.1489452969,498.565698098,22.495060923,16.6606,459.410037175
 02/08  08:00:00,348.104498122,36.7149458746,72.4841088178,0.0,64.3609230253,109.708623606,678.986692983,48.2191225573,24.9909,605.776670426
 02/08  09:00:00,290.935995254,36.7137007986,58.341316068,0.0,51.0481707146,80.7689615957,525.288617685,32.9548935744,33.3212,459.01252411
 02/08  10:00:00,265.267609389,37.4012026021,60.2568802918,0.0,51.0481707146,71.0224615957,444.846944943,27.2244294893,66.8089,350.813615454
 02/08  11:00:00,219.403912396,37.538822704,63.0144849022,0.0,32.1804615127,65.7244621605,383.616366498,21.4514024776,83.4695,278.69546402
 02/08  12:00:00,232.138328843,37.6072885787,74.9766655947,0.0,32.1804615127,65.7244621605,309.376131798,20.3453183514,83.4695,205.561313446
 02/08  13:00:00,224.900632186,37.6548358844,68.4158726913,0.0,32.1804615127,65.7244621605,304.610267762,21.4072390808,83.4695,199.733528681
 02/08  14:00:00,229.298327916,37.6950900582,82.4092596268,0.0,32.1804615127,55.9779621605,298.612673045,20.2919937167,75.1392,203.181479328
 02/08  15:00:00,241.866390784,37.7336550847,94.7722390461,0.0,32.1804615127,55.9779621605,281.500030453,17.2987372736,66.8089,197.39239318
 02/08  16:00:00,229.967263225,37.7699762662,82.8436716784,0.0,32.1804615127,55.9779621605,295.633829104,18.0673786761,75.1392,202.427250428
 02/08  17:00:00,217.264197069,37.3950307957,41.5497024666,0.0,32.1804615127,60.9114621605,274.390123444,26.4021696603,91.7998,156.188153784
 02/08  18:00:00,270.87651253,36.730436825,49.5981325866,0.0,32.1804615127,77.5397301883,320.014770768,40.7346573372,49.9818,229.29831343
 02/08  19:00:00,353.525784055,36.7869548607,72.5719058291,0.0,77.122965704,86.2600435998,525.549215229,51.8110602024,49.9818,423.756355027
 02/08  20:00:00,366.987750807,36.7192105845,78.4958765418,0.0,102.647051061,80.1663183927,401.271917503,59.0035627988,33.3212,308.947154704
 02/08  21:00:00,402.585252795,36.7137007986,88.736779314,0.0,115.40909374,92.7192997104,411.518996442,71.2008923297,33.3212,306.996904112
 02/08  22:00:00,385.049964648,36.722074749,94.7700275255,0.0,102.647051061,94.1340635361,555.687079448,71.0924259923,24.9909,459.603753456
 02/08  23:00:00,309.992514902,36.7778410883,86.1868515805,0.0,77.122965704,65.871452062,446.02228212,86.9853997396,16.6606,342.37628238
 02/08  24:00:00,217.486041899,36.7572263,61.7332691774,0.0,38.286128036,48.4199368926,315.736832828,115.751367982,8.3303,191.655164846
 02/09  01:00:00,165.354565104,31.24850394,52.6123481716,0.0,25.5240853573,30.610668775,224.090754655,70.0076260425,3.33212,150.751008613
 02/09  02:00:00,150.595512935,31.24850394,45.1427518634,0.0,19.418418834,29.3649097162,195.909703288,77.0611954497,3.33212,115.516387838
 02/09  03:00:00,139.004109089,31.24850394,41.4321377003,0.0,12.7620426787,28.1191506574,187.614013214,68.7771464051,3.33212,115.504746809
 02/09  04:00:00,135.757738396,31.24850394,38.1202980381,0.0,12.7620426787,28.1191506574,181.591432802,62.7655580072,3.33212,115.493754794
 02/09  05:00:00,141.990493102,31.24850394,37.7630845138,0.0,12.7620426787,28.1191506574,204.803465951,47.6779392755,3.33212,153.793406675
 02/09  06:00:00,177.925893811,31.24850394,46.0865716108,0.0,25.5240853573,30.610668775,312.159262744,36.8534423732,8.3303,266.975520371
 02/09  07:00:00,307.446021512,35.4384881983,73.6821303722,0.0,51.0481707146,78.1489452969,499.630943231,30.6156887341,16.6606,452.354654497
 02/09  08:00:00,374.190601386,36.7137007986,96.9551359352,0.0,64.3609230253,109.708623606,830.363761561,202.771683178,24.9909,602.601178383
 02/09  09:00:00,313.213844623,36.7137007986,78.60545297,0.0,51.0481707146,80.7689615957,726.734981613,224.360790315,33.3212,469.052991298
 02/09  10:00:00,287.988760467,37.2412835244,81.1129515838,0.0,51.0481707146,71.0224615957,613.395676385,195.530432237,66.8089,351.056344148
 02/09  11:00:00,218.422305651,37.5433612195,61.1591182805,0.0,32.1804615127,65.7244621605,467.875691613,113.508177376,83.4695,270.898014237
 02/09  12:00:00,210.840842735,37.6088049546,53.4478427282,0.0,32.1804615127,65.7244621605,368.917578834,79.8667428184,83.4695,205.581336016
 02/09  13:00:00,214.786578811,37.658139653,58.3175344336,0.0,32.1804615127,65.7244621605,332.588085639,43.9262140655,83.4695,205.192371574
 02/09  14:00:00,222.266459532,37.7004969503,75.4758552915,0.0,32.1804615127,55.9779621605,296.055720792,23.1666396704,75.1392,197.749881121
 02/09  15:00:00,203.778573828,37.7366427476,57.0027687728,0.0,32.1804615127,55.9779621605,298.418277833,27.1415167032,66.8089,204.46786113
 02/09  16:00:00,194.49393562,37.7678546799,47.7285681894,0.0,32.1804615127,55.9779621605,305.956660043,33.4017784149,75.1392,197.415681628
 02/09  17:00:00,225.528085551,37.3929907145,49.8575996816,0.0,32.1804615127,60.9114621605,282.279092383,36.2258274502,91.7998,154.253464933
 02/09  18:00:00,281.051902024,36.7179151176,59.5733403339,0.0,32.1804615127,77.5397301883,392.770648037,108.219216187,49.9818,234.56963185
 02/09  19:00:00,357.597333511,36.7656478069,75.9095160678,0.0,77.122965704,86.2600435998,693.170306778,225.361387215,49.9818,417.827119563
 02/09  20:00:00,366.221187197,36.714278427,77.0124761067,0.0,102.647051061,80.1663183927,519.303138537,171.334736892,33.3212,314.647201645
 02/09  21:00:00,399.585720717,36.7137007986,84.862578216,0.0,115.40909374,92.7192997104,526.3420474,184.243986284,33.3212,308.776861116
 02/09  22:00:00,388.024450041,36.7137007986,96.3663929746,0.0,102.647051061,94.1340635361,685.578051264,207.112194574,24.9909,453.47495669
 02/09  23:00:00,304.628424708,36.7377844991,79.0702405263,0.0,77.122965704,65.871452062,572.400683308,208.126303299,16.6606,347.61378001
 02/09  24:00:00,213.556238129,36.7139420411,55.9241524853,0.0,38.286128036,48.4199368926,402.130507583,205.295347952,8.3303,188.504859631
 02/10  01:00:00,160.082291935,31.24850394,47.1746356648,0.0,25.5240853573,30.610668775,193.809518353,36.6783903575,3.33212,153.799007996
 02/10  02:00:00,162.422114798,31.24850394,56.8015379103,0.0,19.418418834,29.3649097162,148.465559319,29.6554666972,3.33212,115.477972622
 02/10  03:00:00,165.009001185,31.24850394,67.198721087,0.0,12.7620426787,28.1191506574,144.527315095,25.7265336587,3.33212,115.468661436
 02/10  04:00:00,148.922127206,31.24850394,51.1177668427,0.0,12.7620426787,28.1191506574,142.152183226,23.3609286719,3.33212,115.459134554
 02/10  05:00:00,150.842006423,31.24850394,45.8299799235,0.0,12.7620426787,28.1191506574,178.847867941,21.7238138466,3.33212,153.791934094
 02/10  06:00:00,184.228074819,31.24850394,51.5534284873,0.0,25.5240853573,30.610668775,288.521573564,20.8274126141,8.3303,259.36386095
 02/10  07:00:00,312.094401119,34.8919685124,77.8504821937,0.0,51.0481707146,78.1489452969,495.981636559,20.327679316,16.6606,458.993357243
 02/10  08:00:00,376.683377064,36.7137007986,98.1359910844,0.0,64.3609230253,109.708623606,794.525525504,162.396581577,24.9909,607.138043927
 02/10  09:00:00,313.370634721,36.7137007986,77.6671625214,0.0,51.0481707146,80.7689615957,687.260073038,194.861160812,33.3212,459.077712226
 02/10  10:00:00,274.601894289,37.3112477953,67.4216867374,0.0,51.0481707146,71.0224615957,610.01776564,192.149969745,66.8089,351.058895895
 02/10  11:00:00,221.730878725,37.5379358519,64.2644048165,0.0,32.1804615127,65.7244621605,469.305360937,107.124820447,83.4695,278.71104049
 02/10  12:00:00,202.346318384,37.6047611862,44.8761215857,0.0,32.1804615127,65.7244621605,357.704958654,68.6593547535,83.4695,205.5761039
 02/10  13:00:00,206.375050369,37.6554635899,49.8149297449,0.0,32.1804615127,65.7244621605,333.01273237,51.438784981,83.4695,198.104447389
 02/10  14:00:00,198.935783626,37.6964665111,52.1303604306,0.0,32.1804615127,55.9779621605,329.220765581,49.2369232792,75.1392,204.844642302
 02/10  15:00:00,200.092407671,37.7306348544,53.2765444076,0.0,32.1804615127,55.9779621605,316.461263687,52.2442728261,66.8089,197.408090861
 02/10  16:00:00,200.708727982,37.7639935719,53.8780888512,0.0,32.1804615127,55.9779621605,331.737830595,55.3442070766,75.1392,201.254423518
 02/10  17:00:00,231.118601925,37.3904376344,55.322554125,0.0,32.1804615127,60.9114621605,328.025887895,78.8942602292,91.7998,157.331827666
 02/10  18:00:00,284.855740119,36.7320491507,63.1989167784,0.0,32.1804615127,77.5397301883,436.149995116,157.062250684,49.9818,229.105944432
 02/10  19:00:00,360.53062252,36.7794933939,78.5389163417,0.0,77.122965704,86.2600435998,740.043406806,266.051606556,49.9818,424.01000025
 02/10  20:00:00,367.534462303,36.7155707158,77.6414589279,0.0,102.647051061,80.1663183927,585.265172023,242.828703742,33.3212,309.115268281
 02/10  21:00:00,400.301229147,36.7137007986,84.8796307958,0.0,115.40909374,92.7192997104,537.181311077,196.813100917,33.3212,307.047010161
 02/10  22:00:00,386.852923874,36.7137007986,94.7105975739,0.0,102.647051061,94.1340635361,681.229901796,196.160089687,24.9909,460.078912109
 02/10  23:00:00,322.173956939,36.7137007986,96.1681267635,0.0,77.122965704,65.871452062,570.50640489,211.678311969,16.6606,342.16749292
 02/10  24:00:00,217.535557844,36.7137007986,59.6877642366,0.0,38.286128036,48.4199368926,434.881128981,233.704813382,8.3303,192.846015599
 02/11  01:00:00,162.632005537,31.24850394,47.3564277466,0.0,27.7269238854,30.610668775,197.489207664,44.5117809193,3.33212,149.645306744
 02/11  02:00:00,155.62600556,31.24850394,40.3383876902,0.0,27.7269238854,30.610668775,153.724979996,34.8682508703,3.33212,115.524609126
 02/11  03:00:00,133.762385075,31.24850394,35.9804446935,0.0,12.7620426787,28.1191506574,148.588897607,29.7436821438,3.33212,115.513095463
 02/11  04:00:00,131.324434953,31.24850394,33.5576053014,0.0,12.7620426787,28.1191506574,145.949984498,27.1154737669,3.33212,115.502390731
 02/11  05:00:00,138.560244264,31.24850394,34.2097531706,0.0,12.7620426787,28.1191506574,183.517572956,26.3843584065,3.33212,153.80109455
 02/11  06:00:00,152.370176303,31.24850394,35.7738636865,0.0,12.7620426787,28.1191506574,223.614565368,26.7771246343,8.3303,188.507140733
 02/11  07:00:00,244.756480055,33.9811023693,44.6993038984,0.0,42.6918050922,54.3732441037,314.346146173,27.3546032929,16.6606,270.330942881
 02/11  08:00:00,300.979165216,36.7435508146,69.0425972208,0.0,42.6918050922,86.1019271793,711.431267808,226.806752603,24.9909,459.633615205
 02/11  09:00:00,353.271184308,36.7137007986,80.2997170935,0.0,57.6566862989,112.030105488,938.378907901,260.16671735,33.3212,644.890990551
 02/11  10:00:00,293.012004779,36.9044984783,67.0196006481,0.0,57.6566862989,83.6599452969,759.200774908,232.055560871,66.8089,460.336314037
 02/11  11:00:00,253.303639851,37.2395280164,81.2295918109,0.0,42.6918050922,68.9656133826,648.22896024,213.655617813,83.4695,351.103842427
 02/11  12:00:00,257.440090258,37.6114684693,94.2747545713,0.0,34.9340096728,67.7198543238,488.882620866,125.625312129,83.4695,279.787808737
 02/11  13:00:00,257.159658524,37.7531769565,95.5178837867,0.0,34.9340096728,67.7198543238,345.959344676,56.5386143177,83.4695,205.951230359
 02/11  14:00:00,246.380832339,37.8655046775,94.4759811825,0.0,34.9340096728,57.9733543238,319.098565487,38.3846456189,75.1392,205.574719868
 02/11  15:00:00,246.176444078,37.8711120504,94.269808795,0.0,34.9340096728,57.9733543238,302.419318075,36.1279716858,66.8089,199.482446389
 02/11  16:00:00,246.647414459,37.7962919214,94.8610638056,0.0,34.9340096728,57.9733543238,310.177689033,31.2043186359,75.1392,203.834170397
 02/11  17:00:00,274.793218333,37.3945629862,94.2119132301,0.0,34.9340096728,62.9068543238,278.365970141,28.3224174026,91.7998,158.243752738
 02/11  18:00:00,299.652119608,36.7385009892,80.6957384188,0.0,34.9340096728,72.2186844194,335.772755538,93.1775108605,49.9818,192.613444677
 02/11  19:00:00,372.549919529,36.8111701749,80.6115905422,0.0,87.0357390804,86.2600435998,559.648267598,269.340420226,49.9818,240.326047372
 02/11  20:00:00,377.871676824,36.7137007986,90.5186630135,0.0,102.000620287,77.6748002752,578.139534248,233.885566266,33.3212,310.932767982
 02/11  21:00:00,395.508071724,36.7137007986,96.7367164632,0.0,102.000620287,88.9820225341,545.630203471,205.251353203,33.3212,307.057650268
 02/11  22:00:00,387.974758028,36.7137007986,98.6623980386,0.0,102.000620287,91.6425454185,544.864976468,210.507542467,24.9909,309.366534001
 02/11  23:00:00,336.071091635,36.7137062204,99.9595811529,0.0,87.0357390804,65.871452062,694.813033083,222.504872019,16.6606,455.647561065
 02/11  24:00:00,231.894874362,36.7137007986,69.4765948399,0.0,42.6918050922,48.4199368926,512.102287323,241.818272874,8.3303,261.95371445
 02/12  01:00:00,177.730547978,31.24850394,53.1815570789,0.0,34.4311606118,33.1021868926,207.549261329,46.6030950385,3.33212,157.614046291
 02/12  02:00:00,169.608323413,31.24850394,45.0542868055,0.0,34.4311606118,33.1021868926,157.929780676,36.1210651317,3.33212,118.476595544
 02/12  03:00:00,147.430184379,31.24850394,40.3843391975,0.0,19.466279405,30.610668775,149.364460054,30.3946193487,3.33212,115.637720705
 02/12  04:00:00,144.616971733,31.24850394,37.5907081077,0.0,19.466279405,30.610668775,146.346454285,27.3647026991,3.33212,115.649631586
 02/12  05:00:00,151.357133184,31.24850394,37.7546048574,0.0,19.466279405,30.610668775,183.219752568,26.0872742488,3.33212,153.800358319
 02/12  06:00:00,164.955371866,31.24850394,39.1091175889,0.0,19.466279405,30.610668775,222.884078694,25.7084353619,8.3303,188.845343332
 02/12  07:00:00,248.151941293,33.9811023693,48.0672867938,0.0,42.6918050922,54.3732441037,319.607578239,25.6469385354,16.6606,277.300039703
 02/12  08:00:00,310.335278416,36.7366505346,69.1816613906,0.0,49.3960418185,88.5934452969,696.609714155,219.112879466,24.9909,452.505934689
