Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  09:00:00,342.414499782,36.7137007986,69.6562734163,0.0,57.6566862989,112.030105488,933.008666002,251.786373049,33.3212,647.901092953
 02/12  10:00:00,310.567376443,36.9708339351,93.6925397383,0.0,50.9524495726,81.1684271793,743.34715528,215.911102989,66.8089,460.627152291
 02/12  11:00:00,269.242854081,37.4466788314,97.0885347403,0.0,42.6918050922,68.9656133826,620.940029,183.549371352,83.4695,353.921157649
 02/12  12:00:00,263.461209244,37.6436251072,96.1424659185,0.0,38.286128036,68.9656133826,443.298386379,82.5495673606,83.4695,277.279319018
 02/12  13:00:00,260.640085432,37.8187453764,94.3983046402,0.0,38.286128036,68.9656133826,329.152805961,41.0298612487,83.4695,204.653444712
 02/12  14:00:00,241.293557579,37.8485212546,94.01445275,0.0,31.5818913096,56.727595265,314.75051817,34.4037859244,75.1392,205.207532245
 02/12  15:00:00,241.290472287,37.8422235212,94.0444797075,0.0,31.5818913096,56.727595265,291.58191858,27.3473106364,66.8089,197.425707943
 02/12  16:00:00,241.48799756,37.7828255395,94.3290132762,0.0,31.5818913096,56.727595265,293.431623843,20.8774395408,75.1392,197.414984302
 02/12  17:00:00,270.872475557,37.3995763465,94.8980108524,0.0,31.5818913096,61.661095265,276.227732229,23.4535022996,91.7998,160.974429929
 02/12  18:00:00,298.101587307,36.7140870406,83.8178515319,0.0,31.5818913096,70.9729253606,322.58933459,78.8673372125,49.9818,193.740197377
 02/12  19:00:00,366.210206137,36.7416111852,83.526267507,0.0,80.3315023541,83.7685254822,559.762043536,274.16976841,49.9818,235.610475125
 02/12  20:00:00,381.242419464,36.7137007986,93.8824664041,0.0,102.000620287,77.6748002752,574.492826944,231.054262954,33.3212,310.11736399
 02/12  21:00:00,408.29176538,36.7137007986,100.417456331,0.0,108.704857014,91.4735406516,536.472436826,197.314276789,33.3212,305.836960037
 02/12  22:00:00,380.849125655,36.7137007986,101.146837865,0.0,95.2963835608,89.1510273009,538.197986031,206.143104559,24.9909,307.063981472
 02/12  23:00:00,321.643067799,36.7137007986,95.1286050395,0.0,80.3315023541,63.3799339444,689.948594653,223.09777209,16.6606,450.190222562
 02/12  24:00:00,230.783008932,36.7137007986,68.6423894648,0.0,42.6918050922,48.4199368926,512.961651646,238.114908844,8.3303,266.516442802
 02/13  01:00:00,186.53861071,31.24850394,73.5526657129,0.0,25.5240853573,30.610668775,202.692521051,45.5467267997,3.33212,153.813674251
 02/13  02:00:00,180.572590872,31.24850394,74.8147879901,0.0,19.418418834,29.3649097162,154.318286525,35.5338323775,3.33212,115.452334148
 02/13  03:00:00,152.713203131,31.24850394,54.8821137603,0.0,12.7620426787,28.1191506574,146.933259972,29.8532475927,3.33212,113.747892379
 02/13  04:00:00,144.104364765,31.24850394,46.2904716718,0.0,12.7620426787,28.1191506574,140.674559236,26.560267194,3.33212,110.782172042
 02/13  05:00:00,146.978950186,31.24850394,42.6003034117,0.0,12.7620426787,28.1191506574,182.053542998,24.9131122999,3.33212,153.808310698
 02/13  06:00:00,180.250687581,31.24850394,48.230900568,0.0,25.5240853573,30.610668775,300.245861277,24.8828680603,8.3303,267.032693216
 02/13  07:00:00,308.607201442,33.9811023693,75.9931315041,0.0,51.0481707146,78.1489452969,494.115427596,24.9417629568,16.6606,452.51306464
 02/13  08:00:00,344.527557289,36.7343002078,67.1986554602,0.0,64.3609230253,109.708623606,850.724483908,218.670679387,24.9909,607.062904522
 02/13  09:00:00,297.213557616,36.7137007986,62.586553574,0.0,51.0481707146,80.7689615957,754.964602397,255.593765651,33.3212,466.049636747
 02/13  10:00:00,286.639144995,36.9719473342,79.9523953451,0.0,51.0481707146,71.0224615957,642.286516514,224.3575247,66.8089,351.120091814
 02/13  11:00:00,246.280997446,37.4694991682,88.2059899564,0.0,32.1804615127,65.7244621605,533.188179822,172.998787943,83.4695,276.719891879
 02/13  12:00:00,253.746783405,37.6108932031,96.0240105763,0.0,32.1804615127,65.7244621605,365.72784932,82.0149872773,83.4695,200.243362042
 02/13  13:00:00,251.517890462,37.7239939173,94.7605182538,0.0,32.1804615127,65.7244621605,331.321970296,42.6298056521,83.4695,205.222664644
 02/13  14:00:00,241.479070374,37.8302522871,94.3860953449,0.0,32.1804615127,55.9779621605,307.399822154,30.6154184685,75.1392,201.645203685
 02/13  15:00:00,241.287814234,37.8392683634,94.1983343743,0.0,32.1804615127,55.9779621605,287.314002325,19.870328319,66.8089,200.634774006
 02/13  16:00:00,240.037064534,37.8074986338,92.8389526029,0.0,32.1804615127,55.9779621605,287.746523824,15.1771583012,75.1392,197.430165523
 02/13  17:00:00,269.443716889,37.4088704425,93.4487682188,0.0,32.1804615127,60.9114621605,261.424005767,15.3723306398,91.7998,154.251875127
 02/13  18:00:00,292.563453148,36.7458360106,70.9956964433,0.0,32.1804615127,77.5397301883,359.866440439,75.3131877194,49.9818,234.571452719
 02/13  19:00:00,367.90125889,36.7919853626,86.0046195406,0.0,77.122965704,86.2600435998,680.072652142,211.977027642,49.9818,418.1138245
 02/13  20:00:00,378.549683276,36.7186882468,88.1520343524,0.0,102.647051061,80.1663183927,595.577029371,245.950011531,33.3212,316.305817841
 02/13  21:00:00,412.583644244,36.7137007986,96.7216618232,0.0,115.40909374,92.7192997104,539.832923161,199.448108978,33.3212,307.063614182
 02/13  22:00:00,392.649699635,36.7137007986,100.373000602,0.0,102.647051061,94.1340635361,681.609343929,200.994739747,24.9909,455.623704182
 02/13  23:00:00,311.920502377,36.7137007986,86.2035331802,0.0,77.122965704,65.871452062,581.776485482,219.10533334,16.6606,346.010552142
 02/13  24:00:00,217.806878071,36.7137007986,60.1593945496,0.0,38.286128036,48.4199368926,437.532718108,240.693088699,8.3303,188.509329409
 02/14  01:00:00,201.718237521,31.24850394,88.6264741784,0.0,25.5240853573,30.610668775,202.238277221,45.1031674964,3.33212,153.802989725
 02/14  02:00:00,166.625439147,31.24850394,60.885471753,0.0,19.418418834,29.3649097162,154.585322108,35.7427628849,3.33212,115.510439223
 02/14  03:00:00,145.363127365,31.24850394,47.5517969805,0.0,12.7620426787,28.1191506574,149.625067093,30.792845716,3.33212,115.500101377
 02/14  04:00:00,139.097252774,31.24850394,41.3002678874,0.0,12.7620426787,28.1191506574,146.683943865,27.8617193476,3.33212,115.490104518
 02/14  05:00:00,144.629782867,31.24850394,39.6333158345,0.0,12.7620426787,28.1191506574,183.540927194,26.4014485718,3.33212,153.807358622
 02/14  06:00:00,179.653284795,31.24850394,46.983006146,0.0,25.5240853573,30.610668775,299.545393803,25.7629377819,8.3303,265.452156021
 02/14  07:00:00,283.552059973,33.7533858335,53.4022529578,0.0,51.0481707146,78.1489452969,496.608684683,25.3677310925,16.6606,454.58035359
 02/14  08:00:00,345.795221272,36.7137007986,67.597181066,0.0,64.3609230253,109.708623606,855.510632959,227.664558187,24.9909,602.855174772
 02/14  09:00:00,305.908987517,36.7137007986,70.497708504,0.0,51.0481707146,80.7689615957,772.198783461,270.323710153,33.3212,468.553873308
 02/14  10:00:00,291.64996,36.8609876172,85.0563394767,0.0,51.0481707146,71.0224615957,657.696010613,240.099116548,66.8089,350.787994066
 02/14  11:00:00,249.379532052,37.2148874792,91.1675916105,0.0,32.1804615127,65.7244621605,574.717723326,219.430620711,83.4695,271.817602615
 02/14  12:00:00,255.963524723,37.6086965904,97.5198237071,0.0,32.1804615127,65.7244621605,423.772232082,134.714533941,83.4695,205.588198141
 02/14  13:00:00,251.905941275,37.7510668587,95.0083962468,0.0,32.1804615127,65.7244621605,342.317537862,53.6385215625,83.4695,205.2095163
 02/14  14:00:00,241.075641628,37.8743696743,93.9259852265,0.0,32.1804615127,55.9779621605,298.534180601,25.6202899471,75.1392,197.774690654
 02/14  15:00:00,238.402838876,37.8899971133,90.9930978364,0.0,32.1804615127,55.9779621605,282.288816635,11.7901148473,66.8089,203.689801788
 02/14  16:00:00,240.291892587,37.8409611998,92.7478541506,0.0,32.1804615127,55.9779621605,281.895392492,8.52017496882,75.1392,198.236017523
 02/14  17:00:00,271.84816105,37.4218520606,95.5196285971,0.0,32.1804615127,60.9114621605,254.922098792,8.8575210531,91.7998,154.264777739
 02/14  18:00:00,277.639878822,36.7489184755,58.8795020541,0.0,32.1804615127,77.5397301883,350.608274354,66.025330458,49.9818,234.601143896
 02/14  19:00:00,360.695139346,36.7922900878,78.641535338,0.0,77.122965704,86.2600435998,695.30721589,227.38528883,49.9818,417.94012706
 02/14  20:00:00,374.413133137,36.7177723109,84.3214170023,0.0,102.647051061,80.1663183927,583.60919669,235.902802494,33.3212,314.385194196
 02/14  21:00:00,410.055369273,36.7137007986,94.6036401272,0.0,115.40909374,92.7192997104,540.834352792,198.368258151,33.3212,309.14489464
 02/14  22:00:00,392.211689253,36.7137007986,100.24719322,0.0,102.647051061,94.1340635361,681.004439916,202.395055283,24.9909,453.618484632
 02/14  23:00:00,311.441693478,36.7137007986,85.73636222,0.0,77.122965704,65.871452062,582.186959537,217.841627408,16.6606,347.68473213
 02/14  24:00:00,217.423783312,36.7137007986,59.7766436969,0.0,38.286128036,48.4199368926,432.803276596,235.964165253,8.3303,188.508811343
 02/15  01:00:00,162.768310857,31.24850394,49.8673615132,0.0,25.5240853573,30.610668775,202.253501876,45.1147505141,3.33212,153.806631362
 02/15  02:00:00,148.948322021,31.24850394,43.3771231666,0.0,19.418418834,29.3649097162,154.238312282,35.4216912426,3.33212,115.484501039
 02/15  03:00:00,137.357328653,31.24850394,39.7001622617,0.0,12.7620426787,28.1191506574,148.669063185,29.86177542,3.33212,115.475167765
 02/15  04:00:00,134.438357993,31.24850394,36.7903092416,0.0,12.7620426787,28.1191506574,145.698005385,26.9001232188,3.33212,115.465762166
 02/15  05:00:00,141.661328698,31.24850394,37.4397529189,0.0,12.7620426787,28.1191506574,182.629723819,25.4997420946,3.33212,153.797861724
 02/15  06:00:00,177.242687407,31.24850394,45.4076680763,0.0,25.5240853573,30.610668775,292.671902637,24.7728000506,8.3303,259.568802587
 02/15  07:00:00,302.463058836,33.9811023693,72.9463406641,0.0,51.0481707146,78.1489452969,501.110221467,24.6708854273,16.6606,459.778736039
 02/15  08:00:00,374.872502888,36.7137007986,97.6760624202,0.0,64.3609230253,109.708623606,848.73460898,217.635459487,24.9909,606.108249493
 02/15  09:00:00,322.404045605,36.7137007986,87.7724131302,0.0,51.0481707146,80.7689615957,739.368338578,246.805418628,33.3212,459.241719949
 02/15  10:00:00,303.731516257,37.0608331963,96.946118408,0.0,51.0481707146,71.0224615957,629.594089477,211.889583151,66.8089,350.895606327
 02/15  11:00:00,254.041723319,37.5250241302,96.2633162383,0.0,32.1804615127,65.7244621605,502.18669499,139.962579025,83.4695,278.754615965
 02/15  12:00:00,253.393902886,37.6190143731,95.8311230368,0.0,32.1804615127,65.7244621605,354.669811614,65.6124906846,83.4695,205.58782093
 02/15  13:00:00,251.61761653,37.6878882291,94.9448350808,0.0,32.1804615127,65.7244621605,321.558862476,36.4642653727,83.4695,201.625097103
 02/15  14:00:00,240.774045157,37.7786094454,93.7143873049,0.0,32.1804615127,55.9779621605,295.686430832,19.2010675312,75.1392,201.3461633
 02/15  15:00:00,240.258967547,37.7533351727,93.0021076599,0.0,32.1804615127,55.9779621605,276.378603861,12.1545622502,66.8089,197.415141611
 02/15  16:00:00,241.23558554,37.7832315173,94.0272965574,0.0,32.1804615127,55.9779621605,293.228059716,13.6146302274,75.1392,204.474229488
 02/15  17:00:00,226.825724865,37.4099000519,51.0415019224,0.0,32.1804615127,60.9114621605,272.535802914,26.4574418366,91.7998,154.278561078
 02/15  18:00:00,282.816760201,36.7566829408,64.1276526146,0.0,32.1804615127,77.5397301883,349.814554512,67.4455702981,49.9818,232.387184214
 02/15  19:00:00,365.893826353,36.8068370905,84.365110565,0.0,77.122965704,86.2600435998,638.168080814,167.379781835,49.9818,420.806498979
 02/15  20:00:00,376.916834892,36.7262210997,87.4921032809,0.0,102.647051061,80.1663183927,544.864201986,203.232017603,33.3212,308.310984384
 02/15  21:00:00,410.869267415,36.7137007986,96.4214119767,0.0,115.40909374,92.7192997104,470.533815685,126.736914189,33.3212,310.475701496
 02/15  22:00:00,386.03413175,36.7169907485,95.2401080723,0.0,102.647051061,94.1340635361,610.164439967,125.695892995,24.9909,459.477646971
 02/15  23:00:00,315.086784745,36.7643308259,90.6354256284,0.0,77.122965704,65.871452062,505.2059501,149.092750485,16.6606,339.452599615
 02/15  24:00:00,248.528920973,36.7425996473,91.7728032816,0.0,38.286128036,48.4199368926,385.639887457,182.038387256,8.3303,195.271200201
 02/16  01:00:00,179.957989442,31.24850394,66.8618297134,0.0,25.5240853573,30.610668775,209.209933096,52.0690677398,3.33212,153.808745357
 02/16  02:00:00,158.328892746,31.24850394,52.611049917,0.0,19.418418834,29.3649097162,161.801927297,43.0229797678,3.33212,115.44682753
 02/16  03:00:00,144.492959606,31.24850394,46.6898490381,0.0,12.7620426787,28.1191506574,151.102132544,36.3908633581,3.33212,111.379149186
 02/16  04:00:00,141.46552411,31.24850394,43.672042592,0.0,12.7620426787,28.1191506574,146.2674191,29.7532361622,3.33212,113.182062937
 02/16  05:00:00,148.99366182,31.24850394,44.6311424029,0.0,12.7620426787,28.1191506574,181.37477228,24.2363834759,3.33212,153.806268804
 02/16  06:00:00,184.973980692,31.24850394,52.9826809263,0.0,25.5240853573,30.610668775,296.469594875,21.1241778287,8.3303,267.015117046
 02/16  07:00:00,312.089746032,35.6206614269,80.670020459,0.0,51.0481707146,78.1489452969,490.026478735,20.9319684221,16.6606,452.433910313
 02/16  08:00:00,375.119380988,36.718319242,97.6158879351,0.0,64.3609230253,109.708623606,786.208926134,154.824409967,24.9909,606.393616168
 02/16  09:00:00,309.162049943,36.7137007986,74.7293240746,0.0,51.0481707146,80.7689615957,652.009815107,152.313863315,33.3212,466.374751792
 02/16  10:00:00,276.105618445,37.4070443307,70.0909641584,0.0,51.0481707146,71.0224615957,521.828623255,103.929867929,66.8089,351.089855326
 02/16  11:00:00,218.8340811,37.5398617929,62.0047878278,0.0,32.1804615127,65.7244621605,421.11139415,61.8542276703,83.4695,275.78766648
 02/16  12:00:00,212.278335986,37.6053301679,54.920605292,0.0,32.1804615127,65.7244621605,334.976110847,50.428273398,83.4695,201.078337449
 02/16  13:00:00,215.862856383,37.6526668948,59.1753148459,0.0,32.1804615127,65.7244621605,341.094834925,52.4107755748,83.4695,205.21455935
 02/16  14:00:00,203.840524414,37.6913617021,56.8630439642,0.0,32.1804615127,55.9779621605,329.903620502,54.3801833288,75.1392,200.384237174
 02/16  15:00:00,201.234988441,37.7263018875,54.2442046811,0.0,32.1804615127,55.9779621605,326.739344457,58.0620699514,66.8089,201.868374505
 02/16  16:00:00,200.27280787,37.7591147927,53.2606337528,0.0,32.1804615127,55.9779621605,335.541680414,62.9821169426,75.1392,197.420363472
 02/16  17:00:00,228.435835261,37.3875151561,52.4766084545,0.0,32.1804615127,60.9114621605,327.934349105,81.8857210093,91.7998,154.248828096
 02/16  18:00:00,281.370236412,36.7190102803,62.4254256564,0.0,32.1804615127,77.5397301883,415.057812707,130.510073532,49.9818,234.565939175
 02/16  19:00:00,360.492550927,36.7670542734,78.5221444596,0.0,77.122965704,86.2600435998,713.53799826,245.652447882,49.9818,417.903750378
 02/16  20:00:00,367.381582388,36.714094967,77.4125359429,0.0,102.647051061,80.1663183927,581.906863282,232.154300348,33.3212,316.431362934
 02/16  21:00:00,400.556665562,36.7137007986,84.7907604658,0.0,115.40909374,92.7192997104,555.410636859,215.046548721,33.3212,307.042888138
 02/16  22:00:00,389.894046092,36.7137007986,97.2985543505,0.0,102.647051061,94.1340635361,677.850004159,198.259094498,24.9909,454.600009661
 02/16  23:00:00,303.900641558,36.7337254565,78.5924378944,0.0,77.122965704,65.871452062,511.073362678,147.634518511,16.6606,346.778244167
 02/16  24:00:00,212.978926429,36.7184360105,56.7213831009,0.0,38.286128036,48.4199368926,295.033262061,98.2014186102,8.3303,188.50154345
 02/17  01:00:00,161.599069599,31.24850394,48.6675654377,0.0,25.5240853573,30.610668775,198.348459257,41.2188000605,3.33212,153.797539197
 02/17  02:00:00,148.739493646,31.24850394,43.1911734431,0.0,19.418418834,29.3649097162,151.965356267,33.1325797771,3.33212,115.50065649
 02/17  03:00:00,138.928929947,31.24850394,41.321582707,0.0,12.7620426787,28.1191506574,145.593436041,26.771318248,3.33212,115.489997793
 02/17  04:00:00,137.899535657,31.24850394,40.2990906026,0.0,12.7620426787,28.1191506574,142.754242685,23.9424678896,3.33212,115.479654795
 02/17  05:00:00,146.269412512,31.24850394,41.4551270684,0.0,12.7620426787,28.1191506574,179.144018636,22.0183246928,3.33212,153.793573943
 02/17  06:00:00,182.139045841,31.24850394,49.6527494353,0.0,25.5240853573,30.610668775,293.420372202,21.594067452,8.3303,263.49600475
 02/17  07:00:00,308.857930973,35.6206614269,76.8575187895,0.0,51.0481707146,78.1489452969,495.789201704,22.118177494,16.6606,457.01042421
 02/17  08:00:00,371.735048253,36.7257813417,94.7326465302,0.0,64.3609230253,109.708623606,707.340493658,79.7705473085,24.9909,602.579046349
 02/17  09:00:00,310.835232512,36.7137007986,76.4181603377,0.0,51.0481707146,80.7689615957,640.092818262,140.720486809,33.3212,466.051131453
 02/17  10:00:00,272.425986284,37.3959312438,66.5561164515,0.0,51.0481707146,71.0224615957,542.088025561,124.663814709,66.8089,350.615310852
 02/17  11:00:00,215.525747898,37.5307023681,58.620854756,0.0,32.1804615127,65.7244621605,448.160159305,90.9592134659,83.4695,273.731445839
 02/17  12:00:00,207.484309892,37.5948187303,49.9305075465,0.0,32.1804615127,65.7244621605,395.350398091,106.299510566,83.4695,205.581387525
 02/17  13:00:00,204.87189981,37.6422406356,48.0182878929,0.0,32.1804615127,65.7244621605,404.913200055,116.255181771,83.4695,205.188518284
 02/17  14:00:00,196.904167774,37.6823244505,49.6789109063,0.0,32.1804615127,55.9779621605,407.810511147,134.894165549,75.1392,197.777145598
 02/17  15:00:00,196.203581277,37.7188662323,48.936289581,0.0,32.1804615127,55.9779621605,404.607107567,138.15367213,66.8089,199.644535437
 02/17  16:00:00,196.407302059,37.7542265812,49.1586612252,0.0,32.1804615127,55.9779621605,406.5676479,129.195849176,75.1392,202.232598724
 02/17  17:00:00,224.930660478,37.3833589017,48.628547649,0.0,32.1804615127,60.9114621605,406.518005665,160.456068775,91.7998,154.26213689
 02/17  18:00:00,277.34195326,36.7137007986,57.9608643075,0.0,32.1804615127,77.5397301883,475.191322807,190.624163439,49.9818,234.585359368
 02/17  19:00:00,357.314718732,36.7548914941,75.450822733,0.0,77.122965704,86.2600435998,633.395395602,165.560563027,49.9818,417.853032574
 02/17  20:00:00,364.336474336,36.7137007986,75.3372674076,0.0,102.647051061,80.1663183927,505.159431192,160.85366992,33.3212,310.984561272
 02/17  21:00:00,396.477812121,36.7137007986,81.8982573086,0.0,115.40909374,92.7192997104,522.888213014,177.119131358,33.3212,312.447881656
 02/17  22:00:00,386.294144269,36.7137007986,95.177996207,0.0,102.647051061,94.1340635361,636.749925644,158.226357333,24.9909,453.532668311
 02/17  23:00:00,301.741747406,36.739304598,76.8761773646,0.0,77.122965704,65.871452062,532.640720629,168.558751533,16.6606,347.421369096
 02/17  24:00:00,210.268430587,36.7189561112,53.6271552385,0.0,38.286128036,48.4199368926,362.045733187,165.0420833,8.3303,188.673349887
 02/18  01:00:00,159.831214038,31.24850394,44.6554048385,0.0,27.7269238854,30.610668775,206.307652018,49.1695122188,3.33212,153.806019799
 02/18  02:00:00,155.161042365,31.24850394,39.9836789607,0.0,27.7269238854,30.610668775,157.049305332,38.2582165417,3.33212,115.458968791
 02/18  03:00:00,134.82424407,31.24850394,37.1469066762,0.0,12.7620426787,28.1191506574,150.455949327,31.6746801804,3.33212,115.449149147
 02/18  04:00:00,133.944244678,31.24850394,36.2652721826,0.0,12.7620426787,28.1191506574,145.994426894,27.5069987874,3.33212,115.155308107
 02/18  05:00:00,142.317871773,31.24850394,38.052031892,0.0,12.7620426787,28.1191506574,175.59244296,23.9486168241,3.33212,148.311706136
 02/18  06:00:00,156.796309362,31.24850394,40.2853790642,0.0,12.7620426787,28.1191506574,224.431393915,21.5745034216,8.3303,194.526590494
 02/18  07:00:00,247.402654155,35.074141741,49.1174211371,0.0,42.6918050922,54.3732441037,306.56628636,21.3721166351,16.6606,268.533569725
 02/18  08:00:00,297.476728224,36.7264820017,66.3063216935,0.0,42.6918050922,86.1019271793,612.59087178,135.284274979,24.9909,452.315696801
 02/18  09:00:00,365.817312746,36.7137007986,93.7253607386,0.0,57.6566862989,112.030105488,829.323241681,148.533702545,33.3212,647.468339137
 02/18  10:00:00,313.055889296,37.3962069711,87.8159949898,0.0,57.6566862989,83.6599452969,623.520923951,93.439785618,66.8089,463.272238333
 02/18  11:00:00,238.682562674,37.5340794947,67.9249196042,0.0,42.6918050922,68.9656133826,512.920716937,78.9547208518,83.4695,350.496496085
 02/18  12:00:00,220.666947537,37.59843714,58.2994991095,0.0,34.9340096728,67.7198543238,449.571802175,89.097022502,83.4695,277.005279673
 02/18  13:00:00,213.024772989,37.6447208688,51.5029911119,0.0,34.9340096728,67.7198543238,377.960806761,89.5406026484,83.4695,204.950704113
 02/18  14:00:00,205.288940035,37.686900716,53.4680270057,0.0,34.9340096728,57.9733543238,369.742546443,89.0893223416,75.1392,205.514024102
 02/18  15:00:00,183.743242905,37.7243179576,32.0430445502,0.0,34.9340096728,57.9733543238,374.868539763,102.873611532,66.8089,205.186028231
 02/18  16:00:00,182.819596154,37.7555076053,30.9690127391,0.0,34.9340096728,57.9733543238,436.906436794,160.57132461,75.1392,201.195912184
 02/18  17:00:00,213.392793721,37.3771682898,32.1483775659,0.0,34.9340096728,62.9068543238,500.660637511,250.545984185,91.7998,158.314853326
 02/18  18:00:00,257.580736201,36.7137007986,39.9351706399,0.0,34.9340096728,72.2186844194,528.260492494,281.790980089,49.9818,196.487712405
 02/18  19:00:00,344.563847843,36.7249652353,51.9718902732,0.0,87.0357390804,86.2600435998,502.124127726,216.268734253,49.9818,235.873593473
 02/18  20:00:00,353.881823614,36.7137007986,66.5895374436,0.0,102.000620287,77.6748002752,540.607110522,199.645629702,33.3212,307.64028082
 02/18  21:00:00,380.584323722,36.7137007986,82.1136070529,0.0,102.000620287,88.9820225341,524.411274666,181.013577035,33.3212,310.076497631
 02/18  22:00:00,384.785204813,36.7137007986,96.3698931134,0.0,102.000620287,91.6425454185,490.4977702,152.83662104,24.9909,312.67024916
 02/18  23:00:00,325.451873276,36.7137007986,90.3126977404,0.0,87.0357390804,65.871452062,638.591864837,171.890976821,16.6606,450.040288017
 02/18  24:00:00,222.351407201,36.7137007986,60.8111634062,0.0,42.6918050922,48.4199368926,466.447610952,190.633680724,8.3303,267.483630227
 02/19  01:00:00,170.351228678,31.24850394,45.9166354119,0.0,34.4311606118,33.1021868926,200.805569663,43.4251027055,3.33212,154.048346958
 02/19  02:00:00,163.580603249,31.24850394,39.1259447225,0.0,34.4311606118,33.1021868926,156.321610371,37.3308054225,3.33212,115.658684948
 02/19  03:00:00,143.202075188,31.24850394,36.2359953965,0.0,19.466279405,30.610668775,150.327898323,31.3264327073,3.33212,115.669345616
 02/19  04:00:00,141.714058914,31.24850394,34.7563518372,0.0,19.466279405,30.610668775,145.696579698,26.684733692,3.33212,115.679726006
 02/19  05:00:00,149.564082949,31.24850394,36.016261971,0.0,19.466279405,30.610668775,181.303102482,24.1813976522,3.33212,153.78958483
 02/19  06:00:00,163.800970541,31.24850394,38.0216783639,0.0,19.466279405,30.610668775,225.765510172,21.6157667837,8.3303,195.819443388
 02/19  07:00:00,244.668994378,34.6642519766,46.7459985857,0.0,42.6918050922,54.3732441037,308.320820918,22.1100517301,16.6606,269.550169188
 02/19  08:00:00,305.540830311,36.7336168088,64.4613977485,0.0,49.3960418185,88.5934452969,645.371362173,167.999387733,24.9909,452.38107444
 02/19  09:00:00,363.637351586,36.7137007986,90.6191386765,0.0,57.6566862989,112.030105488,874.860357546,194.598415957,33.3212,646.940741589
 02/19  10:00:00,295.215836538,37.3327321567,77.7979963298,0.0,50.9524495726,81.1684271793,727.015675112,193.236325495,66.8089,466.970449617
 02/19  11:00:00,229.279648287,37.5106086857,56.9699346793,0.0,42.6918050922,68.9656133826,627.526965789,190.769003975,83.4695,353.288461813
 02/19  12:00:00,217.111896,37.5851338415,48.9412578643,0.0,38.286128036,68.9656133826,541.189476482,180.482952806,83.4695,277.237023677
 02/19  13:00:00,209.605074923,37.6322163415,42.4140995299,0.0,38.286128036,68.9656133826,469.982207856,186.142047857,83.4695,200.370659998
 02/19  14:00:00,189.656059033,37.6687516006,41.4182811611,0.0,31.5818913096,56.727595265,474.337050547,194.021680939,75.1392,205.176169608
 02/19  15:00:00,188.811848414,37.7029433367,40.3973209181,0.0,31.5818913096,56.727595265,478.754340504,214.548545372,66.8089,197.396895132
 02/19  16:00:00,187.182766014,37.7343177627,38.8475915879,0.0,31.5818913096,56.727595265,472.368052611,199.004005719,75.1392,198.224846892
 02/19  17:00:00,214.749727464,37.362571561,37.6063186553,0.0,31.5818913096,61.661095265,446.461382001,194.500964433,91.7998,160.160617568
 02/19  18:00:00,257.540184672,36.7137007986,45.0593863765,0.0,31.5818913096,70.9729253606,427.426534519,182.867896538,49.9818,194.576837981
 02/19  19:00:00,338.553037669,36.7137007986,55.8904096819,0.0,80.3315023541,83.7685254822,478.784025219,193.762331251,49.9818,235.039893968
 02/19  20:00:00,355.829229156,36.7137007986,68.4245032853,0.0,102.000620287,77.6748002752,579.596380965,236.677342975,33.3212,309.59783799
 02/19  21:00:00,383.886130417,36.7137007986,75.8005357195,0.0,108.704857014,91.4735406516,550.230537545,211.160265511,33.3212,305.749072035
 02/19  22:00:00,356.972569018,36.7137007986,77.0549037157,0.0,95.2963835608,89.1510273009,540.082334334,208.115280185,24.9909,306.976154149
 02/19  23:00:00,303.224944441,36.7137007986,76.4794223572,0.0,80.3315023541,63.3799339444,682.280365795,215.670952973,16.6606,449.948812822
 02/19  24:00:00,216.622055218,36.7137007986,54.328780706,0.0,42.6918050922,48.4199368926,505.923341289,231.145887806,8.3303,266.447153483
 02/20  01:00:00,165.1364108,31.24850394,40.6845842877,0.0,34.4311606118,33.1021868926,202.47095483,45.0921603897,3.33212,154.04667444
 02/20  02:00:00,159.030036961,31.24850394,34.5638187296,0.0,34.4311606118,33.1021868926,155.072775743,36.0985887934,3.33212,115.64206695
 02/20  03:00:00,138.898022752,31.24850394,31.9116276255,0.0,19.466279405,30.610668775,150.476095902,31.4918872164,3.33212,115.652088685
 02/20  04:00:00,137.179665038,31.24850394,30.2025108327,0.0,19.466279405,30.610668775,147.878616673,28.884396328,3.33212,115.662100345
 02/20  05:00:00,145.340354845,31.24850394,31.7797910559,0.0,19.466279405,30.610668775,184.398025587,27.2880697466,3.33212,153.77783584
 02/20  06:00:00,160.417701874,31.24850394,34.5968655051,0.0,19.466279405,30.610668775,227.25545393,26.597759128,8.3303,192.327394802
 02/20  07:00:00,241.384269443,33.7533858335,44.348420509,0.0,42.6918050922,54.3732441037,315.662717819,25.6483400712,16.6606,273.353777748
 02/20  08:00:00,302.750178464,36.7137007986,61.7415820187,0.0,49.3960418185,88.5934452969,657.180969634,180.051339451,24.9909,452.138730182
 02/20  09:00:00,360.920667238,36.7137007986,87.9289129827,0.0,57.6566862989,112.030105488,883.882635361,203.664758436,33.3212,646.896676925
 02/20  10:00:00,291.554514999,37.3173234163,74.1734148229,0.0,50.9524495726,81.1684271793,728.390024755,197.811055195,66.8089,463.770069559
 02/20  11:00:00,225.987944625,37.5064935473,53.8475460345,0.0,42.6918050922,68.9656133826,621.96429293,185.350972405,83.4695,353.143820524
 02/20  12:00:00,214.273391326,37.5779949783,46.3693736089,0.0,38.286128036,68.9656133826,532.290794905,172.063620884,83.4695,276.757674022
 02/20  13:00:00,206.312065427,37.6254800038,39.2491812327,0.0,38.286128036,68.9656133826,479.403334771,192.888171701,83.4695,203.04566307
 02/20  14:00:00,187.10814294,37.6632126459,39.0256832287,0.0,31.5818913096,56.727595265,470.610696045,190.309421867,75.1392,205.162074178
 02/20  15:00:00,170.043962721,37.6975930967,22.1813545268,0.0,31.5818913096,56.727595265,453.900577772,189.709210862,66.8089,197.38246691
 02/20  16:00:00,169.670483787,37.7292244746,21.8432984067,0.0,31.5818913096,56.727595265,468.429124785,195.919054089,75.1392,197.370870696
 02/20  17:00:00,201.791743763,37.3583121421,24.9235005602,0.0,31.5818913096,61.661095265,461.365485655,209.371743621,91.7998,160.193942034
 02/20  18:00:00,246.641906075,36.7137007986,33.5628187446,0.0,31.5818913096,70.9729253606,497.071891305,255.760780624,49.9818,191.32931068
 02/20  19:00:00,327.790685888,36.7137007986,44.4703908808,0.0,80.3315023541,83.7685254822,511.125590391,226.411087965,49.9818,234.732702427
 02/20  20:00:00,345.50275532,36.7137007986,58.249728703,0.0,102.000620287,77.6748002752,554.205513664,208.392768102,33.3212,312.491545562
 02/20  21:00:00,380.242255569,36.7137007986,72.4167655119,0.0,108.704857014,91.4735406516,536.916496792,198.461645533,33.3212,305.133651259
 02/20  22:00:00,377.483035304,36.7137007986,97.5578641853,0.0,95.2963835608,89.1510273009,532.417674658,197.87905883,24.9909,309.547715828
 02/20  23:00:00,312.887478572,36.7137007986,86.1281834015,0.0,80.3315023541,63.3799339444,671.978269898,205.452794109,16.6606,449.864875789
 02/20  24:00:00,217.121814249,36.7137007986,54.8250565933,0.0,42.6918050922,48.4199368926,491.063675638,218.182226071,8.3303,264.551149568
 02/21  01:00:00,152.162227799,31.24850394,39.1244085744,0.0,25.5240853573,30.610668775,195.342118774,43.3032776444,3.33212,148.706721129
 02/21  02:00:00,138.245465948,31.24850394,32.5703415003,0.0,19.418418834,29.3649097162,154.526717496,35.6880265779,3.33212,115.506570918
 02/21  03:00:00,127.890305576,31.24850394,30.1594010962,0.0,12.7620426787,28.1191506574,148.91490963,30.0901797771,3.33212,115.492609853
 02/21  04:00:00,126.20876221,31.24850394,28.4795653028,0.0,12.7620426787,28.1191506574,148.69169663,29.8797329247,3.33212,115.479843706
 02/21  05:00:00,135.181688428,31.24850394,30.2455363129,0.0,12.7620426787,28.1191506574,185.405692398,28.3042635027,3.33212,153.769308896
 02/21  06:00:00,171.739214529,31.24850394,39.1499243516,0.0,25.5240853573,30.610668775,300.36980543,26.4514650116,8.3303,265.588040418
 02/21  07:00:00,297.529418582,33.9811023693,67.0520947448,0.0,51.0481707146,78.1489452969,496.854622957,26.4439792295,16.6606,453.750043728
 02/21  08:00:00,362.781454791,36.7793690427,84.359339014,0.0,64.3609230253,109.708623606,799.661957635,172.956082871,24.9909,601.714974764
 02/21  09:00:00,295.18637299,36.7137007986,59.6454917098,0.0,51.0481707146,80.7689615957,716.738447253,214.893240313,33.3212,468.52400694
 02/21  10:00:00,259.115640455,36.9791509171,52.3340706116,0.0,51.0481707146,71.0224615957,649.916572776,233.251727769,66.8089,349.855945007
 02/21  11:00:00,197.244765362,37.021565625,39.2043004952,0.0,32.1804615127,65.7244621605,614.112979278,258.647580338,83.4695,271.995898939
 02/21  12:00:00,185.391100351,37.0237745471,26.7324630608,0.0,32.1804615127,65.7244621605,563.686417321,274.683278795,83.4695,205.533638526
 02/21  13:00:00,173.736540862,37.013304865,15.9429848123,0.0,32.1804615127,65.7244621605,572.251422237,283.64142322,83.4695,205.140499016
 02/21  14:00:00,165.865458212,37.0190695557,17.7887402287,0.0,32.1804615127,55.9779621605,565.845202409,292.975967935,75.1392,197.730034474
 02/21  15:00:00,167.479374821,37.0707559616,19.3613554058,0.0,32.1804615127,55.9779621605,558.950235551,294.328789759,66.8089,197.812545792
 02/21  16:00:00,168.977412073,37.0590883949,20.8808515305,0.0,32.1804615127,55.9779621605,572.365911686,293.254101205,75.1392,203.972610482
 02/21  17:00:00,198.855350955,36.816368848,21.7566659847,0.0,32.1804615127,60.9114621605,529.334163966,283.285782104,91.7998,154.248581861
 02/21  18:00:00,253.240254128,36.7137007986,32.7611075087,0.0,32.1804615127,77.5397301883,572.119296164,288.93854472,49.9818,233.198951443
 02/21  19:00:00,333.576304451,36.7137007986,50.7041360531,0.0,77.122965704,86.2600435998,762.48705283,293.233335083,49.9818,419.271917747
 02/21  20:00:00,341.224920594,36.7137007986,51.2175107647,0.0,102.647051061,80.1663183927,627.191941741,285.729593382,33.3212,308.141148359
 02/21  21:00:00,373.602970199,36.7137007986,58.228072701,0.0,115.40909374,92.7192997104,634.352085388,291.372595459,33.3212,309.658289928
 02/21  22:00:00,365.195071492,36.7137007986,73.3077749125,0.0,102.647051061,94.1340635361,778.491223654,293.672413982,24.9909,459.827909672
 02/21  23:00:00,283.017073441,36.7137007986,57.3742999218,0.0,77.122965704,65.871452062,644.483828446,288.866980939,16.6606,338.956247507
 02/21  24:00:00,194.815692217,36.7137007986,37.2045152621,0.0,38.286128036,48.4199368926,501.291218687,297.50912856,8.3303,195.451790127
 02/22  01:00:00,142.297746516,31.24850394,29.4893021301,0.0,25.5240853573,30.610668775,214.153882472,59.3072328445,3.33212,151.514529627
 02/22  02:00:00,129.507230803,31.24850394,24.0208568614,0.0,19.418418834,29.3649097162,165.018796633,50.4609663808,3.33212,111.225710252
 02/22  03:00:00,118.533955233,31.24850394,20.9545605947,0.0,12.7620426787,28.1191506574,164.839774377,46.0108884059,3.33212,115.496765971
 02/22  04:00:00,116.08722355,31.24850394,18.5191628909,0.0,12.7620426787,28.1191506574,163.09381097,44.2787986707,3.33212,115.482892299
 02/22  05:00:00,124.132201592,31.24850394,19.9868233735,0.0,12.7620426787,28.1191506574,200.722245111,43.6315462489,3.33212,153.758578862
 02/22  06:00:00,160.382801463,31.24850394,28.6159542785,0.0,25.5240853573,30.610668775,318.160077374,42.9723243783,8.3303,266.857452995
 02/22  07:00:00,280.890150055,31.24850394,56.9135084027,0.0,51.0481707146,78.1489452969,509.52452255,40.9696741288,16.6606,451.894248421
 02/22  08:00:00,347.14620036,36.7270437429,69.600343129,0.209707846401,64.3609230253,109.708623606,906.539590387,279.77058635,24.9909,601.778104037
 02/22  09:00:00,281.372274739,36.7443929019,46.2648435501,0.441936543988,51.0481707146,80.7689615957,836.618583696,334.933759391,33.3212,468.363624304
 02/22  10:00:00,249.5524633,36.7736946283,42.5534788708,0.558080007793,51.0481707146,71.0224615957,734.661995251,317.03360443,66.8089,350.819490821
 02/22  11:00:00,189.571507751,36.8397822272,31.5513276763,0.274967473361,32.1804615127,65.7244621605,668.7905568,314.518251106,83.4695,270.802805694
 02/22  12:00:00,184.996160099,36.9083478103,26.5240721572,0.0,32.1804615127,65.7244621605,599.649329861,310.662322963,83.4695,205.517506898
 02/22  13:00:00,184.908611308,37.0101047239,26.6922059956,0.43014109296,32.1804615127,65.7244621605,590.034780059,301.434510472,83.4695,205.130769586
 02/22  14:00:00,179.425071171,37.0201434076,31.272477181,0.0856354377437,32.1804615127,55.9779621605,566.66186444,293.812518835,75.1392,197.710145604
 02/22  15:00:00,182.769658974,37.0695327255,34.6625660148,0.0,32.1804615127,55.9779621605,552.52759995,286.656867885,66.8089,199.061832065
 02/22  16:00:00,188.430194099,37.1225291593,40.2843279294,0.0,32.1804615127,55.9779621605,550.504222505,272.68187429,75.1392,202.683148216
 02/22  17:00:00,212.112150303,36.8420955309,35.0068610171,0.0,32.1804615127,60.9114621605,507.965167208,261.94010538,91.7998,154.225261828
 02/22  18:00:00,261.503921474,36.7137007986,41.0135203935,0.0,32.1804615127,77.5397301883,575.432775167,291.884613947,49.9818,233.56636122
 02/22  19:00:00,339.071953823,36.7252103373,55.6649070108,0.451331509322,77.122965704,86.2600435998,807.510098233,338.870448218,49.9818,418.657850015
 02/22  20:00:00,343.333382956,36.7213738244,52.4649348635,0.29202369375,102.647051061,80.1663183927,710.358162447,368.949900341,33.3212,308.087062105
 02/22  21:00:00,374.309248457,36.7367198761,57.6263058865,0.737098295739,115.40909374,92.7192997104,730.308040963,387.231886375,33.3212,309.754954588
 02/22  22:00:00,363.361859614,36.7482294148,70.0378902533,0.901450909748,102.647051061,94.1340635361,885.887547693,401.42298567,24.9909,459.473662022
 02/22  23:00:00,277.030196517,36.7367198761,50.7770898418,0.299851360304,77.122965704,65.871452062,791.19324159,435.637920295,16.6606,338.894721294
 02/22  24:00:00,185.171273584,36.7328833632,27.10503835,0.00103660536984,38.286128036,48.4199368926,688.616048531,484.845613119,8.3303,195.440135412
 02/23  01:00:00,131.675928345,31.2945420948,18.0935115502,0.79648597231,25.5240853573,30.610668775,238.554211605,84.4751694185,3.33212,150.746922187
 02/23  02:00:00,117.764670546,31.2945420948,11.3274017743,0.963657894064,19.418418834,29.3649097162,188.37049189,73.0859566535,3.33212,111.952415237
 02/23  03:00:00,105.253949888,31.2945420948,6.4241570263,1.26521620539,12.7620426787,28.1191506574,187.153036595,68.3325468597,3.33212,115.488369736
 02/23  04:00:00,103.522909838,31.2945420948,4.44648846346,1.52323306812,12.7620426787,28.1191506574,184.89197072,66.0859331739,3.33212,115.473917546
 02/23  05:00:00,109.837688419,31.2945420948,3.87506203523,1.83373984274,12.7620426787,28.1191506574,222.945104612,65.8653932273,3.33212,153.747591385
 02/23  06:00:00,146.355242152,31.2945420948,12.6193992614,1.99052704961,25.5240853573,30.610668775,339.627053486,65.5879856425,8.3303,265.708767844
 02/23  07:00:00,268.735201737,31.2945420948,42.7693535629,1.95918732132,51.0481707146,78.1489452969,531.367982996,61.4941241652,16.6606,453.213258831
 02/23  08:00:00,346.23970255,36.7597389535,68.3472390703,0.131820788072,64.3609230253,109.708623606,1056.20583465,430.143210353,24.9909,601.071724296
 02/23  09:00:00,286.824276709,36.7290468502,51.8074331865,0.027680291384,51.0481707146,80.7689615957,955.572408851,453.827751759,33.3212,468.423457092
 02/23  10:00:00,257.424696452,36.7328833632,50.8546649401,0.0,51.0481707146,71.0224615957,809.903370934,393.830080043,66.8089,349.26439089
 02/23  11:00:00,209.112055445,36.7619134584,51.3798785169,0.0,32.1804615127,65.7244621605,696.918937657,341.224912993,83.4695,272.224524664
 02/23  12:00:00,213.727086987,37.1248161619,54.8896313843,0.147379861979,32.1804615127,65.7244621605,568.899816346,279.932852468,83.4695,205.497463879
 02/23  13:00:00,199.555820941,37.5661318665,41.3689432253,0.0,32.1804615127,65.7244621605,512.955284613,224.384499019,83.4695,205.101285594
 02/23  14:00:00,184.314489133,37.6452388773,35.8646095227,0.0,32.1804615127,55.9779621605,499.806520398,226.980590345,75.1392,197.686730053
 02/23  15:00:00,182.611756744,37.6844847617,34.250242089,0.0,32.1804615127,55.9779621605,479.588668004,215.457474352,66.8089,197.322293652
 02/23  16:00:00,181.06095209,37.7200954521,33.2109803298,0.0,32.1804615127,55.9779621605,462.598688946,183.069918543,75.1392,204.389570404
 02/23  17:00:00,210.346034147,37.2694314306,33.0026908284,0.0,32.1804615127,60.9114621605,491.964189871,245.938455358,91.7998,154.225934513
 02/23  18:00:00,260.358209157,36.7137007986,42.7375614414,0.0,32.1804615127,77.5397301883,510.997471323,232.496253622,49.9818,228.519417702
 02/23  19:00:00,342.470918163,36.7137007986,59.6611929082,0.0,77.122965704,86.2600435998,711.918619578,239.141194597,49.9818,422.795624981
 02/23  20:00:00,350.026508552,36.7137007986,59.6420553583,0.0,102.647051061,80.1663183927,570.901560516,227.627689569,33.3212,309.952670947
 02/23  21:00:00,381.938799104,36.7137007986,66.2255201062,0.0,115.40909374,92.7192997104,562.617946397,222.492338456,33.3212,306.804407941
 02/23  22:00:00,371.225480901,36.7137007986,79.0777208807,0.0,102.647051061,94.1340635361,710.269920263,228.71371788,24.9909,456.565302382
 02/23  23:00:00,286.769472026,36.7137007986,61.1566799377,0.0,77.122965704,65.871452062,602.943023888,242.066991046,16.6606,344.215432842
 02/23  24:00:00,196.687730057,36.7137007986,39.1055347277,0.0,38.286128036,48.4199368926,451.841925488,255.095519834,8.3303,188.416105655
 02/24  01:00:00,144.012751656,31.24850394,31.1859925869,0.0,25.5240853573,30.610668775,208.89582973,51.8245203172,3.33212,153.739189413
 02/24  02:00:00,131.263561455,31.24850394,25.763030545,0.0,19.418418834,29.3649097162,162.79700516,44.0016533658,3.33212,115.463231794
 02/24  03:00:00,120.00515679,31.24850394,22.4138622298,0.0,12.7620426787,28.1191506574,159.332841294,40.5519592901,3.33212,115.448762004
 02/24  04:00:00,118.603607949,31.24850394,21.0215175472,0.0,12.7620426787,28.1191506574,158.099321103,39.332294153,3.33212,115.43490695
 02/24  05:00:00,127.038823293,31.24850394,22.2467375042,0.0,12.7620426787,28.1191506574,196.258046534,39.1941986523,3.33212,153.731727882
 02/24  06:00:00,162.390410139,31.24850394,29.9577703461,0.0,25.5240853573,30.610668775,307.237467528,39.7512892615,8.3303,259.155878266
 02/24  07:00:00,283.003700536,31.24850394,58.2954901407,0.0,51.0481707146,78.1489452969,512.130622782,38.6134895056,16.6606,456.856533277
 02/24  08:00:00,348.87639536,36.7333012368,70.2385439774,0.323275636147,64.3609230253,109.708623606,899.297564213,268.278079458,24.9909,606.028584755
 02/24  09:00:00,281.680204038,36.7290468502,46.0721149051,0.18732435792,51.0481707146,80.7689615957,823.874067921,331.627482832,33.3212,458.925385089
 02/24  10:00:00,252.33160107,36.7661328198,45.536540179,0.369963611504,51.0481707146,71.0224615957,729.543053478,312.050549739,66.8089,350.683603739
 02/24  11:00:00,190.497592763,36.8794755897,32.3958123792,0.324609752172,32.1804615127,65.7244621605,669.526816455,307.612256529,83.4695,278.445059926
 02/24  12:00:00,184.396227294,36.9061405183,25.7905372429,0.130863148815,32.1804615127,65.7244621605,597.714348473,312.150352217,83.4695,202.094496256
 02/24  13:00:00,182.583416154,36.9247092306,24.7151372754,0.147532922232,32.1804615127,65.7244621605,598.25600284,313.408804562,83.4695,201.377698278
 02/24  14:00:00,176.692099593,36.9376674411,28.3173216809,0.366090650559,32.1804615127,55.9779621605,591.278147957,313.616623298,75.1392,202.522324658
 02/24  15:00:00,171.852810094,36.9360597102,23.3605779017,0.472909422054,32.1804615127,55.9779621605,591.825525183,325.507563779,66.8089,199.509061404
 02/24  16:00:00,169.742768255,36.9012798715,21.6359424646,0.13194100581,32.1804615127,55.9779621605,607.912529425,335.46205494,75.1392,197.311274486
 02/24  17:00:00,200.602314322,36.7595230009,23.2575891959,0.281652140748,32.1804615127,60.9114621605,561.762037309,315.770334163,91.7998,154.191903147
 02/24  18:00:00,253.602012941,36.7443929019,35.6161698796,0.229890360371,32.1804615127,77.5397301883,610.520704203,326.125183589,49.9818,234.413720615
 02/24  19:00:00,335.801341409,36.7520659277,52.4404214955,0.360340959157,77.122965704,86.2600435998,824.263950787,357.068315423,49.9818,417.213835364
 02/24  20:00:00,340.427698278,36.7367198761,50.0612615314,0.206908688901,102.647051061,80.1663183927,722.675860264,376.564159389,33.3212,312.790500875
 02/24  21:00:00,372.092944866,36.7443929019,56.2944863818,0.288709061376,115.40909374,92.7192997104,720.01023368,376.638006427,33.3212,310.051027253
 02/24  22:00:00,362.669180212,36.7367198761,70.5188720835,0.150568933988,102.647051061,94.1340635361,842.920234479,365.215369211,24.9909,452.713965268
 02/24  23:00:00,278.720975409,36.7290468502,52.952582941,0.0,77.122965704,65.871452062,732.875040882,370.610819821,16.6606,345.60362106
 02/24  24:00:00,189.064476275,36.7290468502,31.3186969547,0.0,38.286128036,48.4199368926,584.596058849,386.523606445,8.3303,189.742152404
 02/25  01:00:00,139.289258699,31.2945420948,23.560288364,0.703911638521,27.7269238854,30.610668775,231.09484439,74.0235118225,3.33212,153.739212568
 02/25  02:00:00,134.573914683,31.2945420948,18.8899478682,0.608266438263,27.7269238854,30.610668775,181.216008039,62.4766498414,3.33212,115.407238197
 02/25  03:00:00,113.971007491,31.2945420948,15.7196590211,0.655276145463,12.7620426787,28.1191506574,168.637873713,56.2816804811,3.33212,109.024073232
 02/25  04:00:00,112.080309042,31.2945420948,13.7801040268,0.714511868089,12.7620426787,28.1191506574,171.911644391,53.1003473166,3.33212,115.479177075
 02/25  05:00:00,119.736099168,31.2945420948,14.8160298849,0.757150572735,12.7620426787,28.1191506574,208.81399048,51.7559584453,3.33212,153.725912035
 02/25  06:00:00,133.409044562,31.2945420948,16.2072848351,0.795752416687,12.7620426787,28.1191506574,248.268587021,51.4875228308,8.3303,188.450764191
 02/25  07:00:00,217.795644832,31.2945420948,25.493732366,0.692741936926,42.6918050922,54.3732441037,336.326406015,51.0859317592,16.6606,268.579874256
 02/25  08:00:00,270.353509946,36.7366989476,38.5095796235,0.0,42.6918050922,86.1019271793,824.997978375,342.187966553,24.9909,457.819111822
 02/25  09:00:00,338.628589835,36.7213738244,65.7988330413,0.0,57.6566862989,112.030105488,1054.93852712,378.004261565,33.3212,643.613065559
 02/25  10:00:00,283.091727962,36.7200949868,57.2387680018,0.0,57.6566862989,83.6599452969,875.120616186,347.648799514,66.8089,460.662916672
 02/25  11:00:00,208.438485684,36.7460362948,36.8595816028,0.0,42.6918050922,68.9656133826,780.629785463,346.578795017,83.4695,350.581490446
 02/25  12:00:00,192.543041548,36.7994266695,29.2750789795,0.0,34.9340096728,67.7198543238,709.318121509,346.408271914,83.4695,279.440349595
 02/25  13:00:00,185.209502783,36.8097582675,22.7979295332,0.0,34.9340096728,67.7198543238,633.102222757,343.826341127,83.4695,205.80638163
 02/25  14:00:00,174.265244615,36.8423923918,21.5554402742,0.0,34.9340096728,57.9733543238,617.859977346,344.349786547,75.1392,198.370990799
 02/25  15:00:00,174.434050882,36.8849658885,21.6905740604,0.0,34.9340096728,57.9733543238,614.699619259,342.844339193,66.8089,205.046380066
 02/25  16:00:00,173.726669832,36.9036666878,20.9870306394,0.0,34.9340096728,57.9733543238,620.432391777,341.046945631,75.1392,204.246246146
 02/25  17:00:00,200.643419417,36.7434367862,18.8084607801,0.0,34.9340096728,62.9068543238,584.336481309,337.306665014,91.7998,155.230016295
 02/25  18:00:00,240.684118054,36.7175373115,25.5562339374,0.0,34.9340096728,72.2186844194,595.683485266,349.317127237,49.9818,196.384558029
 02/25  19:00:00,329.388769283,36.7137007986,36.7505624497,0.0,87.0357390804,86.2600435998,641.282240919,355.603069265,49.9818,235.697371654
 02/25  20:00:00,335.876233509,36.7367198761,48.4630212713,0.0,102.000620287,77.6748002752,717.781428455,377.162004074,33.3212,307.29822438
 02/25  21:00:00,353.837695329,36.7213738244,55.1037559639,0.0,102.000620287,88.9820225341,741.587237475,401.589713659,33.3212,306.676323815
 02/25  22:00:00,343.26236718,36.7290468502,54.1497801854,0.0,102.000620287,91.6425454185,768.655136011,431.955461888,24.9909,311.708774122
 02/25  23:00:00,289.46873529,36.7137007986,53.5197817983,0.0,87.0357390804,65.871452062,920.782569819,450.41345564,16.6606,453.70851418
 02/25  24:00:00,194.53188995,36.7213738244,32.1279341409,0.0,42.6918050922,48.4199368926,728.465817974,460.400526302,8.3303,259.734991672
 02/26  01:00:00,143.944837682,31.2945420948,17.8949979277,1.81356989807,34.4311606118,33.1021868926,243.238527705,85.4292302235,3.33212,154.477177482
 02/26  02:00:00,136.954327591,31.2945420948,10.8107194973,1.86242149214,34.4311606118,33.1021868926,195.676314056,73.7756859731,3.33212,118.568508082
 02/26  03:00:00,114.979787412,31.2945420948,6.12671256599,2.04705973777,19.466279405,30.610668775,190.326245771,68.5166169931,3.33212,118.477508778
 02/26  04:00:00,111.9737097,31.2945420948,2.93608301034,2.24281248802,19.466279405,30.610668775,185.642562693,66.7340575657,3.33212,115.576385127
 02/26  05:00:00,118.885925918,31.2945420948,3.10971444566,2.41002886657,19.466279405,30.610668775,218.357860265,66.6942708453,3.33212,148.33146942
 02/26  06:00:00,130.630876156,31.2945420948,2.39741181634,2.62381667054,19.466279405,30.610668775,270.92000857,68.2655310297,8.3303,194.324177541
 02/26  07:00:00,204.330535072,31.2945420948,10.0745528711,2.64593094527,42.6918050922,54.3732441037,354.960305366,69.0293960425,16.6606,269.270309323
 02/26  08:00:00,272.674585675,36.7597389535,29.98074188,1.19210512807,49.3960418185,88.5934452969,970.303641623,491.142369467,24.9909,454.170372157
 02/26  09:00:00,336.244395831,36.7597389535,61.6608757767,1.28759646196,57.6566862989,112.030105488,1206.39193803,529.701760548,33.3212,643.368977483
