Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/26  10:00:00,271.72095632,36.7597389535,54.1699929786,0.567641920665,50.9524495726,81.1684271793,989.287983285,457.038815281,66.8089,465.440268004
 02/26  11:00:00,208.973548731,36.7443929019,37.1941165542,0.0354240342961,42.6918050922,68.9656133826,840.944738489,406.241616143,83.4695,351.233622346
 02/26  12:00:00,196.666794742,36.7413745397,28.7519910002,0.0,38.286128036,68.9656133826,747.609568522,384.778305308,83.4695,279.361763214
 02/26  13:00:00,187.907227992,36.7737328453,20.8866089768,0.0,38.286128036,68.9656133826,646.16067888,364.703884299,83.4695,197.987294581
 02/26  14:00:00,167.440193812,36.7944248676,19.3521056423,0.0,31.5818913096,56.727595265,646.19954475,366.02570188,75.1392,205.03464287
 02/26  15:00:00,168.523467769,36.8049305013,20.4372133332,0.0,31.5818913096,56.727595265,631.189330545,367.115504648,66.8089,197.264925898
 02/26  16:00:00,170.865392976,36.8210014029,22.7905556307,0.0,31.5818913096,56.727595265,635.417786716,363.020038848,75.1392,197.258547868
 02/26  17:00:00,198.285607446,36.7242953207,21.0558405986,0.0,31.5818913096,61.661095265,604.423291329,357.393001444,91.7998,155.230489885
 02/26  18:00:00,236.952900286,36.7290468502,26.3687655973,0.0,31.5818913096,70.9729253606,626.892504266,381.695797266,49.9818,195.214907001
 02/26  19:00:00,319.455595518,36.7290468502,35.9703758744,0.0,80.3315023541,83.7685254822,681.608821929,396.408972202,49.9818,235.218049726
 02/26  20:00:00,334.8104836,36.7367198761,47.3765602605,0.0,102.000620287,77.6748002752,739.345177828,399.414657973,33.3212,306.609319856
 02/26  21:00:00,362.885507112,36.7213738244,54.9252067981,0.0,108.704857014,91.4735406516,747.009039899,408.318528767,33.3212,305.369311132
 02/26  22:00:00,335.404627982,36.7137007986,55.610871532,0.0,95.2963835608,89.1510273009,744.424217063,412.830251756,24.9909,306.603065307
 02/26  23:00:00,282.100034133,36.7367198761,55.4547986797,0.0,80.3315023541,63.3799339444,884.367239132,414.518502691,16.6606,453.18813644
 02/26  24:00:00,195.906011637,36.7213738244,33.6191742349,0.0,42.6918050922,48.4199368926,691.078618118,419.77645278,8.3303,262.971865338
 02/27  01:00:00,135.035812877,31.2945420948,20.7593589151,1.4708726543,25.5240853573,30.610668775,236.39497961,79.3534441725,3.33212,153.709415437
 02/27  02:00:00,121.398625875,31.2945420948,14.5741879764,1.33983179802,19.418418834,29.3649097162,185.105894641,66.3808052217,3.33212,115.39296942
 02/27  03:00:00,109.448215835,31.2945420948,10.4875069905,1.38632747248,12.7620426787,28.1191506574,172.593828876,60.2540044316,3.33212,109.007704444
 02/27  04:00:00,107.240506484,31.2945420948,8.27741524463,1.40058129731,12.7620426787,28.1191506574,176.24294745,57.4497387207,3.33212,115.461088729
 02/27  05:00:00,115.898831849,31.2945420948,10.4411582938,1.31650666905,12.7620426787,28.1191506574,212.598514073,55.5684678127,3.33212,153.69792626
 02/27  06:00:00,150.386370305,31.2945420948,17.3495612731,1.27546007591,25.5240853573,30.610668775,329.92958545,55.0116754385,8.3303,266.587610012
 02/27  07:00:00,269.914395087,31.2945420948,44.7561913915,1.14836641239,51.0481707146,78.1489452969,521.643192081,53.9143509113,16.6606,451.068241169
 02/27  08:00:00,347.31386349,36.7336506657,69.8310262292,0.0,64.3609230253,109.708623606,994.489110503,369.574373964,24.9909,599.923836539
 02/27  09:00:00,284.037820289,36.7367198761,49.212581756,0.0,51.0481707146,80.7689615957,915.709820439,415.123410137,33.3212,467.265210302
 02/27  10:00:00,247.943783583,36.7252103373,41.4758498098,0.0,51.0481707146,71.0224615957,784.173729909,368.195341322,66.8089,349.169488587
 02/27  11:00:00,186.519955812,36.7471589941,28.8224922691,0.0,32.1804615127,65.7244621605,702.068205079,346.897592369,83.4695,271.70111271
 02/27  12:00:00,180.747149524,36.8716827654,22.2898029963,0.0,32.1804615127,65.7244621605,622.403154164,333.539002693,83.4695,205.39465147
 02/27  13:00:00,179.508478398,36.9592300297,21.757394883,0.0,32.1804615127,65.7244621605,602.810538932,318.846113984,83.4695,200.494924948
 02/27  14:00:00,169.305156255,36.9739932206,21.2624522107,0.0,32.1804615127,55.9779621605,597.353922143,320.11458249,75.1392,202.100139653
 02/27  15:00:00,168.128130143,36.9859250217,20.0768802623,0.0,32.1804615127,55.9779621605,586.811547646,322.762096785,66.8089,197.240550861
 02/27  16:00:00,167.525835803,36.9896535313,19.4848068969,0.0,32.1804615127,55.9779621605,595.648494856,323.280137883,75.1392,197.229156972
 02/27  17:00:00,197.872670449,36.7646350963,20.8044890839,0.0,32.1804615127,60.9114621605,561.053234213,311.594424802,91.7998,157.659009411
 02/27  18:00:00,250.148652586,36.7229084296,32.4151047462,0.00227494244258,32.1804615127,77.5397301883,608.06071681,327.637532946,49.9818,230.441383865
 02/27  19:00:00,333.061129901,36.7290468502,50.0971141551,0.0111630129452,77.122965704,86.2600435998,813.748758076,347.010110023,49.9818,416.756848053
 02/27  20:00:00,340.174652365,36.740556389,49.5126013589,0.128127645925,102.647051061,80.1663183927,699.645663401,350.447932124,33.3212,315.876531278
 02/27  21:00:00,371.210847614,36.7290468502,55.3012411785,0.0433299706929,115.40909374,92.7192997104,693.084028791,353.236129271,33.3212,306.52669952
 02/27  22:00:00,359.265128302,36.7367198761,66.9014747311,0.0017189402099,102.647051061,94.1340635361,860.584490119,383.469320026,24.9909,452.124270093
 02/27  23:00:00,274.371635555,36.7213738244,48.5369847509,0.0,77.122965704,65.871452062,774.078140757,410.853842812,16.6606,346.563697944
 02/27  24:00:00,182.874448829,36.7290468502,24.9879928354,0.0,38.286128036,48.4199368926,640.320446959,443.335541389,8.3303,188.65460557
 02/28  01:00:00,128.869104973,31.2945420948,14.9039969464,1.1642708262,25.5240853573,30.610668775,242.421192891,85.3984213572,3.33212,153.690651534
 02/28  02:00:00,117.040990124,31.2945420948,10.4117362011,1.14442624751,19.418418834,29.3649097162,188.084915703,72.8478498133,3.33212,111.90494589
 02/28  03:00:00,108.697716732,31.2945420948,9.96676255781,1.15040009175,12.7620426787,28.1191506574,180.19215507,64.3443601155,3.33212,112.515674955
 02/28  04:00:00,108.344432902,31.2945420948,9.58235017074,1.18972890231,12.7620426787,28.1191506574,177.506933933,58.7343003928,3.33212,115.44051354
 02/28  05:00:00,117.964003698,31.2945420948,12.002498633,1.17713922728,12.7620426787,28.1191506574,212.095957754,55.0893542138,3.33212,153.67448354
 02/28  06:00:00,155.181056908,31.2945420948,21.7400568646,1.01258512365,25.5240853573,30.610668775,323.277770448,51.9975560106,8.3303,262.949914437
 02/28  07:00:00,276.558151232,31.2945420948,51.0904618866,0.722148670156,51.0481707146,78.1489452969,520.041466493,47.8455941009,16.6606,455.535272392
 02/28  08:00:00,346.15510725,36.7196452197,67.8747899655,0.0,64.3609230253,109.708623606,910.83936888,287.045685211,24.9909,598.802783669
 02/28  09:00:00,284.704381398,36.7290468502,49.3538346241,0.0,51.0481707146,80.7689615957,802.192976785,304.681670814,33.3212,464.190105971
 02/28  10:00:00,250.765617506,36.9462917021,44.2117526466,0.0,51.0481707146,71.0224615957,684.879106398,270.626143801,66.8089,347.444062597
 02/28  11:00:00,188.875589129,37.0514002797,30.9633694755,0.0,32.1804615127,65.7244621605,640.115405495,281.030335568,83.4695,275.615569927
 02/28  12:00:00,185.437139435,37.1201666121,26.7922110133,0.0,32.1804615127,65.7244621605,570.079073882,281.250640661,83.4695,205.358933221
 02/28  13:00:00,186.875627523,37.2802284309,28.8457235508,0.0144282965795,32.1804615127,65.7244621605,548.934543911,267.561509153,83.4695,197.903534758
 02/28  14:00:00,179.87715367,37.4237307408,31.1704027439,0.27894755669,32.1804615127,55.9779621605,534.94136743,255.186519037,75.1392,204.615648393
 02/28  15:00:00,176.709216766,37.4164308779,28.1321457106,0.15481688616,32.1804615127,55.9779621605,522.015379363,257.987294805,66.8089,197.219184558
 02/28  16:00:00,175.560460885,37.4530246381,26.9404175755,0.181830589019,32.1804615127,55.9779621605,532.235992189,259.8851283,75.1392,197.211663889
 02/28  17:00:00,204.398051981,37.0750582118,26.6880063375,0.402331223544,32.1804615127,60.9114621605,493.935502164,248.006591091,91.7998,154.129111072
 02/28  18:00:00,255.979859989,36.7290468502,38.0850005378,0.229514646124,32.1804615127,77.5397301883,543.792995521,259.547265457,49.9818,234.263930064
 02/28  19:00:00,339.361404246,36.7290468502,56.2131603208,0.29113084057,77.122965704,86.2600435998,738.666634733,272.11394972,49.9818,416.570885013
 02/28  20:00:00,345.360987434,36.7213738244,55.2009138258,0.169099952678,102.647051061,80.1663183927,605.443788175,263.710994939,33.3212,308.411593236
 02/28  21:00:00,376.89458285,36.7137007986,61.5606893657,0.0,115.40909374,92.7192997104,606.284616158,263.455829611,33.3212,309.507586547
 02/28  22:00:00,367.444294409,36.7213738244,75.4302247169,0.154052932041,102.647051061,94.1340635361,744.520561867,262.254155524,24.9909,457.275506343
 02/28  23:00:00,283.891277596,36.7443929019,57.7203292128,0.503739786722,77.122965704,65.871452062,631.81300682,276.785598185,16.6606,338.366808635
 02/28  24:00:00,193.556250456,36.7367198761,35.7867946619,0.124949106175,38.286128036,48.4199368926,502.972213265,301.660743728,8.3303,192.981169538
 03/01  01:00:00,140.014190247,31.24850394,27.2069160334,0.0,25.5240853573,30.610668775,214.812926397,62.2857076339,3.33212,149.195098763
 03/01  02:00:00,126.490734574,31.24850394,21.0048282567,0.0,19.418418834,29.3649097162,172.926533641,54.1614884732,3.33212,115.432925167
 03/01  03:00:00,115.090825857,31.2791960432,17.4783758234,0.00328376574373,12.7620426787,28.1191506574,169.301202624,50.5564777538,3.33212,115.412604871
 03/01  04:00:00,112.935207879,31.2945420948,15.2470797404,0.0749562056727,12.7620426787,28.1191506574,168.079667509,49.3538154455,3.33212,115.393732064
 03/01  05:00:00,120.516470783,31.2945420948,16.1692508668,0.157621597929,12.7620426787,28.1191506574,205.679451111,49.295627153,3.33212,153.051703958
 03/01  06:00:00,156.119399269,31.2945420948,24.1245308155,0.186343643417,25.5240853573,30.610668775,317.469457449,49.547165973,8.3303,259.591991476
 03/01  07:00:00,274.429531708,31.2945420948,53.1107917981,0.0891464518152,51.0481707146,78.1489452969,516.428127764,47.3182599535,16.6606,452.44926781
 03/01  08:00:00,354.903475828,36.7327395647,77.5180571402,0.0,64.3609230253,109.708623606,926.818228487,297.126176562,24.9909,604.701151925
 03/01  09:00:00,296.050805824,36.7290468502,61.3397582127,0.0479630947397,51.0481707146,80.7689615957,817.666699562,323.984584162,33.3212,460.3609154
 03/01  10:00:00,269.660613754,36.8482951643,62.6572269531,0.487739225243,51.0481707146,71.0224615957,695.742982178,278.780029935,66.8089,350.154052243
 03/01  11:00:00,212.514793192,37.0842392521,54.5436521993,0.0,32.1804615127,65.7244621605,612.239516137,255.925318093,83.4695,272.844698045
 03/01  12:00:00,221.932118303,37.4633665634,62.9515420954,0.0,32.1804615127,65.7244621605,507.07288965,220.508164203,83.4695,203.095225447
 03/01  13:00:00,231.500528324,37.627428825,73.7713551771,0.0,32.1804615127,65.7244621605,452.948263541,164.525173859,83.4695,204.953589683
 03/01  14:00:00,224.401864432,37.6721163801,76.9537307549,0.0,32.1804615127,55.9779621605,397.683016752,125.005064235,75.1392,197.538752516
 03/01  15:00:00,218.373443399,37.7120362119,71.2917801491,0.0,32.1804615127,55.9779621605,355.478108662,91.4959811843,66.8089,197.173227478
 03/01  16:00:00,217.064986991,37.7489942304,70.1102750647,0.0,32.1804615127,55.9779621605,352.083961349,76.8193765705,75.1392,200.125384778
 03/01  17:00:00,240.083583192,37.3784203063,64.2148690321,0.0,32.1804615127,60.9114621605,341.800970423,91.9637785079,91.7998,158.037391915
 03/01  18:00:00,283.317277549,36.7137007986,67.262961291,0.0,32.1804615127,77.5397301883,421.871609062,144.995092237,49.9818,226.894716824
 03/01  19:00:00,361.018668655,36.7226196476,79.3027613704,0.0,77.122965704,86.2600435998,692.335432548,225.130135394,49.9818,417.223497154
 03/01  20:00:00,366.009699485,36.7137007986,75.8254894682,0.0,102.647051061,80.1663183927,604.919154021,256.61800787,33.3212,314.979946152
 03/01  21:00:00,397.367048454,36.7137007986,81.5702502786,0.0,115.40909374,92.7192997104,544.72479545,205.046178469,33.3212,306.357416981
 03/01  22:00:00,387.43863259,36.7137007986,95.2202076836,0.0,102.647051061,94.1340635361,677.091139967,200.439035171,24.9909,451.661204797
 03/01  23:00:00,301.208304019,36.7137007986,75.5454997655,0.0,77.122965704,65.871452062,572.696898821,211.200210251,16.6606,344.83608857
 03/01  24:00:00,210.468543074,36.7137007986,52.857238573,0.0,38.286128036,48.4199368926,421.899352549,223.744855558,8.3303,189.824196991
 03/02  01:00:00,156.377304555,31.24850394,43.4887925586,0.0,25.5240853573,30.610668775,199.823332929,42.8432834457,3.33212,153.647929483
 03/02  02:00:00,142.480454167,31.24850394,36.9263149363,0.0,19.418418834,29.3649097162,146.488159871,34.1625923843,3.33212,108.993447487
 03/02  03:00:00,131.29337038,31.24850394,33.6499964187,0.0,12.7620426787,28.1191506574,148.257163121,29.4991713355,3.33212,115.425871786
 03/02  04:00:00,147.623115966,31.24850394,49.9215310881,0.0,12.7620426787,28.1191506574,145.959698804,27.2229822312,3.33212,115.404596572
 03/02  05:00:00,163.330070396,31.24850394,58.9826044892,0.0,12.7620426787,28.1191506574,183.006828706,26.0421585213,3.33212,153.632550185
 03/02  06:00:00,191.085095672,31.24850394,59.0871370615,0.0,25.5240853573,30.610668775,292.591618293,25.4414420725,8.3303,258.819876221
 03/02  07:00:00,307.120495857,34.2088189051,82.6918051394,0.0,51.0481707146,78.1489452969,495.749532252,24.2837508844,16.6606,454.805181367
 03/02  08:00:00,376.617268858,36.7137007986,99.115019707,0.0,64.3609230253,109.708623606,804.228486514,174.919383996,24.9909,604.318202518
 03/02  09:00:00,316.387324601,36.7137007986,81.5610762091,0.0,51.0481707146,80.7689615957,675.885173465,185.2503953,33.3212,457.313578164
 03/02  10:00:00,290.885291768,37.3881241691,84.0839078337,0.0,51.0481707146,71.0224615957,571.17215814,154.329797172,66.8089,350.033460968
 03/02  11:00:00,239.185178554,37.5283377165,81.2143380593,0.0,32.1804615127,65.7244621605,515.122569874,155.522979654,83.4695,276.13009022
 03/02  12:00:00,244.035611825,37.5996332069,85.5692558564,0.0,32.1804615127,65.7244621605,430.283507645,146.837582386,83.4695,199.976425259
 03/02  13:00:00,250.151173692,37.6528833981,92.6687035495,0.0,32.1804615127,65.7244621605,406.53458566,118.143618981,83.4695,204.921466679
 03/02  14:00:00,235.114003972,37.6961791068,87.4530134603,0.0,32.1804615127,55.9779621605,394.291273479,121.649004187,75.1392,197.503069292
 03/02  15:00:00,214.194443941,37.7302401537,66.6895769406,0.0,32.1804615127,55.9779621605,389.44019417,125.485724783,66.8089,197.145569387
 03/02  16:00:00,181.961144061,37.7665440815,34.704847398,0.0,32.1804615127,55.9779621605,409.728982449,134.011149481,75.1392,200.578632967
 03/02  17:00:00,217.639434841,37.3940013092,41.2313144639,0.0,32.1804615127,60.9114621605,426.864884641,177.518823002,91.7998,157.546261639
 03/02  18:00:00,309.41679088,36.7140160736,92.4641340655,0.0,32.1804615127,77.5397301883,469.735929048,192.920832507,49.9818,226.833296541
 03/02  19:00:00,376.43471561,36.7542625547,93.8810378851,0.0,77.122965704,86.2600435998,668.758257106,202.37609853,49.9818,416.400358577
 03/02  20:00:00,374.958034605,36.7137007986,84.5153272095,0.0,102.647051061,80.1663183927,547.644070385,198.910745087,33.3212,315.412125297
 03/02  21:00:00,404.91605875,36.7137007986,89.2111414426,0.0,115.40909374,92.7192997104,511.16650286,171.577444815,33.3212,306.267858045
 03/02  22:00:00,388.992255348,36.7137007986,96.842430452,0.0,102.647051061,94.1340635361,653.15381121,176.746556671,24.9909,451.416354539
 03/02  23:00:00,307.424330202,36.7166330543,81.8204340608,0.0,77.122965704,65.871452062,543.523517792,184.160148389,16.6606,342.702769403
 03/02  24:00:00,215.051404806,36.7137007986,57.7050580934,0.0,38.286128036,48.4199368926,384.2903241,184.519774871,8.3303,191.44024923
 03/03  01:00:00,161.487632316,31.24850394,48.4372815852,0.0,25.5240853573,30.610668775,193.149875697,38.9512937708,3.33212,150.866461926
 03/03  02:00:00,148.426567552,31.24850394,42.7515042071,0.0,19.418418834,29.3649097162,145.93053141,30.9501885484,3.33212,111.648222862
 03/03  03:00:00,137.761308928,31.24850394,40.0176570573,0.0,12.7620426787,28.1191506574,145.058289074,26.3198660455,3.33212,115.406303029
 03/03  04:00:00,136.350853486,31.24850394,38.6203191134,0.0,12.7620426787,28.1191506574,141.700110025,22.9837158912,3.33212,115.384274133
 03/03  05:00:00,144.807641149,31.24850394,39.8527968536,0.0,12.7620426787,28.1191506574,178.77868135,21.8331984572,3.33212,153.613362893
 03/03  06:00:00,180.428711435,31.24850394,47.7697341005,0.0,25.5240853573,30.610668775,290.05597478,22.9581140265,8.3303,258.767560753
 03/03  07:00:00,302.346674338,34.8919685124,76.4835627189,0.0,51.0481707146,78.1489452969,490.761843588,21.8409167459,16.6606,452.260326842
 03/03  08:00:00,375.693401912,36.7147779975,97.1579993669,0.0,64.3609230253,109.708623606,783.526899669,154.526393785,24.9909,604.009605884
 03/03  09:00:00,319.389989142,36.714889561,83.6368958404,0.0,51.0481707146,80.7689615957,670.790466163,178.388086608,33.3212,459.081179555
 03/03  10:00:00,285.370854355,37.4597874482,78.3571393604,0.0,51.0481707146,71.0224615957,576.075497442,159.364971048,66.8089,349.901626395
 03/03  11:00:00,231.967984182,37.5533906439,74.0431632614,0.0,32.1804615127,65.7244621605,502.740430783,147.960433418,83.4695,271.310497365
 03/03  12:00:00,197.196508198,37.6197345442,39.0643327326,0.0,32.1804615127,65.7244621605,438.921003566,151.149102216,83.4695,204.302401349
 03/03  13:00:00,215.973734002,37.6707989859,58.5529469986,0.0,32.1804615127,65.7244621605,445.915118171,157.569887784,83.4695,204.875730387
 03/03  14:00:00,222.440004196,37.7157672883,74.4872830899,0.0,32.1804615127,55.9779621605,454.271257806,181.661274045,75.1392,197.47078376
 03/03  15:00:00,231.742151614,37.7554232037,83.598539905,0.0,32.1804615127,55.9779621605,446.71140754,182.782416601,66.8089,197.120090938
 03/03  16:00:00,230.005269647,37.7900920667,81.989457271,0.0,32.1804615127,55.9779621605,437.919835802,165.675767598,75.1392,197.104868204
 03/03  17:00:00,250.679972861,37.411744157,73.3580683023,0.0,32.1804615127,60.9114621605,446.839561132,200.971860371,91.7998,154.067900761
 03/03  18:00:00,289.498649138,36.7137007986,71.7631502236,0.0,32.1804615127,77.5397301883,491.682441615,207.608222027,49.9818,234.092419588
 03/03  19:00:00,365.267581348,36.7137007986,82.366314873,0.0,77.122965704,86.2600435998,677.534407034,211.590049831,49.9818,415.962557204
 03/03  20:00:00,370.490328272,36.7137007986,80.4464027442,0.0,102.647051061,80.1663183927,555.359350591,214.022012414,33.3212,308.016138177
 03/03  21:00:00,401.617199015,36.7137007986,86.2200234226,0.0,115.40909374,92.7192997104,556.002401129,214.843790558,33.3212,307.837410571
 03/03  22:00:00,390.303317968,36.7137007986,98.3841852916,0.0,102.647051061,94.1340635361,708.337424699,225.986196573,24.9909,457.360328126
 03/03  23:00:00,302.289847195,36.7137007986,76.6132651343,0.0,77.122965704,65.871452062,602.20385653,246.67714459,16.6606,338.86611194
 03/03  24:00:00,209.603824045,36.7137007986,51.9712953314,0.0,38.286128036,48.4199368926,466.833455831,270.294867725,8.3303,188.208288106
 03/04  01:00:00,157.422691778,31.24850394,42.3794869143,0.0,27.7269238854,30.610668775,207.654865812,50.7167471905,3.33212,153.605998621
 03/04  02:00:00,151.043370253,31.24850394,35.9533339113,0.0,27.7269238854,30.610668775,159.183619486,40.481198816,3.33212,115.37030067
 03/04  03:00:00,128.548730327,31.24850394,30.939825399,0.0,12.7620426787,28.1191506574,154.073517563,35.3934795651,3.33212,115.347917998
 03/04  04:00:00,125.333815593,31.24850394,27.738400176,0.0,12.7620426787,28.1191506574,146.17017255,33.8818199696,3.33212,108.956232581
 03/04  05:00:00,131.762200988,31.24850394,27.5930949591,0.0,12.7620426787,28.1191506574,191.367471816,34.4339132091,3.33212,153.601438607
 03/04  06:00:00,144.002507541,31.24850394,27.5950586085,0.0,12.7620426787,28.1191506574,232.968901715,36.4586714857,8.3303,188.17993023
 03/04  07:00:00,224.889391666,31.7039370115,35.6625534326,0.0,42.6918050922,54.3732441037,322.904219624,38.4202884721,16.6606,267.823331152
 03/04  08:00:00,291.904390037,36.7137007986,59.9882711498,0.0,42.6918050922,86.1019271793,804.671805082,327.886359713,24.9909,451.794545369
 03/04  09:00:00,367.893407925,36.7137007986,94.9849817758,0.0,57.6566862989,112.030105488,1046.40733437,371.463508583,33.3212,641.622625787
 03/04  10:00:00,320.919130483,36.7142746713,95.0101742003,0.0,57.6566862989,83.6599452969,852.693333279,324.018474348,66.8089,461.865958932
 03/04  11:00:00,259.377647379,36.8212478857,87.6958286231,0.0,42.6918050922,68.9656133826,713.185949597,281.531215723,83.4695,348.185233875
 03/04  12:00:00,257.382341989,37.0934541355,93.7872887744,0.0,34.9340096728,67.7198543238,602.712427966,246.513726026,83.4695,272.72920194
 03/04  13:00:00,259.706928332,37.3912666538,96.667743956,0.0,34.9340096728,67.7198543238,504.634245135,215.5722834,83.4695,205.592461735
 03/04  14:00:00,252.947542568,37.6543219078,99.4292504823,0.0,34.9340096728,57.9733543238,475.589913614,195.2499271,75.1392,205.200786514
 03/04  15:00:00,252.30859133,37.7552909738,99.2276752376,0.0,34.9340096728,57.9733543238,427.131482141,162.55257995,66.8089,197.770002191
 03/04  16:00:00,244.548417423,37.7877211258,91.9122444928,0.0,34.9340096728,57.9733543238,424.237925042,144.251727508,75.1392,204.846997534
 03/04  17:00:00,260.239973817,37.406121546,78.3207225997,0.0,34.9340096728,62.9068543238,448.324680272,202.199416555,91.7998,154.325463717
 03/04  18:00:00,285.771606143,36.7137007986,73.4402892976,0.0,34.9340096728,72.2186844194,459.096946555,212.965797091,49.9818,196.149349464
 03/04  19:00:00,367.846434728,36.7137007986,75.2338055434,0.0,87.0357390804,86.2600435998,490.364541254,205.005622142,49.9818,235.377119112
 03/04  20:00:00,369.315212887,36.7137007986,81.9870903589,0.0,102.000620287,77.6748002752,575.520041519,235.535861585,33.3212,306.662979935
 03/04  21:00:00,385.572090363,36.7137007986,86.9397140968,0.0,102.000620287,88.9820225341,609.58953697,270.214229993,33.3212,306.054106977
 03/04  22:00:00,374.481586498,36.7137007986,85.5577853314,0.0,102.000620287,91.6425454185,618.375716274,286.708996167,24.9909,306.675820106
 03/04  23:00:00,317.186034022,36.7137007986,81.4255447069,0.0,87.0357390804,65.871452062,770.487458343,306.333290949,16.6606,447.493567394
 03/04  24:00:00,219.597731183,36.7137007986,57.4063971012,0.0,42.6918050922,48.4199368926,604.744130154,329.592885171,8.3303,266.820944983
 03/05  01:00:00,167.050940015,31.24850394,42.7952148521,0.0,34.4311606118,33.1021868926,215.981373904,58.7989273507,3.33212,153.850326553
 03/05  02:00:00,159.335929553,31.24850394,35.035904255,0.0,34.4311606118,33.1021868926,165.087791102,46.2287000741,3.33212,115.526971028
 03/05  03:00:00,136.796307346,31.24850394,29.9763976234,0.0,19.466279405,30.610668775,158.448527878,39.5926581994,3.33212,115.523749678
 03/05  04:00:00,133.737215719,31.24850394,26.9287015482,0.0,19.466279405,30.610668775,155.818819475,36.9658419802,3.33212,115.520857495
 03/05  05:00:00,140.729461137,31.24850394,27.3490530882,0.0,19.466279405,30.610668775,188.857522929,36.4188418223,3.33212,149.106561107
 03/05  06:00:00,153.761848033,31.24850394,28.1381494656,0.0,19.466279405,30.610668775,238.611163405,37.1401642854,8.3303,193.140699119
 03/05  07:00:00,226.333700879,31.24850394,37.5586473353,0.0,42.6918050922,54.3732441037,323.12944247,37.6710578835,16.6606,268.797784586
 03/05  08:00:00,304.377574643,36.7152324031,63.3255788978,0.0,49.3960418185,88.5934452969,760.25362858,285.8415211,24.9909,449.42120748
 03/05  09:00:00,366.263306227,36.7137007986,93.4792124192,0.0,57.6566862989,112.030105488,999.671250458,326.504830614,33.3212,639.845219844
 03/05  10:00:00,298.272460682,36.7516096297,81.6725062814,0.0,50.9524495726,81.1684271793,817.611259408,285.371474533,66.8089,465.430884875
 03/05  11:00:00,235.665674465,37.0124507813,63.914968675,0.0,42.6918050922,68.9656133826,684.370459303,253.148580223,83.4695,347.75237908
 03/05  12:00:00,225.644034003,37.2189066843,57.4284585536,0.0,38.286128036,68.9656133826,591.652633857,234.538071755,83.4695,273.645062101
 03/05  13:00:00,220.029874192,37.4583559434,52.4453232734,0.0,38.286128036,68.9656133826,511.052549124,222.755532884,83.4695,204.827516239
 03/05  14:00:00,200.241261267,37.6734318372,51.3875348122,0.0,31.5818913096,56.727595265,486.993556165,214.115429747,75.1392,197.738926418
 03/05  15:00:00,198.469058144,37.7150063353,49.6149975906,0.0,31.5818913096,56.727595265,478.419038384,214.569194759,66.8089,197.040943625
 03/05  16:00:00,194.720562669,37.7472840251,45.9198950501,0.0,31.5818913096,56.727595265,492.488702779,216.02784245,75.1392,201.321660329
 03/05  17:00:00,221.483376579,37.2568905463,43.8233513701,0.0,31.5818913096,61.661095265,470.129209019,221.797829055,91.7998,156.531579964
 03/05  18:00:00,257.36505244,36.7137007986,49.7235763524,0.0,31.5818913096,70.9729253606,464.708145006,225.454839831,49.9818,189.271505175
 03/05  19:00:00,341.909275363,36.7137007986,58.5760576676,0.0,80.3315023541,83.7685254822,525.72632406,240.873008644,49.9818,234.871515416
 03/05  20:00:00,357.196665045,36.7137007986,69.9181667365,0.0,102.000620287,77.6748002752,590.262485105,250.980285188,33.3212,305.960999917
 03/05  21:00:00,385.574913511,36.7137007986,77.7727311625,0.0,108.704857014,91.4735406516,595.753036261,257.695580113,33.3212,304.736256148
 03/05  22:00:00,358.108496661,36.7137007986,78.4762185537,0.0,95.2963835608,89.1510273009,590.897482486,259.961099655,24.9909,305.945482831
 03/05  23:00:00,303.003792549,36.7137007986,76.5358854525,0.0,80.3315023541,63.3799339444,734.158766692,270.288572757,16.6606,447.209593936
 03/05  24:00:00,216.118184272,36.7137007986,54.0089052225,0.0,42.6918050922,48.4199368926,549.676541844,281.77536274,8.3303,259.570879105
 03/06  01:00:00,153.359940195,31.24850394,40.5286398754,0.0,25.5240853573,30.610668775,208.335108525,52.7335308906,3.33212,152.269457634
 03/06  02:00:00,139.063207903,31.24850394,33.5559903261,0.0,19.418418834,29.3649097162,161.404064254,42.7160946005,3.33212,115.355849653
 03/06  03:00:00,128.22503928,31.24850394,30.6226744378,0.0,12.7620426787,28.1191506574,156.176741468,37.5145421283,3.33212,115.33007934
 03/06  04:00:00,126.257442311,31.24850394,28.6642303469,0.0,12.7620426787,28.1191506574,147.375768826,35.1242709821,3.33212,108.919377844
 03/06  05:00:00,133.547915495,31.24850394,29.377894884,0.0,12.7620426787,28.1191506574,191.247691934,34.3592858672,3.33212,153.556286066
 03/06  06:00:00,168.848394857,31.24850394,37.0592193817,0.0,25.5240853573,30.610668775,306.825291142,34.4345120312,8.3303,264.060479111
 03/06  07:00:00,288.02563457,32.6148031546,65.4671608756,0.0,51.0481707146,78.1489452969,501.667022856,33.1421983426,16.6606,451.864224514
 03/06  08:00:00,357.873519165,36.7137007986,80.6797977425,0.0,64.3609230253,109.708623606,853.843471071,233.912277361,24.9909,594.94029371
 03/06  09:00:00,293.440999957,36.7137007986,58.8738605898,0.0,51.0481707146,80.7689615957,769.70267234,272.233786798,33.3212,464.147685542
 03/06  10:00:00,264.769018825,36.8151500932,58.313184989,0.0,51.0481707146,71.0224615957,674.527418637,263.618129187,66.8089,344.10038945
 03/06  11:00:00,210.883414912,36.9395891131,53.0475121799,0.0,32.1804615127,65.7244621605,627.751852229,268.085661657,83.4695,276.196690571
 03/06  12:00:00,215.657753134,37.0063768638,57.0611930414,0.0,32.1804615127,65.7244621605,547.122217011,262.802108206,83.4695,200.850608804
 03/06  13:00:00,214.46384187,37.0896789911,56.5664649941,0.0,32.1804615127,65.7244621605,542.41005849,256.954688901,83.4695,201.985869589
 03/06  14:00:00,211.746790315,37.1714024525,63.4788656096,0.0,32.1804615127,55.9779621605,520.692590546,248.200367757,75.1392,197.353022789
 03/06  15:00:00,214.862786563,37.2090576149,66.5530256876,0.0,32.1804615127,55.9779621605,508.450994481,244.639866466,66.8089,197.002228015
 03/06  16:00:00,209.246820164,37.2424707382,60.9369149607,0.0,32.1804615127,55.9779621605,517.442521096,243.36118476,75.1392,198.942136336
 03/06  17:00:00,230.08302565,36.9479941209,52.8465138204,0.0,32.1804615127,60.9114621605,481.355909334,233.822105619,91.7998,155.734003715
 03/06  18:00:00,273.007087263,36.7137007986,58.1160020891,0.0,32.1804615127,77.5397301883,523.495869568,243.463578128,49.9818,230.050491441
 03/06  19:00:00,352.267949006,36.7137007986,69.345773992,0.0,77.122965704,86.2600435998,749.200202919,283.980894436,49.9818,415.237508483
 03/06  20:00:00,353.692076011,36.7137007986,63.1010414895,0.0,102.647051061,80.1663183927,685.843634341,345.45623144,33.3212,307.066202901
 03/06  21:00:00,381.866782015,36.7137007986,65.8819472411,0.0,115.40909374,92.7192997104,729.037985918,389.878412607,33.3212,305.838373312
 03/06  22:00:00,370.705300526,36.7137007986,78.2836688558,0.0,102.647051061,94.1340635361,880.441480684,399.959693348,24.9909,455.490887336
 03/06  23:00:00,285.68605697,36.7137007986,59.8126117184,0.0,77.122965704,65.871452062,765.835883702,407.547626177,16.6606,341.627657525
 03/06  24:00:00,195.399610442,36.7175373115,37.3751268139,0.194564243937,38.286128036,48.4199368926,614.954500354,418.503472129,8.3303,188.120728225
 03/07  01:00:00,140.997136141,31.24850394,28.2361915985,0.0,25.5240853573,30.610668775,229.73135347,72.8670615055,3.33212,153.532171965
 03/07  02:00:00,126.843320973,31.24850394,21.3987736904,0.0,19.418418834,29.3649097162,173.289864794,61.0537333507,3.33212,108.904011443
 03/07  03:00:00,115.13363552,31.24850394,17.6005807908,0.0,12.7620426787,28.1191506574,174.399168244,55.6982774753,3.33212,115.368770768
 03/07  04:00:00,112.539185281,31.24850394,15.0169704045,0.0,12.7620426787,28.1191506574,172.627450999,53.9553281803,3.33212,115.340002819
 03/07  05:00:00,120.251921584,31.286869069,15.3050678103,0.17622959432,12.7620426787,28.1191506574,211.127149313,54.2761786865,3.33212,153.518850626
 03/07  06:00:00,154.386085396,31.2945420948,21.3578910029,0.61159258209,25.5240853573,30.610668775,322.580059734,55.7811884583,8.3303,258.468571276
 03/07  07:00:00,270.714447113,31.2945420948,47.9557265616,0.810106270814,51.0481707146,78.1489452969,520.406874064,54.9389741841,16.6606,448.807299879
 03/07  08:00:00,349.666649443,36.7423467617,70.9074239204,0.0,64.3609230253,109.708623606,1070.09318627,443.441793885,24.9909,601.660492387
 03/07  09:00:00,287.895223487,36.7213738244,52.031860505,0.0,51.0481707146,80.7689615957,992.63139618,499.630483082,33.3212,459.679713097
 03/07  10:00:00,261.348963364,36.7290468502,54.6593710539,0.0,51.0481707146,71.0224615957,842.244041649,426.126329012,66.8089,349.308812636
 03/07  11:00:00,206.725119998,36.7316045255,48.9568238248,0.00629866767234,32.1804615127,65.7244621605,723.755707194,370.284164555,83.4695,270.002042639
 03/07  12:00:00,201.901039577,36.8038299411,43.2320062751,0.249255152909,32.1804615127,65.7244621605,618.675969742,330.110923655,83.4695,205.095546086
 03/07  13:00:00,205.3543757,36.9648614501,47.410144586,0.179887344987,32.1804615127,65.7244621605,573.700842373,292.567042419,83.4695,197.664299954
 03/07  14:00:00,204.361391448,37.1908392424,56.1061283815,0.0,32.1804615127,55.9779621605,533.561940138,261.122894279,75.1392,197.299845859
 03/07  15:00:00,206.011335362,37.5314839374,57.4365513193,0.0,32.1804615127,55.9779621605,498.838041213,232.055635524,66.8089,199.973505689
 03/07  16:00:00,196.920103837,37.735158734,48.7590397317,0.0,32.1804615127,55.9779621605,454.209367826,178.29201518,75.1392,200.778152646
 03/07  17:00:00,222.142774975,37.363044511,45.2667735005,0.0,32.1804615127,60.9114621605,425.844276946,179.844893518,91.7998,154.199583428
 03/07  18:00:00,269.25181408,36.7137007986,54.4848060591,0.0,32.1804615127,77.5397301883,500.228228059,223.697426686,49.9818,226.549001373
 03/07  19:00:00,353.937900731,36.7137007986,71.0933485696,0.0,77.122965704,86.2600435998,680.073228057,215.112469751,49.9818,414.978958306
 03/07  20:00:00,359.331427531,36.7137007986,69.3428842525,0.0,102.647051061,80.1663183927,554.267300198,213.171469696,33.3212,307.774630503
 03/07  21:00:00,390.317676809,36.7137007986,74.9721303339,0.0,115.40909374,92.7192997104,553.094963307,214.642130283,33.3212,305.131633024
 03/07  22:00:00,380.177884391,36.7137007986,88.3074163629,0.0,102.647051061,94.1340635361,701.621497453,221.432963196,24.9909,455.197634258
 03/07  23:00:00,295.408828798,36.7137007986,69.7732533265,0.0,77.122965704,65.871452062,588.395948004,230.56518207,16.6606,341.170165935
 03/07  24:00:00,205.131264055,36.7137007986,47.5358662233,0.0,38.286128036,48.4199368926,437.740497267,241.31986696,8.3303,188.090330307
 03/08  01:00:00,151.849967075,31.24850394,38.9964210089,0.0,25.5240853573,30.610668775,203.206538226,46.3581702613,3.33212,153.516247965
 03/08  02:00:00,139.097106546,31.24850394,33.5725082528,0.0,19.418418834,29.3649097162,149.504488059,37.263368889,3.33212,108.90899917
 03/08  03:00:00,128.775672637,31.24850394,31.1571908579,0.0,12.7620426787,28.1191506574,150.871441828,32.1935542362,3.33212,115.345767592
 03/08  04:00:00,126.145127938,31.24850394,28.537491518,0.0,12.7620426787,28.1191506574,148.773712106,30.1254022526,3.33212,115.316189853
 03/08  05:00:00,132.258878508,31.24850394,28.0778641351,0.0,12.7620426787,28.1191506574,182.806100226,30.617297955,3.33212,148.856682271
 03/08  06:00:00,167.340780769,31.24850394,35.5420680383,0.0,25.5240853573,30.610668775,304.072513453,32.0749115263,8.3303,263.667301927
 03/08  07:00:00,284.259287768,33.5256692977,63.5907948597,0.0,51.0481707146,78.1489452969,497.04867369,31.9142340476,16.6606,448.473839642
 03/08  08:00:00,365.103651184,36.7137007986,87.8927483373,0.0,64.3609230253,109.708623606,867.399201185,244.323109614,24.9909,598.085191571
 03/08  09:00:00,304.763967019,36.7137007986,70.1604079977,0.0,51.0481707146,80.7689615957,770.616626143,275.831227012,33.3212,461.464199131
 03/08  10:00:00,277.412327737,36.8377145873,70.8976478597,0.0,51.0481707146,71.0224615957,662.164901169,249.344734573,66.8089,346.011266596
 03/08  11:00:00,228.386067942,37.0105236951,70.4366191599,0.0,32.1804615127,65.7244621605,603.357639137,247.138977523,83.4695,272.749161614
 03/08  12:00:00,235.748227404,37.5103107496,77.2227219599,0.0,32.1804615127,65.7244621605,454.916842975,169.528823241,83.4695,201.918519734
 03/08  13:00:00,242.170366099,37.6483103019,85.2442753485,0.0,32.1804615127,65.7244621605,377.491842788,93.2725071269,83.4695,200.749835661
 03/08  14:00:00,236.22457639,37.6950731259,89.0981447239,0.0,32.1804615127,55.9779621605,366.056038376,93.6463596504,75.1392,197.270478726
 03/08  15:00:00,235.321325524,37.7351186498,88.2067134761,0.0,32.1804615127,55.9779621605,361.799883453,98.0788954917,66.8089,196.912087961
 03/08  16:00:00,228.366290078,37.7693751705,81.2568975186,0.0,32.1804615127,55.9779621605,377.576191087,105.532382978,75.1392,196.904608109
 03/08  17:00:00,247.407695706,37.3948953765,71.2581072584,0.0,32.1804615127,60.9114621605,391.906048282,146.154919152,91.7998,153.95132913
 03/08  18:00:00,287.067881393,36.7137007986,73.1428264105,0.0,32.1804615127,77.5397301883,514.229857512,230.436061331,49.9818,233.811996181
 03/08  19:00:00,365.740864574,36.7175878503,82.8832781475,0.0,77.122965704,86.2600435998,714.480615472,249.793060566,49.9818,414.705754906
 03/08  20:00:00,368.830048515,36.7137007986,78.3627316071,0.0,102.647051061,80.1663183927,555.880292046,215.751456479,33.3212,306.807635567
 03/08  21:00:00,398.363688169,36.7137007986,82.5686556574,0.0,115.40909374,92.7192997104,566.309986073,227.393931718,33.3212,305.594854355
 03/08  22:00:00,386.504479991,36.7137007986,94.2797843338,0.0,102.647051061,94.1340635361,717.814973357,243.264339867,24.9909,449.55973349
 03/08  23:00:00,298.583508028,36.7137007986,72.9054922483,0.0,77.122965704,65.871452062,625.521082697,265.236896985,16.6606,343.623585712
 03/08  24:00:00,206.555688353,36.7137007986,48.911755544,0.0,38.286128036,48.4199368926,490.197112666,292.135820201,8.3303,189.730992465
 03/09  01:00:00,151.644313741,31.24850394,38.8246555655,0.0,25.5240853573,30.610668775,204.480481289,54.3457712015,3.33212,146.802590088
 03/09  02:00:00,137.053045857,31.24850394,31.5559594409,0.0,19.418418834,29.3649097162,162.264454833,43.6029083206,3.33212,115.329426512
 03/09  03:00:00,124.831779535,31.24850394,27.2418617876,0.0,12.7620426787,28.1191506574,157.046446676,38.4167181801,3.33212,115.297608496
 03/09  04:00:00,121.860333886,31.24850394,24.2827010949,0.0,12.7620426787,28.1191506574,149.472084683,36.9568420282,3.33212,109.183122655
 03/09  05:00:00,128.594606194,31.24850394,24.442740247,0.0,12.7620426787,28.1191506574,193.891896851,37.4028628363,3.33212,153.156914015
 03/09  06:00:00,163.360435314,31.24850394,31.591481701,0.0,25.5240853573,30.610668775,307.874194697,38.7844179685,8.3303,260.759476728
 03/09  07:00:00,279.452139119,32.6148031546,59.7023214208,0.0,51.0481707146,78.1489452969,507.083840813,38.4482355038,16.6606,451.975005309
 03/09  08:00:00,361.217423794,36.7137007986,83.8224176329,0.0,64.3609230253,109.708623606,939.703961346,318.401346439,24.9909,596.311714908
 03/09  09:00:00,301.571447451,36.7137007986,66.8176193886,0.0,51.0481707146,80.7689615957,856.029613699,365.825716347,33.3212,456.882697352
 03/09  10:00:00,277.876769591,36.7288495308,71.4015366765,0.0,51.0481707146,71.0224615957,731.60004353,317.767313272,66.8089,347.023830258
 03/09  11:00:00,230.017886585,36.8921187075,72.1644472957,0.0,32.1804615127,65.7244621605,633.422113008,274.948577609,83.4695,275.0040354
 03/09  12:00:00,238.099082032,37.1966333098,79.2698561972,0.0,32.1804615127,65.7244621605,525.001631298,241.338719634,83.4695,200.193411664
 03/09  13:00:00,247.633487784,37.6541133241,90.4383630265,0.0,32.1804615127,65.7244621605,378.898145212,94.9565599441,83.4695,200.472085268
 03/09  14:00:00,242.907924353,37.7069614133,95.9995326884,0.0,32.1804615127,55.9779621605,315.464550356,38.9673781978,75.1392,201.357972158
 03/09  15:00:00,242.360186216,37.7493726625,95.4180684977,0.0,32.1804615127,55.9779621605,311.930010294,48.230797695,66.8089,196.890312599
 03/09  16:00:00,236.46515413,37.784082126,89.5181829214,0.0,32.1804615127,55.9779621605,327.967223181,55.9412587613,75.1392,196.88676442
 03/09  17:00:00,256.848864047,37.4061589231,80.9967966741,0.0,32.1804615127,60.9114621605,315.816407255,70.0910086858,91.7998,153.925598569
 03/09  18:00:00,297.366093831,36.7204189224,84.2952178528,0.0,32.1804615127,77.5397301883,362.465618363,86.0538150313,49.9818,226.430003331
 03/09  19:00:00,373.474001076,36.7737995108,92.1698771489,0.0,77.122965704,86.2600435998,617.453245389,153.044917833,49.9818,414.426527555
 03/09  20:00:00,376.356772861,36.7151495429,86.7615104569,0.0,102.647051061,80.1663183927,607.132155921,265.127103248,33.3212,308.683852673
 03/09  21:00:00,407.662766561,36.7137007986,91.8495644685,0.0,115.40909374,92.7192997104,576.075708129,239.17694442,33.3212,303.577563709
 03/09  22:00:00,392.014322939,36.7137007986,99.7773103618,0.0,102.647051061,94.1340635361,681.367733367,202.448815954,24.9909,453.928017413
 03/09  23:00:00,306.654882582,36.7137007986,80.9744585697,0.0,77.122965704,65.871452062,578.897046551,220.78825456,16.6606,341.448191991
 03/09  24:00:00,212.895498501,36.7137007986,55.2649838878,0.0,38.286128036,48.4199368926,441.118284558,244.797162039,8.3303,187.990822519
 03/10  01:00:00,157.803370611,31.24850394,44.934121878,0.0,25.5240853573,30.610668775,199.642257885,46.6582131863,3.33212,149.651924698
 03/10  02:00:00,142.83137918,31.24850394,37.2920368676,0.0,19.418418834,29.3649097162,152.90182931,37.0028176585,3.33212,112.566891652
 03/10  03:00:00,130.179800355,31.24850394,32.5507326795,0.0,12.7620426787,28.1191506574,150.651751422,32.0249109876,3.33212,115.294720434
 03/10  04:00:00,126.813987658,31.24850394,29.2024582095,0.0,12.7620426787,28.1191506574,148.115266338,29.9629912678,3.33212,114.82015507
 03/10  05:00:00,133.835985728,31.24850394,29.0238088201,0.0,12.7620426787,28.1191506574,180.411430592,29.8443906329,3.33212,147.234919959
 03/10  06:00:00,168.283468019,31.24850394,35.834860755,0.0,25.5240853573,30.610668775,302.151444397,31.0627395117,8.3303,262.758404885
 03/10  07:00:00,285.663412922,33.9811023693,63.8138206949,0.0,51.0481707146,78.1489452969,499.417950252,31.4413143856,16.6606,451.316035867
 03/10  08:00:00,366.356017042,36.7137007986,88.0378416945,0.0,64.3609230253,109.708623606,906.837636485,289.631450284,24.9909,592.215286202
 03/10  09:00:00,308.731500505,36.7137007986,73.2805177204,0.0,51.0481707146,80.7689615957,820.849046209,326.657551783,33.3212,460.870294426
 03/10  10:00:00,283.863172652,36.7404124647,77.3890372844,0.0,51.0481707146,71.0224615957,692.580342907,282.603959778,66.8089,343.167483129
 03/10  11:00:00,236.827679125,37.0464877632,78.8276751574,0.0,32.1804615127,65.7244621605,614.439548344,253.572010786,83.4695,277.398037558
 03/10  12:00:00,245.609526902,37.5896300329,86.9807245766,0.0,32.1804615127,65.7244621605,445.188850209,163.832620634,83.4695,197.886729574
 03/10  13:00:00,252.409295986,37.6690777032,95.4342314442,0.0,32.1804615127,65.7244621605,371.927808303,86.5450700717,83.4695,201.913238231
 03/10  14:00:00,242.553144041,37.7253103221,95.5664506864,0.0,32.1804615127,55.9779621605,322.996047906,48.0282167154,75.1392,199.82863119
 03/10  15:00:00,242.584190085,37.7596739026,95.6513198084,0.0,32.1804615127,55.9779621605,291.984962062,28.3283878028,66.8089,196.847674259
 03/10  16:00:00,243.107547647,37.7927206271,96.1929924756,0.0,32.1804615127,55.9779621605,293.943505608,21.9613063782,75.1392,196.84299923
 03/10  17:00:00,263.017941972,37.4137838341,87.2212398569,0.0,32.1804615127,60.9114621605,276.769457985,31.0714598701,91.7998,153.898198115
 03/10  18:00:00,298.623813678,36.7510901687,85.6077596763,0.0,32.1804615127,77.5397301883,323.491065097,47.1508805631,49.9818,226.358384534
 03/10  19:00:00,374.733851109,36.7988919457,93.1238498917,0.0,77.122965704,86.2600435998,656.504018367,192.397516422,49.9818,414.124701945
 03/10  20:00:00,377.317747492,36.7179874448,87.2801040615,0.0,102.647051061,80.1663183927,619.7509768,279.893672473,33.3212,306.536104327
 03/10  21:00:00,408.506232173,36.7137007986,93.0765297261,0.0,115.40909374,92.7192997104,548.656776121,210.022050162,33.3212,305.313525959
 03/10  22:00:00,391.856319045,36.7137007986,99.9137448685,0.0,102.647051061,94.1340635361,686.48124682,210.600732091,24.9909,450.889614729
 03/10  23:00:00,308.583532825,36.7137007986,82.8953438303,0.0,77.122965704,65.871452062,578.407994714,218.108904911,16.6606,343.638489802
 03/10  24:00:00,215.65778853,36.7137007986,58.0238661977,0.0,38.286128036,48.4199368926,425.369258877,229.108762316,8.3303,187.93019656
 03/11  01:00:00,163.894511406,31.24850394,48.7892572727,0.0,27.7269238854,30.610668775,193.569846868,43.4896859508,3.33212,146.748040918
 03/11  02:00:00,157.908407944,31.24850394,42.7667911843,0.0,27.7269238854,30.610668775,152.648144406,34.0218360369,3.33212,115.294188369
 03/11  03:00:00,136.019273452,31.24850394,38.3674628112,0.0,12.7620426787,28.1191506574,147.275865183,28.6845377616,3.33212,115.259207422
 03/11  04:00:00,132.634660484,31.24850394,34.9932244684,0.0,12.7620426787,28.1191506574,138.172524471,25.9700300585,3.33212,108.870374413
 03/11  05:00:00,139.797752571,31.24850394,35.5782609125,0.0,12.7620426787,28.1191506574,181.684643965,24.9333242809,3.33212,153.419199684
 03/11  06:00:00,153.690288329,31.24850394,37.2384574566,0.0,12.7620426787,28.1191506574,220.606680062,24.3644710064,8.3303,187.911909056
 03/11  07:00:00,235.98421586,33.6774803216,47.5687451063,0.0,42.6918050922,54.3732441037,308.011726242,24.1598704785,16.6606,267.191255763
 03/11  08:00:00,306.839898666,36.7626345821,75.1620095856,0.0,42.6918050922,86.1019271793,669.392412217,197.014793319,24.9909,447.386718899
 03/11  09:00:00,372.169754083,36.7137007986,99.429832047,0.0,57.6566862989,112.030105488,892.582791537,226.138250998,33.3212,633.12334054
 03/11  10:00:00,324.176005012,37.2827792494,97.8893971037,0.0,57.6566862989,83.6599452969,717.609355731,191.661952705,66.8089,459.138503025
 03/11  11:00:00,264.355897497,37.5503069878,93.0255917085,0.0,42.6918050922,68.9656133826,551.040916509,124.503380932,83.4695,343.068035577
 03/11  12:00:00,258.523152535,37.6225243832,96.1663314024,0.0,34.9340096728,67.7198543238,427.195163268,65.3519879623,83.4695,278.373675305
 03/11  13:00:00,254.645219068,37.679607699,93.2880569958,0.0,34.9340096728,67.7198543238,319.624987202,34.3450115852,83.4695,201.810475617
 03/11  14:00:00,246.619415766,37.7173344976,94.9762251605,0.0,34.9340096728,57.9733543238,303.410506363,27.0152906968,75.1392,201.256015667
 03/11  15:00:00,247.163751535,37.7577256692,95.440740778,0.0,34.9340096728,57.9733543238,286.739950463,22.4721944113,66.8089,197.458856051
 03/11  16:00:00,247.262245923,37.7936619734,95.5022089559,0.0,34.9340096728,57.9733543238,299.462066915,19.7927854707,75.1392,204.530081444
 03/11  17:00:00,268.926095638,37.4303973181,88.3214460402,0.0,34.9340096728,62.9068543238,277.172124089,31.2364072326,91.7998,154.135916857
 03/11  18:00:00,290.873380662,36.8078755343,80.4094454345,0.0,34.9340096728,72.2186844194,284.145894701,45.316728744,49.9818,188.847365957
 03/11  19:00:00,375.992754083,36.8810649211,84.9890138044,0.0,87.0357390804,86.2600435998,390.499817298,105.641982337,49.9818,234.876034961
 03/11  20:00:00,379.311314993,36.7415429436,92.7442041924,0.0,102.000620287,77.6748002752,617.530931931,278.424921238,33.3212,305.784810694
 03/11  21:00:00,398.612013535,36.7137007986,99.9474621663,0.0,102.000620287,88.9820225341,576.040868121,237.539277786,33.3212,305.180390335
 03/11  22:00:00,388.046285991,36.7137007986,99.1111384901,0.0,102.000620287,91.6425454185,538.633066596,207.851320865,24.9909,305.790845731
 03/11  23:00:00,327.714738521,36.7137007986,91.9693009067,0.0,87.0357390804,65.871452062,684.955369903,223.134149755,16.6606,445.160620148
 03/11  24:00:00,228.025474516,36.7137007986,65.8778408897,0.0,42.6918050922,48.4199368926,517.262750847,245.00089199,8.3303,263.931558857
 03/12  01:00:00,172.229644523,31.24850394,47.9397072649,0.0,34.4311606118,33.1021868926,160.769494893,46.49498622,3.33212,110.942388673
 03/12  02:00:00,147.470229852,31.24850394,40.5970535702,0.0,19.466279405,30.610668775,155.268156881,36.4599083583,3.33212,115.476128523
 03/12  03:00:00,144.146069977,31.24850394,37.2707425887,0.0,19.466279405,30.610668775,149.738446285,30.9478482462,3.33212,115.458478039
 03/12  04:00:00,150.588386565,31.24850394,37.1384150032,0.0,19.466279405,30.610668775,184.895781178,28.1839483261,3.33212,153.379712852
 03/12  05:00:00,163.385585504,31.24850394,37.7004386656,0.0,19.466279405,30.610668775,223.568893013,27.0635849055,8.3303,188.175008107
 03/12  06:00:00,245.901613707,33.9811023693,46.0162873879,0.0,42.6918050922,54.3732441037,311.806195457,27.0291646388,16.6606,268.116430818
 03/12  07:00:00,316.144442171,36.7137007986,69.6678077836,0.0,49.3960418185,88.5934452969,710.856231453,238.888201549,24.9909,446.977129904
 03/12  08:00:00,369.410513894,36.7137007986,96.6767804844,0.0,57.6566862989,112.030105488,944.454706801,277.52689223,33.3212,633.60661457
 03/12  09:00:00,298.402501406,36.8411227647,81.741757742,0.0,50.9524495726,81.1684271793,778.440238917,250.454500618,66.8089,461.176838299
 03/12  10:00:00,242.109475222,37.2378728302,70.1176760969,0.0,42.6918050922,68.9656133826,652.651219112,226.502788271,83.4695,342.67893084
