Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  11:00:00,241.984655866,37.6150505533,74.8911314344,0.0,38.286128036,68.9656133826,433.618962932,72.8771717194,83.4695,277.272291213
 03/12  12:00:00,232.584865993,37.6667493689,66.7279240906,0.0,38.286128036,68.9656133826,316.255509061,35.3532201815,83.4695,197.432788879
 03/12  13:00:00,206.636930144,37.7034729202,59.7216250404,0.0,31.5818913096,56.727595265,325.070103277,45.4540399623,75.1392,204.476863315
 03/12  14:00:00,207.862639625,37.7389012284,60.9056285379,0.0,31.5818913096,56.727595265,321.180941005,57.7204849473,66.8089,196.651556057
 03/12  15:00:00,203.615205117,37.7700328782,56.6378116686,0.0,31.5818913096,56.727595265,342.933398654,71.3418925511,75.1392,196.452306103
 03/12  16:00:00,229.237179379,37.3922040227,53.2881175106,0.0,31.5818913096,61.661095265,347.197022941,105.492394731,91.7998,149.90482821
 03/12  17:00:00,263.633554759,36.7137007986,60.5375965353,0.0,31.5818913096,70.9729253606,377.419427989,134.17582455,49.9818,193.261803439
 03/12  18:00:00,337.999765272,36.713714497,70.3325642018,0.0,80.3315023541,83.7685254822,431.287323814,146.906170068,49.9818,234.399353747
 03/12  19:00:00,367.978964647,36.7137007986,82.2175238985,0.0,102.000620287,77.6748002752,518.060078648,183.021345713,33.3212,301.717532934
 03/12  20:00:00,397.238660025,36.7137007986,90.6833326672,0.0,108.704857014,91.4735406516,536.963060996,204.53686169,33.3212,299.104999306
 03/12  21:00:00,369.586282132,36.7137007986,91.0762068604,0.0,95.2963835608,89.1510273009,516.963692607,186.934464435,24.9909,305.038328172
 03/12  22:00:00,312.985758819,36.7137007986,87.6518732715,0.0,80.3315023541,63.3799339444,635.783223714,174.349963694,16.6606,444.77266002
 03/12  23:00:00,225.489105004,36.7137007986,64.5671908371,0.0,42.6918050922,48.4199368926,438.458968782,172.637558205,8.3303,257.491110576
 03/12  24:00:00,175.511745022,31.24850394,51.2718292592,0.0,34.4311606118,33.1021868926,204.694688562,47.7245739586,3.33212,153.637994603
 03/13  01:00:00,149.602119664,31.24850394,44.1497647926,0.0,19.418418834,29.3649097162,154.966211797,36.3976260191,3.33212,115.236465778
 03/13  02:00:00,139.977947208,31.24850394,42.4617626655,0.0,12.7620426787,28.1191506574,140.129280959,27.9582072156,3.33212,108.838953744
 03/13  03:00:00,138.358443425,31.24850394,40.8255156483,0.0,12.7620426787,28.1191506574,145.096947436,26.5072977254,3.33212,115.257529711
 03/13  04:00:00,161.772247483,31.24850394,57.5660770437,0.0,12.7620426787,28.1191506574,179.497359278,26.1464900767,3.33212,150.018749201
 03/13  05:00:00,216.590298079,31.24850394,84.604182373,0.0,25.5240853573,30.610668775,294.241426177,24.2212989952,8.3303,261.689827182
 03/13  06:00:00,328.467539179,34.8919685124,94.943214406,0.0,51.0481707146,78.1489452969,487.90718594,24.6566301145,16.6606,446.589955825
 03/13  07:00:00,381.932555309,36.7137007986,98.75026428,0.0,64.3609230253,109.708623606,783.390706599,165.326268401,24.9909,593.073538198
 03/13  08:00:00,311.601195508,36.7137129382,76.6740720494,0.0,51.0481707146,80.7689615957,679.748972617,186.515978837,33.3212,459.91179378
 03/13  09:00:00,241.770640808,37.3525816875,34.8013369133,0.0,51.0481707146,71.0224615957,592.785857624,186.264404877,66.8089,339.712552747
 03/13  10:00:00,191.990937148,37.521230072,33.8265695029,0.0,32.1804615127,65.7244621605,548.549069395,188.003216934,83.4695,277.076352461
 03/13  11:00:00,191.633828507,37.5979710612,33.0911023273,0.0,32.1804615127,65.7244621605,468.16648316,186.968423146,83.4695,197.728560014
 03/13  12:00:00,194.222138529,37.644477439,36.4433565278,0.0,32.1804615127,65.7244621605,473.800497175,192.97319927,83.4695,197.357797905
 03/13  13:00:00,186.907325274,37.6826386643,39.1221578102,0.0,32.1804615127,55.9779621605,446.094740324,170.053634766,75.1392,200.901905558
 03/13  14:00:00,190.411601869,37.7181355846,42.7781706918,0.0,32.1804615127,55.9779621605,430.139991607,167.93442443,66.8089,195.396667178
 03/13  15:00:00,189.869384624,37.7504292999,42.2429689116,0.0,32.1804615127,55.9779621605,444.666722557,174.173134581,75.1392,195.354387976
 03/13  16:00:00,222.187158704,37.3796781395,45.6255062763,0.0,32.1804615127,60.9114621605,415.932767332,171.527416282,91.7998,152.60555105
 03/13  17:00:00,269.672202901,36.7137007986,58.4033385406,0.0,32.1804615127,77.5397301883,480.043619368,196.61056479,49.9818,233.451254578
 03/13  18:00:00,342.911827856,36.7388812706,74.569642297,0.0,77.122965704,86.2600435998,659.86028266,196.786981436,49.9818,413.091501224
 03/13  19:00:00,363.795527421,36.7137007986,73.6367370755,0.0,102.647051061,80.1663183927,541.463688966,201.986835857,33.3212,306.155653109
 03/13  20:00:00,396.612432613,36.7137007986,80.8050462235,0.0,115.40909374,92.7192997104,530.143797909,195.517058461,33.3212,301.305539449
 03/13  21:00:00,387.428571039,36.7137007986,94.8023007543,0.0,102.647051061,94.1340635361,667.337415497,191.232053847,24.9909,451.11446165
 03/13  22:00:00,312.141951646,36.7137007986,86.1590867362,0.0,77.122965704,65.871452062,557.142232941,203.31017297,16.6606,337.171459971
 03/13  23:00:00,212.47101111,36.7137007986,54.6497175557,0.0,38.286128036,48.4199368926,416.570642707,220.44235752,8.3303,187.797985188
 03/13  24:00:00,156.59803201,31.24850394,43.5434505756,0.0,25.5240853573,30.610668775,192.413959668,42.4030315583,3.33212,146.67880811
 03/14  01:00:00,142.714938204,31.24850394,37.0208777125,0.0,19.418418834,29.3649097162,151.754441887,33.1699560821,3.33212,115.252365805
 03/14  02:00:00,132.189855976,31.24850394,34.4200101274,0.0,12.7620426787,28.1191506574,146.505038825,27.9646423162,3.33212,115.208276508
 03/14  03:00:00,130.151830359,31.24850394,32.393897676,0.0,12.7620426787,28.1191506574,137.611194844,25.443638982,3.33212,108.835435861
 03/14  04:00:00,138.251425164,31.24850394,33.2801979821,0.0,12.7620426787,28.1191506574,181.57900656,24.9248071485,3.33212,153.322079412
 03/14  05:00:00,174.355395336,31.24850394,41.7192749661,0.0,25.5240853573,30.610668775,291.166461267,25.0652510608,8.3303,257.770910206
 03/14  06:00:00,302.770430199,34.2088189051,69.25139085,0.0,51.0481707146,78.1489452969,487.690118483,24.8763098768,16.6606,446.153208606
 03/14  07:00:00,373.338332237,36.7137007986,92.031439917,0.0,64.3609230253,109.708623606,830.054333062,209.633420736,24.9909,595.430012326
 03/14  08:00:00,303.098677817,36.7137007986,67.477496839,0.0,51.0481707146,80.7689615957,740.232389097,250.019688566,33.3212,456.891500531
 03/14  09:00:00,244.618181648,36.9536159604,37.9847365042,0.0,51.0481707146,71.0224615957,644.619353378,235.918337753,66.8089,341.892115625
 03/14  10:00:00,202.861429203,37.4310770072,44.8550531475,0.0,32.1804615127,65.7244621605,547.864284828,189.598844112,83.4695,274.795940716
 03/14  11:00:00,214.531828779,37.5981452174,56.9448631839,0.0,32.1804615127,65.7244621605,362.491001899,81.3420395172,83.4695,197.679462382
 03/14  12:00:00,231.799718581,37.6518106529,75.2113162487,0.0,32.1804615127,65.7244621605,326.262570066,45.4900295759,83.4695,197.30304049
 03/14  13:00:00,237.126921139,37.7021012728,90.2273070601,0.0,32.1804615127,55.9779621605,315.610290339,40.799971195,75.1392,199.671119144
 03/14  14:00:00,243.123592351,37.7459069731,96.1929675766,0.0,32.1804615127,55.9779621605,295.378755387,34.228919361,66.8089,194.340936026
 03/14  15:00:00,242.924985728,37.7813978097,95.9382088278,0.0,32.1804615127,55.9779621605,313.045702,41.6793153267,75.1392,196.227186673
 03/14  16:00:00,271.963170938,37.4413312559,96.05358973,0.0,32.1804615127,60.9114621605,285.197092927,39.6180110733,91.7998,153.779281854
 03/14  17:00:00,306.274378214,36.8217150762,95.9368821552,0.0,32.1804615127,77.5397301883,307.199966509,27.8311189998,49.9818,229.387047509
 03/14  18:00:00,360.113948307,36.8760898141,95.7589946916,0.0,77.122965704,86.2600435998,493.655040322,31.563122102,49.9818,412.11011822
 03/14  19:00:00,384.145871931,36.7998466078,95.9114799408,0.0,102.647051061,80.1663183927,400.115714551,60.3143965262,33.3212,306.480118025
 03/14  20:00:00,409.466640299,36.7771013061,95.6759107135,0.0,115.40909374,92.7192997104,463.764571755,129.32138846,33.3212,301.121983294
 03/14  21:00:00,386.152306335,36.796741488,95.4773627872,0.0,102.647051061,94.1340635361,672.381123596,198.422411067,24.9909,448.96781253
 03/14  22:00:00,314.588344627,36.8540586631,89.4772070233,0.0,77.122965704,65.871452062,600.291717875,243.005269609,16.6606,340.625848266
 03/14  23:00:00,249.311565189,36.7705376679,91.4117989025,0.0,38.286128036,48.4199368926,433.2596283,237.485051181,8.3303,187.444277118
 03/14  24:00:00,177.25158888,31.24850394,64.0853907488,0.0,25.5240853573,30.610668775,192.565475757,40.3555733854,3.33212,148.877782371
 03/15  01:00:00,155.210433053,31.24850394,49.4451148739,0.0,19.418418834,29.3649097162,149.963592079,31.4298785129,3.33212,115.201593566
 03/15  02:00:00,140.515541463,31.24850394,42.6966296449,0.0,12.7620426787,28.1191506574,138.673953883,26.5292272279,3.33212,108.812606655
 03/15  03:00:00,136.417219001,31.24850394,38.6208625916,0.0,12.7620426787,28.1191506574,142.565866914,24.0203966685,3.33212,115.213350246
 03/15  04:00:00,143.008176756,31.24850394,38.6333850972,0.0,12.7620426787,28.1191506574,172.879638127,22.9402650936,3.33212,146.607253034
 03/15  05:00:00,178.759343181,31.24850394,46.7422806126,0.0,25.5240853573,30.610668775,293.137355059,22.4939716447,8.3303,262.313083415
 03/15  06:00:00,308.284097081,34.8919685124,74.7772664888,0.0,51.0481707146,78.1489452969,486.591502761,22.3904056512,16.6606,447.54049711
 03/15  07:00:00,378.382987089,36.7137007986,97.9632619034,0.0,64.3609230253,109.708623606,810.150915042,195.537392056,24.9909,589.622622986
 03/15  08:00:00,311.1086514,36.7137007986,76.1508934781,0.0,51.0481707146,80.7689615957,721.107497402,230.875454132,33.3212,456.91084327
 03/15  09:00:00,250.640520843,37.014280943,43.9337374087,0.0,51.0481707146,71.0224615957,628.72958029,218.160100174,66.8089,343.760580116
 03/15  10:00:00,212.746240531,37.4572794441,54.6958638261,0.0,32.1804615127,65.7244621605,532.112107493,179.521045975,83.4695,269.121561518
 03/15  11:00:00,227.260062958,37.6207155192,69.614786739,0.0,32.1804615127,65.7244621605,365.517783855,77.3662216652,83.4695,204.682062189
 03/15  12:00:00,245.518692038,37.674891811,88.8313188866,0.0,32.1804615127,65.7244621605,330.241603755,49.5166548659,83.4695,197.255448889
 03/15  13:00:00,242.50410757,37.7315777615,95.5144207008,0.0,32.1804615127,55.9779621605,313.617446557,41.5530284639,75.1392,196.925218093
 03/15  14:00:00,242.264328852,37.8061630542,95.2209750588,0.0,32.1804615127,55.9779621605,295.901641953,32.5147194205,66.8089,196.578022532
 03/15  15:00:00,242.254445717,37.8350481769,95.2031050918,0.0,32.1804615127,55.9779621605,294.640400165,22.9324170199,75.1392,196.568783145
 03/15  16:00:00,271.586657929,37.5013342239,95.6008501457,0.0,32.1804615127,60.9114621605,269.233827928,23.7012430831,91.7998,153.732784845
 03/15  17:00:00,305.390446396,36.8378765463,94.9695398439,0.0,32.1804615127,77.5397301883,311.880460269,35.9256717864,49.9818,225.972988483
 03/15  18:00:00,359.283541829,36.8805266416,94.8360411359,0.0,77.122965704,86.2600435998,513.429178786,50.952703105,49.9818,412.494675681
 03/15  19:00:00,384.487498888,36.7946936747,95.655238276,0.0,102.647051061,80.1663183927,440.061816692,100.977199181,33.3212,305.763417511
 03/15  20:00:00,409.243386786,36.7641106748,94.6518588747,0.0,115.40909374,92.7192997104,525.664849393,187.772291885,33.3212,304.571357508
 03/15  21:00:00,384.407385822,36.7849146693,92.4358860195,0.0,102.647051061,94.1340635361,701.553581863,229.759729897,24.9909,446.802951966
 03/15  22:00:00,321.84118306,36.8512651364,95.883546037,0.0,77.122965704,65.871452062,573.924458318,221.32485446,16.6606,335.939003857
 03/15  23:00:00,225.93534536,36.780516829,67.9505628006,0.0,38.286128036,48.4199368926,399.813987796,203.782643064,8.3303,187.701044732
 03/15  24:00:00,169.511102377,31.24850394,56.346718364,0.0,25.5240853573,30.610668775,186.291825075,35.7432120628,3.33212,147.216493012
 03/16  01:00:00,154.741537678,31.24850394,48.9633733594,0.0,19.418418834,29.3649097162,147.385694602,29.402146078,3.33212,114.651428524
 03/16  02:00:00,143.355074178,31.24850394,45.5073475494,0.0,12.7620426787,28.1191506574,143.744254303,25.2382297527,3.33212,115.173904551
 03/16  03:00:00,141.208299071,31.24850394,43.374105305,0.0,12.7620426787,28.1191506574,134.615860793,22.4817224744,3.33212,108.802018319
 03/16  04:00:00,148.755878433,31.24850394,44.3439996511,0.0,12.7620426787,28.1191506574,177.271019072,20.6863009598,3.33212,153.252598112
 03/16  05:00:00,184.731123761,31.24850394,52.6827174963,0.0,25.5240853573,30.610668775,285.532967531,19.6421824718,8.3303,257.560485059
 03/16  06:00:00,314.942948737,35.6206614269,80.7059794587,0.0,51.0481707146,78.1489452969,481.177777598,19.2639035575,16.6606,445.253274041
 03/16  07:00:00,379.705185167,36.7143171922,99.3570770128,0.0,64.3609230253,109.708623606,781.210769793,164.545762282,24.9909,591.674107511
 03/16  08:00:00,315.953892779,36.7137007986,80.9796652799,0.0,51.0481707146,80.7689615957,690.098438522,199.467306968,33.3212,457.309931555
 03/16  09:00:00,276.650735395,37.2496364961,69.5051366892,0.0,51.0481707146,71.0224615957,598.627697138,192.743737653,66.8089,339.075059485
 03/16  10:00:00,217.620904346,37.5496785642,59.6585762609,0.0,32.1804615127,65.7244621605,504.158267756,147.954290878,83.4695,272.734476878
 03/16  11:00:00,219.5280462,37.6185857116,61.6950413693,0.0,32.1804615127,65.7244621605,375.141742152,90.4684957568,83.4695,201.203746395
 03/16  12:00:00,229.347725039,37.6661404065,72.4390287872,0.0,32.1804615127,65.7244621605,340.525176799,59.8626995866,83.4695,197.192977213
 03/16  13:00:00,240.414407393,37.7094287767,93.1392189816,0.0,32.1804615127,55.9779621605,316.414384517,44.4125578314,75.1392,196.862626685
 03/16  14:00:00,242.870810058,37.7531001793,95.5263511047,0.0,32.1804615127,55.9779621605,299.684748604,36.3484166507,66.8089,196.527431954
 03/16  15:00:00,219.777569611,37.7927355842,72.7773867256,0.0,32.1804615127,55.9779621605,301.030730643,29.3739824888,75.1392,196.517548154
 03/16  16:00:00,266.86372567,37.4626154833,90.9137039116,0.0,32.1804615127,60.9114621605,278.111073368,32.6145909628,91.7998,153.696682405
 03/16  17:00:00,306.067016833,36.828619615,95.6450428389,0.0,32.1804615127,77.5397301883,323.920312433,48.0503170881,49.9818,225.888195345
 03/16  18:00:00,359.991589345,36.875596689,95.4436728594,0.0,77.122965704,86.2600435998,553.117008313,91.0005272113,49.9818,412.134681102
 03/16  19:00:00,382.276203577,36.8008947732,92.8873185987,0.0,102.647051061,80.1663183927,515.098578615,176.178995339,33.3212,305.598383276
 03/16  20:00:00,411.577341486,36.7714515384,95.9335556541,0.0,115.40909374,92.7192997104,592.293731582,256.685490605,33.3212,302.287040978
 03/16  21:00:00,390.616458603,36.7565523549,97.8252682674,0.0,102.647051061,94.1340635361,693.113914348,219.403737668,24.9909,448.71927668
 03/16  22:00:00,317.254714912,36.7242673456,91.1723058609,0.0,77.122965704,65.871452062,553.331628403,200.743890469,16.6606,335.927137934
 03/16  23:00:00,220.984972111,36.7137007986,63.0884070025,0.0,38.286128036,48.4199368926,414.833993633,218.878543585,8.3303,187.625150048
 03/16  24:00:00,164.584219435,31.24850394,51.4599757278,0.0,25.5240853573,30.610668775,192.428091019,42.5071382137,3.33212,146.588832805
 03/17  01:00:00,149.954920016,31.24850394,44.2066989893,0.0,19.418418834,29.3649097162,151.981178116,33.4803270742,3.33212,115.168731042
 03/17  02:00:00,138.187620164,31.24850394,40.3807433131,0.0,12.7620426787,28.1191506574,140.586178306,28.4777140621,3.33212,108.776344244
 03/17  03:00:00,135.539017511,31.24850394,37.7508521111,0.0,12.7620426787,28.1191506574,144.32347189,25.8200111438,3.33212,115.171340746
 03/17  04:00:00,143.243869825,31.24850394,38.2481493924,0.0,12.7620426787,28.1191506574,174.513996368,24.636106442,3.33212,146.545769926
 03/17  05:00:00,178.959340798,31.24850394,46.30198726,0.0,25.5240853573,30.610668775,290.013647813,24.2642884933,8.3303,257.41905932
 03/17  06:00:00,308.199562068,34.6642519766,74.1963041227,0.0,51.0481707146,78.1489452969,486.719408935,24.408657134,16.6606,445.650151801
 03/17  07:00:00,378.915973318,36.7137007986,97.4651877933,0.0,64.3609230253,109.708623606,847.177142904,225.379316666,24.9909,596.806926238
 03/17  08:00:00,298.18233811,36.7137007986,62.5763086551,0.0,51.0481707146,80.7689615957,759.6555946,275.120306832,33.3212,451.214087768
 03/17  09:00:00,252.436028,36.8019733994,45.9274613167,0.0,51.0481707146,71.0224615957,670.096239837,259.86242233,66.8089,343.424917507
 03/17  10:00:00,213.973652804,37.0349677565,55.9837783524,0.0,32.1804615127,65.7244621605,600.433559968,244.523454052,83.4695,272.440605917
 03/17  11:00:00,226.578838886,37.4082903877,67.5323559022,0.0,32.1804615127,65.7244621605,495.887132823,214.918718817,83.4695,197.498914007
 03/17  12:00:00,241.653503419,37.6671676321,84.2022376601,0.0,32.1804615127,65.7244621605,394.940444874,114.330186178,83.4695,197.140758696
 03/17  13:00:00,242.55663328,37.7125717087,95.4563330593,0.0,32.1804615127,55.9779621605,328.89702198,56.9722536136,75.1392,196.785568366
 03/17  14:00:00,242.266090955,37.7583330948,95.2606523488,0.0,32.1804615127,55.9779621605,301.154610514,37.8878492101,66.8089,196.457861303
 03/17  15:00:00,242.049318879,37.8069838898,95.0186461991,0.0,32.1804615127,55.9779621605,301.425538734,29.8230761611,75.1392,196.463262573
 03/17  16:00:00,271.445090308,37.4550434503,95.5130731037,0.0,32.1804615127,60.9114621605,269.3424529,23.8828343773,91.7998,153.659818523
 03/17  17:00:00,305.512506296,36.8098068798,95.1479759567,0.0,32.1804615127,77.5397301883,302.423300823,26.6410791499,49.9818,225.800421673
 03/17  18:00:00,359.384627218,36.8595535146,94.988797455,0.0,77.122965704,86.2600435998,499.490149935,37.747675342,49.9818,411.760674593
 03/17  19:00:00,384.001759802,36.7720138289,95.654959304,0.0,102.647051061,80.1663183927,425.214356291,86.4630743817,33.3212,305.43008191
 03/17  20:00:00,410.842805801,36.7345022255,96.5764152781,0.0,115.40909374,92.7192997104,546.74094754,215.053300856,33.3212,298.366446684
 03/17  21:00:00,389.851451367,36.7406791957,97.9538357746,0.0,102.647051061,94.1340635361,735.702256285,262.887482481,24.9909,447.823873803
 03/17  22:00:00,314.34685157,36.7158698834,88.6204283157,0.0,77.122965704,65.871452062,562.405149503,208.045155094,16.6606,337.699394409
 03/17  23:00:00,218.233633434,36.7137007986,60.5778900351,0.0,38.286128036,48.4199368926,415.5715785,223.439175925,8.3303,183.802102575
 03/17  24:00:00,162.695477682,31.24850394,49.7740468605,0.0,25.5240853573,30.610668775,198.738303961,43.4174718888,3.33212,151.988712072
 03/18  01:00:00,167.829152201,31.24850394,52.6454826838,0.0,27.7269238854,30.610668775,146.290818344,34.2216249621,3.33212,108.737073382
 03/18  02:00:00,170.948615067,31.24850394,73.1261263377,0.0,12.7620426787,28.1191506574,147.587459652,29.0804383161,3.33212,115.174901336
 03/18  03:00:00,151.193351362,31.24850394,53.3934971509,0.0,12.7620426787,28.1191506574,141.116592926,26.3697850171,3.33212,111.414687909
 03/18  04:00:00,150.625871821,31.24850394,46.2490037993,0.0,12.7620426787,28.1191506574,178.883088467,25.1568822811,3.33212,150.394086186
 03/18  05:00:00,159.977879519,31.24850394,43.3616525915,0.0,12.7620426787,28.1191506574,220.636778372,24.7648333228,8.3303,187.54164505
 03/18  06:00:00,227.175972497,33.6015748097,27.6564511774,0.0,42.6918050922,54.3732441037,300.462382175,25.0356467361,16.6606,258.766135439
 03/18  07:00:00,283.137350583,36.7137007986,48.6222098345,0.0,42.6918050922,86.1019271793,701.906565068,232.572382046,24.9909,444.343283022
 03/18  08:00:00,358.65342344,36.7137007986,85.8755376045,0.0,57.6566862989,112.030105488,945.724938902,277.831143537,33.3212,634.572595365
 03/18  09:00:00,311.400852118,36.8331339039,85.4492806768,0.0,57.6566862989,83.6599452969,774.082239053,254.780596253,66.8089,452.4927428
 03/18  10:00:00,253.881448011,37.2468262937,81.8151658433,0.0,42.6918050922,68.9656133826,647.624108298,225.521860484,83.4695,338.632747815
 03/18  11:00:00,250.726328097,37.6270100484,87.5293025364,0.0,34.9340096728,67.7198543238,496.031944741,135.058389261,83.4695,277.50405548
 03/18  12:00:00,256.140040347,37.6827496165,94.4175574319,0.0,34.9340096728,67.7198543238,365.777820048,84.5253777695,83.4695,197.782942278
 03/18  13:00:00,247.527588014,37.7492179267,95.6400604736,0.0,34.9340096728,57.9733543238,341.307889287,67.2888257133,75.1392,198.879863574
 03/18  14:00:00,246.883235105,37.8183991023,95.0057046472,0.0,34.9340096728,57.9733543238,325.429869402,55.9716029157,66.8089,202.649366486
 03/18  15:00:00,246.789171119,37.8179562974,94.9596534728,0.0,34.9340096728,57.9733543238,323.142167227,50.9247822271,75.1392,197.078185
 03/18  16:00:00,276.387921726,37.4291537518,95.7295391331,0.0,34.9340096728,62.9068543238,297.945136094,52.2587208774,91.7998,153.886615217
 03/18  17:00:00,303.397038533,36.802390064,95.686284427,0.0,34.9340096728,72.2186844194,286.779621413,48.3200325738,49.9818,188.47778884
 03/18  18:00:00,369.780888722,36.882695915,95.6765061748,0.0,87.0357390804,86.2600435998,343.695554081,59.4243716891,49.9818,234.289382392
 03/18  19:00:00,381.190346506,36.748947767,95.5302091256,0.0,102.000620287,77.6748002752,469.730739252,136.737619291,33.3212,299.671919962
 03/18  20:00:00,393.739362259,36.7141496777,96.1901617579,0.0,102.000620287,88.9820225341,583.700097907,249.403595307,33.3212,300.9753026
 03/18  21:00:00,387.092942246,36.7137007986,98.276969897,0.0,102.000620287,91.6425454185,589.465849323,259.828778445,24.9909,304.646170878
 03/18  22:00:00,333.028324914,36.7137007986,97.2747381232,0.0,87.0357390804,65.871452062,666.956583299,208.108278566,16.6606,442.187704733
 03/18  23:00:00,230.398424109,36.7137007986,68.2548941607,0.0,42.6918050922,48.4199368926,490.415376862,224.293407109,8.3303,257.791669753
 03/18  24:00:00,167.295066485,31.24850394,52.1747087201,0.0,27.7269238854,30.610668775,198.275241646,43.6617231948,3.33212,151.281398451
 03/19  01:00:00,169.042650583,31.24850394,44.661556586,0.0,34.4311606118,33.1021868926,148.530907403,34.4323606701,3.33212,110.766426733
 03/19  02:00:00,146.986714871,31.24850394,40.1017123593,0.0,19.466279405,30.610668775,147.917904413,29.2643103686,3.33212,115.321474045
 03/19  03:00:00,144.090030951,31.24850394,37.2142438633,0.0,19.466279405,30.610668775,145.127360799,26.5053018684,3.33212,115.289938931
 03/19  04:00:00,150.803896803,31.24850394,37.3532875346,0.0,19.466279405,30.610668775,175.025256066,25.2097673166,3.33212,146.48336875
 03/19  05:00:00,164.23604921,31.24850394,38.5487230326,0.0,19.466279405,30.610668775,220.812336437,24.7226705182,8.3303,187.759365919
 03/19  06:00:00,246.902108736,34.3606299289,46.6369303289,0.0,42.6918050922,54.3732441037,308.85380728,24.9593056638,16.6606,267.233901616
 03/19  07:00:00,314.533780928,36.7137007986,70.8175409019,0.0,49.3960418185,88.5934452969,692.799713122,223.947933662,24.9909,443.86087946
 03/19  08:00:00,371.915171768,36.7137007986,99.1394363875,0.0,57.6566862989,112.030105488,926.014820753,265.651605343,33.3212,627.042015411
 03/19  09:00:00,309.815470934,36.8776878649,93.0633805118,0.0,50.9524495726,81.1684271793,762.757008365,240.337281095,66.8089,455.61082727
 03/19  10:00:00,254.820532799,37.2931361829,82.7053265578,0.0,42.6918050922,68.9656133826,639.575891092,215.462952925,83.4695,340.643438167
 03/19  11:00:00,253.793005946,37.6218918312,85.9769391392,0.0,38.286128036,68.9656133826,492.532644967,134.600971353,83.4695,274.462173614
 03/19  12:00:00,260.082770846,37.6794046878,93.893342775,0.0,38.286128036,68.9656133826,344.862261623,61.7460678837,83.4695,199.646693739
 03/19  13:00:00,242.344391005,37.7250227314,95.2279456828,0.0,31.5818913096,56.727595265,309.690327575,37.5189729318,75.1392,197.032154644
 03/19  14:00:00,242.28123029,37.7649044912,95.1574928924,0.0,31.5818913096,56.727595265,288.176999892,25.5637607704,66.8089,195.804339121
 03/19  15:00:00,238.232234553,37.8005726413,90.7138466181,0.0,31.5818913096,56.727595265,277.750825361,12.7629868178,75.1392,189.848638543
 03/19  16:00:00,265.459389479,37.4222484137,89.1460766112,0.0,31.5818913096,61.661095265,261.109949464,15.7207767074,91.7998,153.589372756
 03/19  17:00:00,297.446968038,36.7968799243,94.1386001863,0.0,31.5818913096,70.9729253606,259.711375701,19.4647858414,49.9818,190.264789859
 03/19  18:00:00,344.676044976,36.8395639317,79.8049865093,0.0,80.3315023541,83.7685254822,314.198123222,32.4083091436,49.9818,231.808014078
 03/19  19:00:00,379.12219469,36.7446415997,93.5934431439,0.0,102.000620287,77.6748002752,404.610495622,71.0493633437,33.3212,300.239932279
 03/19  20:00:00,401.596558988,36.7150152306,95.3181040304,0.0,108.704857014,91.4735406516,472.9684983,141.340102034,33.3212,298.307196266
 03/19  21:00:00,374.417919965,36.7393342084,95.9691989528,0.0,95.2963835608,89.1510273009,521.926301758,195.219905745,24.9909,301.715496013
 03/19  22:00:00,318.433171896,36.7286759466,92.4961758198,0.0,80.3315023541,63.3799339444,676.26034424,219.690364533,16.6606,439.909379707
 03/19  23:00:00,245.988368312,36.7137007986,83.8544659614,0.0,42.6918050922,48.4199368926,498.618884467,235.081332741,8.3303,255.207251726
 03/19  24:00:00,186.059772675,31.24850394,61.4322891886,0.0,34.4311606118,33.1021868926,195.552951369,41.182489477,3.33212,151.038341892
 03/20  01:00:00,155.584288776,31.24850394,49.7863050684,0.0,19.418418834,29.3649097162,151.772602737,33.3425059952,3.33212,115.097976741
 03/20  02:00:00,143.130594377,31.24850394,45.286379443,0.0,12.7620426787,28.1191506574,139.278269663,27.2154294199,3.33212,108.730720243
 03/20  03:00:00,140.449676396,31.24850394,42.6288311301,0.0,12.7620426787,28.1191506574,139.908753152,23.8473390971,3.33212,112.729294055
 03/20  04:00:00,147.592017734,31.24850394,43.193487061,0.0,12.7620426787,28.1191506574,174.379531643,22.1358937698,3.33212,148.911517874
 03/20  05:00:00,183.233616591,31.24850394,51.1990504517,0.0,25.5240853573,30.610668775,286.714151285,21.337760229,8.3303,257.046091056
 03/20  06:00:00,312.947128053,35.2563149696,79.0716860014,0.0,51.0481707146,78.1489452969,481.211995287,21.2131003552,16.6606,443.338294932
 03/20  07:00:00,376.741297282,36.7137007986,99.1258798125,0.0,64.3609230253,109.708623606,798.374247051,184.601051778,24.9909,588.782295273
 03/20  08:00:00,318.352093542,36.7137007986,83.337783658,0.0,51.0481707146,80.7689615957,705.007346956,217.535212621,33.3212,454.150934335
 03/20  09:00:00,285.394226768,37.0525132604,78.3702087247,0.0,51.0481707146,71.0224615957,613.385297453,208.420596621,66.8089,338.155800832
 03/20  10:00:00,235.129804044,37.3460362647,76.5469437571,0.0,32.1804615127,65.7244621605,560.102488882,208.129549297,83.4695,268.503439585
 03/20  11:00:00,241.555894804,37.6234303034,82.6216148964,0.0,32.1804615127,65.7244621605,438.293526222,154.023923136,83.4695,200.800103087
 03/20  12:00:00,216.75831432,37.6746736196,59.6789134921,0.0,32.1804615127,65.7244621605,375.043745904,91.079371897,83.4695,200.494874007
 03/20  13:00:00,235.843408973,37.7185446354,88.7984057754,0.0,32.1804615127,55.9779621605,298.400240726,29.1996883,75.1392,194.061352426
 03/20  14:00:00,241.016119381,37.7628872948,93.9573756918,0.0,32.1804615127,55.9779621605,276.487795781,17.8852983047,66.8089,191.793597476
 03/20  15:00:00,243.08308406,37.7984299351,96.0326072127,0.0,32.1804615127,55.9779621605,300.891164587,29.4837196235,75.1392,196.268244963
 03/20  16:00:00,271.831429066,37.4970528378,95.8280088265,0.0,32.1804615127,60.9114621605,274.170395506,28.8199885077,91.7998,153.550606998
 03/20  17:00:00,305.445110417,36.8471524101,94.9968617067,0.0,32.1804615127,77.5397301883,315.089841889,39.5790508326,49.9818,225.528991057
 03/20  18:00:00,359.570668451,36.8852340986,95.0085024325,0.0,77.122965704,86.2600435998,541.833414627,81.2625687378,49.9818,410.589045889
 03/20  19:00:00,381.559807817,36.7992045025,92.1324085293,0.0,102.647051061,80.1663183927,493.609223134,159.238467393,33.3212,301.049555741
 03/20  20:00:00,411.486322866,36.7659823393,95.9516166794,0.0,115.40909374,92.7192997104,574.875384868,242.091547112,33.3212,299.462637756
 03/20  21:00:00,390.159143916,36.7670436999,97.361206855,0.0,102.647051061,94.1340635361,693.345599726,223.945885047,24.9909,444.408814679
 03/20  22:00:00,318.746032889,36.7333530761,92.6385472249,0.0,77.122965704,65.871452062,549.495960307,198.032514692,16.6606,334.802845615
 03/20  23:00:00,222.669608373,36.7137007986,64.7645804229,0.0,38.286128036,48.4199368926,409.934941352,214.217506203,8.3303,187.387135149
 03/20  24:00:00,166.155699805,31.24850394,53.0160126141,0.0,25.5240853573,30.610668775,191.456863436,41.681022504,3.33212,146.443720932
 03/21  01:00:00,151.525434659,31.24850394,45.7659662487,0.0,19.418418834,29.3649097162,151.232607013,32.7943413871,3.33212,115.106145626
 03/21  02:00:00,139.859447256,31.24850394,42.0409686832,0.0,12.7620426787,28.1191506574,139.872672605,27.849875427,3.33212,108.690677178
 03/21  03:00:00,137.301397734,31.24850394,39.50128666,0.0,12.7620426787,28.1191506574,143.569268224,25.148214468,3.33212,115.088933756
 03/21  04:00:00,145.020462011,31.24850394,40.013752545,0.0,12.7620426787,28.1191506574,173.396253911,23.6541762416,3.33212,146.40995767
 03/21  05:00:00,181.032185963,31.24850394,48.3634604508,0.0,25.5240853573,30.610668775,288.052891507,22.79055401,8.3303,256.932037497
 03/21  06:00:00,311.099860218,35.074141741,76.6771039563,0.0,51.0481707146,78.1489452969,481.894633847,22.3969750758,16.6606,442.837058771
 03/21  07:00:00,377.589602586,36.7137007986,98.9932492864,0.0,64.3609230253,109.708623606,803.578171874,189.262360021,24.9909,589.324911853
 03/21  08:00:00,313.555648781,36.7137007986,77.8749316136,0.0,51.0481707146,80.7689615957,705.365629752,219.7371825,33.3212,452.307247251
 03/21  09:00:00,281.168677439,37.3623956465,74.3671239036,0.0,51.0481707146,71.0224615957,564.206724889,159.487653265,66.8089,337.910171624
 03/21  10:00:00,220.113603725,37.5577241888,63.1778133136,0.0,32.1804615127,65.7244621605,412.040970044,60.2036913533,83.4695,268.36777869
 03/21  11:00:00,211.103522319,37.6280150158,53.8109084832,0.0,32.1804615127,65.7244621605,328.403782992,46.1256255698,83.4695,198.808657422
 03/21  12:00:00,229.769019073,37.6707778763,73.1570890268,0.0,32.1804615127,65.7244621605,330.061062617,47.3812883267,83.4695,199.21027429
 03/21  13:00:00,227.9701363,37.719096464,81.0531814945,0.0,32.1804615127,55.9779621605,317.003992079,49.1198284017,75.1392,192.744963678
 03/21  14:00:00,227.87357059,37.755818042,80.9351185543,0.0,32.1804615127,55.9779621605,315.650545472,52.7229180887,66.8089,196.118727383
 03/21  15:00:00,218.546192754,37.7855716269,71.6123289853,0.0,32.1804615127,55.9779621605,331.877346666,60.5254643806,75.1392,196.212682285
 03/21  16:00:00,240.335151176,37.4150960643,64.525909269,0.0,32.1804615127,60.9114621605,307.877805505,63.6301439426,91.7998,152.447861562
 03/21  17:00:00,285.558636675,36.7646065162,75.1328832229,0.0,32.1804615127,77.5397301883,398.228672725,121.661918708,49.9818,226.584954017
 03/21  18:00:00,354.903423982,36.8099832862,90.2460042009,0.0,77.122965704,86.2600435998,616.255769211,160.57950151,49.9818,405.694467701
 03/21  19:00:00,378.148664821,36.7272797636,89.606639,0.0,102.647051061,80.1663183927,489.008378806,155.216529429,33.3212,300.470649377
 03/21  20:00:00,406.420291458,36.7137007986,92.1547230266,0.0,115.40909374,92.7192997104,486.503146738,149.689711939,33.3212,303.492234799
 03/21  21:00:00,384.6243741,36.7257379331,93.815293708,0.0,102.647051061,94.1340635361,592.764797833,123.859377032,24.9909,443.914520801
 03/21  22:00:00,315.785952886,36.7761796125,91.3872168456,0.0,77.122965704,65.871452062,456.808591085,105.59424487,16.6606,334.553746215
 03/21  23:00:00,221.010953527,36.7553047874,64.8676095843,0.0,38.286128036,48.4199368926,306.399282303,111.099122953,8.3303,186.96985935
 03/21  24:00:00,167.293126404,31.24850394,54.3116775894,0.0,25.5240853573,30.610668775,206.501339792,56.4189474239,3.33212,146.750272369
 03/22  01:00:00,153.305372969,31.24850394,47.7096906172,0.0,19.418418834,29.3649097162,160.204447757,48.2032095791,3.33212,108.669118178
 03/22  02:00:00,141.797319852,31.24850394,44.1275301908,0.0,12.7620426787,28.1191506574,161.086388002,42.678561037,3.33212,115.075706965
 03/22  03:00:00,139.68879595,31.24850394,42.0219831205,0.0,12.7620426787,28.1191506574,149.181966967,37.1786455225,3.33212,108.671201445
 03/22  04:00:00,147.196740648,31.24850394,42.9434986531,0.0,12.7620426787,28.1191506574,184.8052598,31.7085729236,3.33212,149.764566877
 03/22  05:00:00,184.866548442,33.0702362262,51.1546719436,0.0,25.5240853573,30.610668775,291.613769246,27.3109707993,8.3303,255.972498447
 03/22  06:00:00,311.82660038,34.8919685124,78.457357167,0.0,51.0481707146,78.1489452969,483.235374798,25.5205270537,16.6606,441.054247745
 03/22  07:00:00,371.724011428,36.8177397925,95.3678057186,0.0,64.3609230253,109.708623606,711.344390986,97.6863063021,24.9909,588.667184684
 03/22  08:00:00,312.031459001,36.7137007986,78.6414496071,0.0,51.0481707146,80.7689615957,580.302616102,98.2971286156,33.3212,448.684287486
 03/22  09:00:00,273.738517858,37.4107185931,68.2414498695,0.0,51.0481707146,71.0224615957,484.219199672,74.0904290724,66.8089,343.3198706
 03/22  10:00:00,211.567909003,37.5431953597,54.7485616064,0.0,32.1804615127,65.7244621605,443.504877635,91.9762303716,83.4695,268.059147264
 03/22  11:00:00,208.363932401,37.608658944,50.8043467578,0.0,32.1804615127,65.7244621605,394.606413278,111.502516591,83.4695,199.634396687
 03/22  12:00:00,220.082836516,37.6562549423,63.2641345322,0.0,32.1804615127,65.7244621605,362.43687269,82.1384188023,83.4695,196.828953888
 03/22  13:00:00,230.329732715,37.7003171566,83.16678735,0.0,32.1804615127,55.9779621605,330.214935131,58.589236209,75.1392,196.486498922
 03/22  14:00:00,237.760353816,37.740461597,90.5267403794,0.0,32.1804615127,55.9779621605,313.523365152,57.5908998655,66.8089,189.123565287
 03/22  15:00:00,231.136697872,37.7711438966,83.9331781427,0.0,32.1804615127,55.9779621605,326.329626431,55.0502786611,75.1392,196.14014777
 03/22  16:00:00,261.518668045,37.4186578977,85.3892863455,0.0,32.1804615127,60.9114621605,299.982227413,54.7222969007,91.7998,153.460130513
 03/22  17:00:00,306.013632588,36.7896121766,95.3858633248,0.0,32.1804615127,77.5397301883,333.761422101,58.4405792239,49.9818,225.339042877
 03/22  18:00:00,360.051058879,36.8352299001,95.3481476407,0.0,77.122965704,86.2600435998,521.617873135,65.2996171735,49.9818,406.336455962
 03/22  19:00:00,384.485450281,36.7490807833,95.4635747507,0.0,102.647051061,80.1663183927,432.35502811,99.6647043192,33.3212,299.36912379
 03/22  20:00:00,410.369710458,36.7176277746,95.8778633255,0.0,115.40909374,92.7192997104,479.687853119,143.0677794,33.3212,303.298873719
 03/22  21:00:00,386.144801805,36.7649070665,95.0518016183,0.0,102.647051061,94.1340635361,624.458587336,156.068842242,24.9909,443.398845094
 03/22  22:00:00,313.090676832,36.8188968906,88.5309147568,0.0,77.122965704,65.871452062,510.773936497,159.808875458,16.6606,334.304461039
 03/22  23:00:00,218.836971568,36.7784346281,62.4518990433,0.0,38.286128036,48.4199368926,352.442837609,163.191575316,8.3303,180.920962294
 03/22  24:00:00,165.23745637,31.24850394,52.2576702842,0.0,25.5240853573,30.610668775,213.605243671,57.8331483046,3.33212,152.439975366
 03/23  01:00:00,151.808648289,31.24850394,46.2174539999,0.0,19.418418834,29.3649097162,157.470183782,45.4771974494,3.33212,108.660866333
 03/23  02:00:00,140.946453606,31.24850394,43.2944024684,0.0,12.7620426787,28.1191506574,154.860253543,36.4944606962,3.33212,115.033672847
 03/23  03:00:00,139.402328489,31.24850394,41.7629994095,0.0,12.7620426787,28.1191506574,142.375287071,30.3780375768,3.33212,108.665129495
 03/23  04:00:00,147.579199137,31.24850394,43.3595455119,0.0,12.7620426787,28.1191506574,175.262934387,25.6069504746,3.33212,146.323863912
 03/23  05:00:00,186.657442387,33.9811023693,52.0840512134,0.0,25.5240853573,30.610668775,286.757713605,21.7923076726,8.3303,256.635105932
 03/23  06:00:00,313.351954935,34.7097952838,80.2233453594,0.0,51.0481707146,78.1489452969,478.568084999,20.1248082109,16.6606,441.782676788
 03/23  07:00:00,370.432695031,36.7390831691,94.6595087763,0.0,64.3609230253,109.708623606,664.215634585,51.0407917229,24.9909,588.183942862
 03/23  08:00:00,313.954943012,36.7137007986,81.0246482873,0.0,51.0481707146,80.7689615957,529.516760867,45.9582756397,33.3212,450.237285227
 03/23  09:00:00,278.779582075,37.4038117959,73.4759904086,0.0,51.0481707146,71.0224615957,444.445202802,40.2317934464,66.8089,337.404509355
 03/23  10:00:00,218.733218957,37.540221106,62.0950668767,0.0,32.1804615127,65.7244621605,396.323408871,44.7694580843,83.4695,268.084450787
 03/23  11:00:00,210.416718069,37.6059383912,53.117913897,0.0,32.1804615127,65.7244621605,331.56282676,50.9996451786,83.4695,197.093681581
 03/23  12:00:00,206.515137404,37.6534780198,49.8863380179,0.0,32.1804615127,65.7244621605,344.757595221,64.5521428674,83.4695,196.735952354
 03/23  13:00:00,195.912253021,37.6909342347,48.9578961689,0.0,32.1804615127,55.9779621605,347.810400904,76.2625939893,75.1392,196.408606915
 03/23  14:00:00,194.395194258,37.7268014389,47.3199064859,0.0,32.1804615127,55.9779621605,376.029155261,113.151205477,66.8089,196.069049784
 03/23  15:00:00,192.373765769,37.7547834853,44.8906208676,0.0,32.1804615127,55.9779621605,482.825529881,218.626591371,75.1392,189.059738509
 03/23  16:00:00,221.352515097,37.3818364291,44.386795211,0.0,32.1804615127,60.9114621605,501.992454175,256.756927384,91.7998,153.435726791
 03/23  17:00:00,268.511821007,36.7137007986,56.8003403684,0.0,32.1804615127,77.5397301883,486.897790191,211.680841003,49.9818,225.235149187
 03/23  18:00:00,339.670246462,36.7387530082,73.8368072879,0.0,77.122965704,86.2600435998,647.744166252,188.41915831,49.9818,409.343207941
 03/23  19:00:00,363.093613055,36.7137007986,72.7051742955,0.0,102.647051061,80.1663183927,527.405325169,195.897542303,33.3212,298.186582865
 03/23  20:00:00,395.934225372,36.7137007986,79.9217247282,0.0,115.40909374,92.7192997104,526.514121594,192.037324074,33.3212,301.15559752
 03/23  21:00:00,384.366192345,36.7137007986,92.2071241788,0.0,102.647051061,94.1340635361,634.870120512,167.028467395,24.9909,442.850753117
 03/23  22:00:00,299.399613771,36.7217453348,73.9043957744,0.0,77.122965704,65.871452062,534.719804974,184.012903723,16.6606,334.046301251
 03/23  23:00:00,209.607548773,36.7137007986,52.139323816,0.0,38.286128036,48.4199368926,385.441603521,196.031010979,8.3303,181.080292542
 03/23  24:00:00,156.358369459,31.24850394,43.3477970499,0.0,25.5240853573,30.610668775,193.224879033,37.7083566886,3.33212,152.184402344
 03/24  01:00:00,143.456373456,31.24850394,37.8171114529,0.0,19.418418834,29.3649097162,142.032276455,30.0589445124,3.33212,108.641211943
 03/24  02:00:00,129.110774786,31.24850394,31.4338522113,0.0,12.7620426787,28.1191506574,139.344284462,25.2417901964,3.33212,110.770374266
 03/24  03:00:00,128.194299401,31.24850394,30.5111466288,0.0,12.7620426787,28.1191506574,139.673708642,23.4552422393,3.33212,112.886346403
 03/24  04:00:00,136.976628141,31.24850394,32.0589982099,0.0,12.7620426787,28.1191506574,172.320471339,22.7047353769,3.33212,146.283615962
 03/24  05:00:00,173.872753253,31.24850394,41.292530318,0.0,25.5240853573,30.610668775,286.264547296,21.4150966642,8.3303,256.519150632
 03/24  06:00:00,305.517977565,34.6642519766,71.5744284044,0.0,51.0481707146,78.1489452969,479.591220404,21.6505489679,16.6606,441.280071436
 03/24  07:00:00,373.123014858,36.7137007986,94.6853362796,0.0,64.3609230253,109.708623606,772.374777924,162.663359729,24.9909,584.720518195
 03/24  08:00:00,307.027004092,36.7137007986,71.4544206128,0.0,51.0481707146,80.7689615957,672.197352114,187.812588471,33.3212,451.063563643
 03/24  09:00:00,267.351275927,37.3886732362,60.8985455476,0.0,51.0481707146,71.0224615957,545.466314426,141.226485286,66.8089,337.43092914
 03/24  10:00:00,210.022707115,37.5249278338,52.8547072595,0.0,32.1804615127,65.7244621605,463.094499238,111.691210143,83.4695,267.933789096
 03/24  11:00:00,204.146046327,37.5924502217,46.5073198515,0.0,32.1804615127,65.7244621605,390.846448049,110.35733489,83.4695,197.019613159
 03/24  12:00:00,219.714294079,37.6431751937,62.7634133996,0.0,32.1804615127,65.7244621605,382.263380078,102.120730106,83.4695,196.673149972
 03/24  13:00:00,220.228030427,37.6877245038,72.9511085389,0.0,32.1804615127,55.9779621605,368.424167101,96.9491053618,75.1392,196.335861739
 03/24  14:00:00,220.888278139,37.7264802451,73.6847707161,0.0,32.1804615127,55.9779621605,329.728736319,73.9261387643,66.8089,188.993697554
 03/24  15:00:00,224.818485895,37.7614945528,77.5350238382,0.0,32.1804615127,55.9779621605,358.378676743,87.2366714389,75.1392,196.002805304
 03/24  16:00:00,244.108817729,37.3910912717,67.8326720416,0.0,32.1804615127,60.9114621605,373.064975842,127.892183765,91.7998,153.372992077
 03/24  17:00:00,285.760982849,36.761262328,74.9065833665,0.0,32.1804615127,77.5397301883,419.566958507,145.710272601,49.9818,223.874885905
 03/24  18:00:00,352.822973311,36.8088063535,87.6728182713,0.0,77.122965704,86.2600435998,630.432143973,178.168549835,49.9818,402.281794139
 03/24  19:00:00,370.140385196,36.7257083576,83.4537124028,0.0,102.647051061,80.1663183927,563.157830775,226.738333898,33.3212,303.098296877
 03/24  20:00:00,405.166455538,36.7137007986,89.4754404289,0.0,115.40909374,92.7192997104,563.806590414,230.922597074,33.3212,299.56279334
 03/24  21:00:00,390.693520029,36.7137007986,98.3507493218,0.0,102.647051061,94.1340635361,661.765632806,195.707653944,24.9909,441.067078862
 03/24  22:00:00,307.20825493,36.7138327737,81.2059050728,0.0,77.122965704,65.871452062,548.245594477,201.603450129,16.6606,329.981544349
 03/24  23:00:00,214.605567612,36.7137007986,56.7597735405,0.0,38.286128036,48.4199368926,411.322438851,215.851647369,8.3303,187.140491482
 03/24  24:00:00,160.453190879,31.24850394,47.3615401203,0.0,25.5240853573,30.610668775,190.97740623,41.3585948469,3.33212,146.286691383
 03/25  01:00:00,157.578836986,31.24850394,42.2788321007,0.0,27.7269238854,30.610668775,150.472504036,32.1303447794,3.33212,115.010039257
 03/25  02:00:00,136.512575874,31.24850394,38.7214443103,0.0,12.7620426787,28.1191506574,138.798730279,26.8513991472,3.33212,108.615211132
 03/25  03:00:00,134.663158997,31.24850394,36.8856443164,0.0,12.7620426787,28.1191506574,135.827117412,23.9018498758,3.33212,108.593147536
 03/25  04:00:00,142.550926535,31.24850394,38.190142654,0.0,12.7620426787,28.1191506574,178.569359451,22.3365522406,3.33212,152.90068721
 03/25  05:00:00,156.895506015,31.24850394,40.2907586827,0.0,12.7620426787,28.1191506574,209.96971489,21.5059102766,8.3303,180.133504613
 03/25  06:00:00,249.89452992,34.5883464647,49.2285001524,0.0,42.6918050922,54.3732441037,298.934591902,21.3825338689,16.6606,260.891458033
 03/25  07:00:00,305.516654288,36.7137007986,73.6060063324,0.0,42.6918050922,86.1019271793,645.543452777,182.624589723,24.9909,437.927963054
 03/25  08:00:00,367.426569725,36.7137007986,94.4042353383,0.0,57.6566862989,112.030105488,866.675008283,206.622338875,33.3212,626.731469409
 03/25  09:00:00,306.246638791,37.3222328896,79.6045551197,0.0,57.6566862989,83.6599452969,706.268943213,193.567655087,66.8089,445.892388126
 03/25  10:00:00,240.067126391,37.5257491531,68.0776945358,0.0,42.6918050922,68.9656133826,580.753653704,160.426884103,83.4695,336.857269601
 03/25  11:00:00,228.541400754,37.5961908922,65.5271892427,0.0,34.9340096728,67.7198543238,486.23088358,132.330177342,83.4695,270.431206239
 03/25  12:00:00,236.7157964,37.6485524077,74.6892911854,0.0,34.9340096728,67.7198543238,401.234961001,114.942677398,83.4695,202.822783603
 03/25  13:00:00,239.398505915,37.6906140001,87.0697899414,0.0,34.9340096728,57.9733543238,385.6229924,113.530556602,75.1392,196.953235799
 03/25  14:00:00,240.292330291,37.7295867567,88.0188562051,0.0,34.9340096728,57.9733543238,366.533597331,103.114797679,66.8089,196.609899652
 03/25  15:00:00,232.651619555,37.7574494489,80.5314017327,0.0,34.9340096728,57.9733543238,356.284700879,84.5438901612,75.1392,196.601610718
 03/25  16:00:00,256.018808501,37.3946766349,75.0206764944,0.0,34.9340096728,62.9068543238,334.324257824,95.6158924384,91.7998,146.908565385
 03/25  17:00:00,287.244703833,36.8085519114,78.846519852,0.0,34.9340096728,72.2186844194,403.313476053,163.557610093,49.9818,189.77406596
 03/25  18:00:00,356.977209595,36.8739176303,81.5733134086,0.0,87.0357390804,86.2600435998,526.803303945,245.125485993,49.9818,231.696017952
 03/25  19:00:00,374.928010954,36.7391854566,90.2785217805,0.0,102.000620287,77.6748002752,560.361828351,231.763472457,33.3212,295.277155894
 03/25  20:00:00,397.178167606,36.7137007986,98.1425148416,0.0,102.000620287,88.9820225341,534.256411726,198.24280398,33.3212,302.692407746
 03/25  21:00:00,388.045672668,36.7137007986,98.7384390747,0.0,102.000620287,91.6425454185,510.365077913,190.106302492,24.9909,295.267875421
 03/25  22:00:00,330.152866397,36.7137007986,94.0545158812,0.0,87.0357390804,65.871452062,652.82967547,197.559191671,16.6606,438.6098838
 03/25  23:00:00,230.93620503,36.7137007986,68.5408245066,0.0,42.6918050922,48.4199368926,474.722445815,209.547628978,8.3303,256.844516837
 03/25  24:00:00,168.810156544,31.24850394,53.4579096394,0.0,27.7269238854,30.610668775,189.705700869,40.1271741465,3.33212,146.246406722
 03/26  01:00:00,170.918943215,31.24850394,46.3533574003,0.0,34.4311606118,33.1021868926,149.521391581,31.0299124737,3.33212,115.159359107
 03/26  02:00:00,148.795750168,31.24850394,41.7550176607,0.0,19.466279405,30.610668775,137.86852045,25.7879340394,3.33212,108.74846641
 03/26  03:00:00,146.226064391,31.24850394,39.2096501407,0.0,19.466279405,30.610668775,141.480544396,22.9893244693,3.33212,115.159099926
 03/26  04:00:00,153.947645853,31.24850394,40.3511989392,0.0,19.466279405,30.610668775,171.132329561,21.6010651123,3.33212,146.199144449
 03/26  05:00:00,168.703021196,31.24850394,42.8587493621,0.0,19.466279405,30.610668775,216.531988,20.8716399696,8.3303,187.330048031
 03/26  06:00:00,252.863102811,35.074141741,51.6986180913,0.0,42.6918050922,54.3732441037,295.733390294,20.4690034936,16.6606,258.603786801
 03/26  07:00:00,317.986397186,36.714687254,76.85074215,0.0,49.3960418185,88.5934452969,638.445783296,173.327394511,24.9909,440.127488786
 03/26  08:00:00,372.16376903,36.7154727558,98.9584602665,0.0,57.6566862989,112.030105488,859.219728121,200.186415651,33.3212,625.71211247
 03/26  09:00:00,311.06532471,37.3256954154,93.519476838,0.0,50.9524495726,81.1684271793,704.172784889,190.179731544,66.8089,447.184153345
 03/26  10:00:00,253.943431586,37.635728292,82.2814383536,0.0,42.6918050922,68.9656133826,535.359230052,114.597465068,83.4695,337.292264984
 03/26  11:00:00,256.134881529,37.6907082573,88.8766956135,0.0,38.286128036,68.9656133826,409.574446188,57.4837445789,83.4695,268.621201609
 03/26  12:00:00,260.352831424,37.7573645692,93.9389984972,0.0,38.286128036,68.9656133826,326.883507016,46.8620638362,83.4695,196.55194318
 03/26  13:00:00,239.929764947,37.7083426668,92.5187877246,0.0,31.5818913096,56.727595265,328.231160546,56.5588222326,75.1392,196.533138314
 03/26  14:00:00,237.285354925,37.7473727874,89.857521405,0.0,31.5818913096,56.727595265,323.025688275,62.3533108251,66.8089,193.86347745
 03/26  15:00:00,226.05957342,37.7808208576,78.6843196721,0.0,31.5818913096,56.727595265,333.514476952,67.5272395707,75.1392,190.848037381
