Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  16:00:00,244.844245577,37.415331016,68.4709958839,0.0,31.5818913096,61.661095265,365.123995484,120.035314785,91.7998,153.288880699
 03/26  17:00:00,281.407409794,36.7940067235,77.5668640784,0.0,31.5818913096,70.9729253606,433.343863461,195.436109682,49.9818,187.925953779
 03/26  18:00:00,352.442867213,36.8251784062,86.5502110663,0.0,80.3315023541,83.7685254822,489.262556035,213.557821015,49.9818,225.722935019
 03/26  19:00:00,378.324997799,36.7247650083,94.2601828204,0.0,102.000620287,77.6748002752,540.93476837,213.104416801,33.3212,294.509151568
 03/26  20:00:00,406.004132084,36.7137007986,98.2261215879,0.0,108.704857014,91.4735406516,532.219651155,203.7450378,33.3212,295.153413355
 03/26  21:00:00,377.748826154,36.7208497233,98.1480609061,0.0,95.2963835608,89.1510273009,502.943489308,177.274789393,24.9909,300.677799914
 03/26  22:00:00,322.758103131,36.7154867274,96.2276732241,0.0,80.3315023541,63.3799339444,646.735926913,194.376417644,16.6606,435.698909269
 03/26  23:00:00,232.175834572,36.7137007986,69.7897740081,0.0,42.6918050922,48.4199368926,467.151745279,208.786796989,8.3303,250.03464829
 03/26  24:00:00,178.811977781,31.24850394,54.2387977806,0.0,34.4311606118,33.1021868926,192.678219051,36.2469023549,3.33212,153.099196696
 03/27  01:00:00,151.745255503,31.24850394,45.9983795019,0.0,19.418418834,29.3649097162,141.013573597,29.0995796736,3.33212,108.581873924
 03/27  02:00:00,140.660609807,31.24850394,42.8554363584,0.0,12.7620426787,28.1191506574,136.218713184,24.3265287423,3.33212,108.560064441
 03/27  03:00:00,139.113725271,31.24850394,41.3224071834,0.0,12.7620426787,28.1191506574,138.179651779,21.5564129284,3.33212,113.291118851
 03/27  04:00:00,146.925924479,31.24850394,42.5453722541,0.0,12.7620426787,28.1191506574,171.450075704,20.244030261,3.33212,147.873925443
 03/27  05:00:00,182.805016876,31.24850394,50.7803348978,0.0,25.5240853573,30.610668775,279.952756865,19.4442206689,8.3303,252.178236196
 03/27  06:00:00,310.012367009,35.4384881983,78.7400002278,0.0,51.0481707146,78.1489452969,472.037773299,19.6898613596,16.6606,435.68731194
 03/27  07:00:00,375.284476735,36.7164618058,97.7116586763,0.0,64.3609230253,109.708623606,764.87771175,155.227543633,24.9909,584.659268118
 03/27  08:00:00,314.361518994,36.7137007986,79.6472057359,0.0,51.0481707146,80.7689615957,643.883014944,164.670276369,33.3212,445.891538575
 03/27  09:00:00,277.784196884,37.4160095164,71.0575682771,0.0,51.0481707146,71.0224615957,565.265964423,162.154553086,66.8089,336.302511337
 03/27  10:00:00,220.265332028,37.5510782119,62.4032001853,0.0,32.1804615127,65.7244621605,509.349561011,158.393847702,83.4695,267.486213309
 03/27  11:00:00,206.437498194,37.6185451227,48.1843962858,0.0,32.1804615127,65.7244621605,436.625585709,156.345724523,83.4695,196.810361187
 03/27  12:00:00,207.542026946,37.6709072601,50.1249554241,0.0,32.1804615127,65.7244621605,440.259262661,160.327824571,83.4695,196.46193809
 03/27  13:00:00,214.736860532,37.7147005305,66.7866735797,0.0,32.1804615127,55.9779621605,455.781854162,184.521955493,75.1392,196.120698669
 03/27  14:00:00,219.282879616,37.7525734238,71.1638632248,0.0,32.1804615127,55.9779621605,440.751544895,185.159611306,66.8089,188.783033588
 03/27  15:00:00,219.909863414,37.7890704056,71.4884773344,0.0,32.1804615127,55.9779621605,474.229492893,203.303796448,75.1392,195.786496446
 03/27  16:00:00,245.725997264,37.4109155491,68.0620701305,0.0,32.1804615127,60.9114621605,435.694537502,197.303022415,91.7998,146.591715087
 03/27  17:00:00,288.602101279,36.7424930233,76.3977199577,0.0,32.1804615127,77.5397301883,470.609035291,195.821549527,49.9818,224.805685764
 03/27  18:00:00,351.960960808,36.7215927867,85.7799207228,0.0,77.122965704,86.2600435998,660.801840464,205.164485264,49.9818,405.6555552
 03/27  19:00:00,367.817046406,36.7137007986,80.1090430733,0.0,102.647051061,80.1663183927,549.865510755,219.509447387,33.3212,297.034863367
 03/27  20:00:00,401.889921193,36.7137007986,86.0616184207,0.0,115.40909374,92.7192997104,564.04570819,233.190493545,33.3212,297.534014645
 03/27  21:00:00,391.522702313,36.7137007986,99.2777151251,0.0,102.647051061,94.1340635361,703.103940322,240.380703752,24.9909,437.73233657
 03/27  22:00:00,304.208576377,36.7137007986,78.5298326684,0.0,77.122965704,65.871452062,591.535916156,242.80662447,16.6606,332.068691686
 03/27  23:00:00,212.565061943,36.7137007986,54.9371707087,0.0,38.286128036,48.4199368926,445.643601862,250.380596155,8.3303,186.932705708
 03/27  24:00:00,158.174142736,31.24850394,45.3021505787,0.0,25.5240853573,30.610668775,196.017204771,46.5177504237,3.33212,146.167334348
 03/28  01:00:00,144.93431271,31.24850394,39.3875306266,0.0,19.418418834,29.3649097162,148.149968155,36.2686559654,3.33212,108.549192189
 03/28  02:00:00,134.173004914,31.24850394,36.5304223341,0.0,12.7620426787,28.1191506574,142.279320865,30.4159971348,3.33212,108.53120373
 03/28  03:00:00,132.444222176,31.24850394,34.8120726193,0.0,12.7620426787,28.1191506574,145.38330951,27.1251000643,3.33212,114.926089446
 03/28  04:00:00,140.528016796,31.24850394,35.6920627521,0.0,12.7620426787,28.1191506574,174.914410683,25.4610755996,3.33212,146.121215083
 03/28  05:00:00,176.253617768,31.24850394,43.7776801842,0.0,25.5240853573,30.610668775,285.73591957,24.835090003,8.3303,252.570529567
 03/28  06:00:00,301.530982898,33.9811023693,71.2887842724,0.0,51.0481707146,78.1489452969,475.727497443,24.5425290795,16.6606,434.524368364
 03/28  07:00:00,371.816649965,36.7428098559,93.6304942125,0.0,64.3609230253,109.708623606,820.221697475,212.043964511,24.9909,583.186832964
 03/28  08:00:00,294.964668488,36.7137007986,59.6466720717,0.0,51.0481707146,80.7689615957,740.396533654,261.785883963,33.3212,445.289449691
 03/28  09:00:00,257.513654059,36.8588420367,51.0492728916,0.0,51.0481707146,71.0224615957,657.466338838,254.640080816,66.8089,336.017358021
 03/28  10:00:00,209.962431158,36.9759493014,52.0975612197,0.0,32.1804615127,65.7244621605,606.456100806,255.661467079,83.4695,267.325133727
 03/28  11:00:00,207.032375687,37.0157816886,48.4469122392,0.0,32.1804615127,65.7244621605,539.670853167,259.474018941,83.4695,196.727334227
 03/28  12:00:00,199.432252225,37.0408603949,41.6122292102,0.0,32.1804615127,65.7244621605,543.896577671,264.058951689,83.4695,196.368125982
 03/28  13:00:00,187.847220758,37.021902667,39.7649410084,0.0,32.1804615127,55.9779621605,539.943402266,273.296968883,75.1392,191.507233383
 03/28  14:00:00,185.867021966,37.0595493424,37.7593647123,0.0,32.1804615127,55.9779621605,538.846078394,278.785232266,66.8089,193.251946128
 03/28  15:00:00,186.148360673,37.1242744407,38.0023403337,0.0,32.1804615127,55.9779621605,535.889512947,270.164008693,75.1392,190.586304254
 03/28  16:00:00,216.284244503,36.9575403356,39.0799438081,0.0,32.1804615127,60.9114621605,488.709373402,245.490280431,91.7998,151.419292971
 03/28  17:00:00,264.115956241,36.7137007986,52.0287516358,0.0,32.1804615127,77.5397301883,519.768911114,245.072978725,49.9818,224.714132389
 03/28  18:00:00,336.082585452,36.7137007986,69.954085784,0.0,77.122965704,86.2600435998,718.660528577,269.719127217,49.9818,398.959601359
 03/28  19:00:00,354.30044367,36.7137007986,67.0667597424,0.0,102.647051061,80.1663183927,604.087730128,268.607605403,33.3212,302.158924725
 03/28  20:00:00,387.943586742,36.7137007986,72.5582047387,0.0,115.40909374,92.7192997104,599.891807277,272.493464841,33.3212,294.077142436
 03/28  21:00:00,378.048299052,36.7137007986,86.1533333448,0.0,102.647051061,94.1340635361,736.520711428,271.50256311,24.9909,440.027248318
 03/28  22:00:00,293.410626915,36.7137007986,67.7638569906,0.0,77.122965704,65.871452062,620.162207193,270.817609348,16.6606,332.683997845
 03/28  23:00:00,203.029662418,36.7137007986,45.4301851981,0.0,38.286128036,48.4199368926,464.985176118,276.733081662,8.3303,179.921794456
 03/28  24:00:00,150.241744675,31.24850394,37.427629901,0.0,25.5240853573,30.610668775,200.840380434,51.3971537164,3.33212,146.111106717
 03/29  01:00:00,137.375966236,31.24850394,31.8841328919,0.0,19.418418834,29.3649097162,159.381006318,41.1443513965,3.33212,114.904534921
 03/29  02:00:00,126.913577488,31.24850394,29.323487913,0.0,12.7620426787,28.1191506574,147.353072198,35.495000032,3.33212,108.525952166
 03/29  03:00:00,125.111901236,31.24850394,27.5309627644,0.0,12.7620426787,28.1191506574,144.446156353,32.598510204,3.33212,108.515526149
 03/29  04:00:00,132.488805134,31.24850394,28.3314852861,0.0,12.7620426787,28.1191506574,180.97629021,31.5620874759,3.33212,146.082082734
 03/29  05:00:00,168.169940555,31.24850394,36.3936591106,0.0,25.5240853573,30.610668775,295.421559295,31.3216983962,8.3303,255.769560898
 03/29  06:00:00,290.70005187,31.24850394,63.9357686447,0.0,51.0481707146,78.1489452969,483.323394045,30.3720260589,16.6606,436.290767986
 03/29  07:00:00,363.704932576,36.7246433566,86.407664559,0.0,64.3609230253,109.708623606,836.705146077,234.671797541,24.9909,577.042448535
 03/29  08:00:00,287.52988692,36.7137007986,52.9394386193,0.0,51.0481707146,80.7689615957,769.019934437,290.064860592,33.3212,445.633873845
 03/29  09:00:00,250.094447957,36.7982506526,43.681281088,0.0,51.0481707146,71.0224615957,686.300473003,280.724398102,66.8089,338.767174901
 03/29  10:00:00,199.798076103,36.9045210929,42.0142026564,0.0,32.1804615127,65.7244621605,623.871692385,279.076208616,83.4695,261.325983769
 03/29  11:00:00,205.694371248,37.024980779,47.112737502,0.0,32.1804615127,65.7244621605,548.655894882,268.548374228,83.4695,196.638020654
 03/29  12:00:00,209.247756912,37.2091612878,51.2642697263,0.0,32.1804615127,65.7244621605,526.619853749,246.843104398,83.4695,196.307249351
 03/29  13:00:00,207.719801998,37.3069381855,59.3465074133,0.0,32.1804615127,55.9779621605,505.294946258,234.187704581,75.1392,195.968041677
 03/29  14:00:00,209.261605539,37.5567571092,60.6669204554,0.0,32.1804615127,55.9779621605,476.196192387,220.746388519,66.8089,188.640903867
 03/29  15:00:00,206.960646926,37.754760359,58.3092111237,0.0,32.1804615127,55.9779621605,470.05466834,200.355205969,75.1392,194.560262372
 03/29  16:00:00,232.71816385,37.2713070933,55.158597076,0.0,32.1804615127,60.9114621605,441.387913446,202.053089462,91.7998,147.535023984
 03/29  17:00:00,279.686999141,36.7137007986,67.5768903675,0.0,32.1804615127,77.5397301883,474.873682632,200.29054912,49.9818,224.601333511
 03/29  18:00:00,351.256125311,36.7137007986,85.1192750589,0.0,77.122965704,86.2600435998,651.045782686,203.381485299,49.9818,397.682497387
 03/29  19:00:00,363.225895965,36.7137007986,75.5684137459,0.0,102.647051061,80.1663183927,543.932312369,207.969459476,33.3212,302.641652893
 03/29  20:00:00,393.573362258,36.7137007986,77.7948759322,0.0,115.40909374,92.7192997104,554.924919542,227.755387521,33.3212,293.848332021
 03/29  21:00:00,381.404029922,36.7137007986,89.1971667377,0.0,102.647051061,94.1340635361,712.66711932,248.234805863,24.9909,439.441413457
 03/29  22:00:00,294.598186174,36.7137007986,68.9312605406,0.0,77.122965704,65.871452062,616.065003422,270.288871595,16.6606,329.115531827
 03/29  23:00:00,202.562128551,36.7137007986,44.9228807221,0.0,38.286128036,48.4199368926,490.094440843,299.188868955,8.3303,182.575271887
 03/29  24:00:00,148.222536905,31.24850394,35.4219257934,0.0,25.5240853573,30.610668775,204.515834802,55.1041269077,3.33212,146.079587894
 03/30  01:00:00,134.010378646,31.24850394,28.5301534015,0.0,19.418418834,29.3649097162,155.907114011,44.0816549293,3.33212,108.493339082
 03/30  02:00:00,122.182259254,31.24850394,24.6085864005,0.0,12.7620426787,28.1191506574,154.506792188,38.9341532399,3.33212,112.240518949
 03/30  03:00:00,119.560030933,31.24850394,21.998608744,0.0,12.7620426787,28.1191506574,151.649784184,37.1905217736,3.33212,111.12714241
 03/30  04:00:00,126.86125899,31.24850394,22.7245170114,0.0,12.7620426787,28.1191506574,186.665954211,37.2953946967,3.33212,146.038439514
 03/30  05:00:00,162.816446551,31.24850394,31.0610299758,0.0,25.5240853573,30.610668775,296.037611096,37.7866902707,8.3303,249.920620826
 03/30  06:00:00,285.733739001,31.24850394,58.980911402,0.0,51.0481707146,78.1489452969,488.917746632,36.8072845063,16.6606,435.449862126
 03/30  07:00:00,359.715387353,36.715908101,82.3136205438,0.0,64.3609230253,109.708623606,900.50194898,293.824457392,24.9909,581.686591588
 03/30  08:00:00,293.23847238,36.7137007986,58.5487552687,0.0,51.0481707146,80.7689615957,823.64196073,346.210673742,33.3212,444.110086987
 03/30  09:00:00,256.725087202,36.7280951469,50.3018570647,0.0,51.0481707146,71.0224615957,717.690075266,315.413026865,66.8089,335.468148401
 03/30  10:00:00,206.62356235,36.9273514209,48.7961804427,0.0,32.1804615127,65.7244621605,632.051108294,283.31989939,83.4695,265.261708904
 03/30  11:00:00,214.158618317,37.4114568505,55.3323899862,0.0,32.1804615127,65.7244621605,501.927268305,225.265503786,83.4695,193.192264519
 03/30  12:00:00,221.660593269,37.6499988038,64.6431970815,0.0,32.1804615127,65.7244621605,377.343244563,99.7375759373,83.4695,194.136168626
 03/30  13:00:00,219.081143461,37.6969420791,72.0682663035,0.0,32.1804615127,55.9779621605,351.826753628,80.8026498049,75.1392,195.884903823
 03/30  14:00:00,220.036575579,37.7374415693,72.9910151826,0.0,32.1804615127,55.9779621605,350.219339102,94.848627384,66.8089,188.561811718
 03/30  15:00:00,217.935398314,37.7730082721,70.8784106297,0.0,32.1804615127,55.9779621605,373.122059729,102.437877377,75.1392,195.544982352
 03/30  16:00:00,244.163132418,37.3959236858,68.1354674118,0.0,32.1804615127,60.9114621605,361.387425693,123.132356947,91.7998,146.455268747
 03/30  17:00:00,290.517923975,36.7165550783,79.8674648074,0.0,32.1804615127,77.5397301883,437.95220223,163.479728097,49.9818,224.490674133
 03/30  18:00:00,358.018115806,36.7687155426,92.8015050487,0.0,77.122965704,86.2600435998,673.076140095,226.270441866,49.9818,396.823898228
 03/30  19:00:00,369.794427478,36.7142081403,82.1905360629,0.0,102.647051061,80.1663183927,577.006740672,240.939572821,33.3212,302.745967851
 03/30  20:00:00,402.520726244,36.7137007986,86.7154107397,0.0,115.40909374,92.7192997104,525.441411217,198.492764787,33.3212,293.62744643
 03/30  21:00:00,390.490525643,36.7137007986,98.262101181,0.0,102.647051061,94.1340635361,658.383385858,194.549424314,24.9909,438.843061544
 03/30  22:00:00,303.15041687,36.7137007986,77.4851804002,0.0,77.122965704,65.871452062,542.536531935,202.086317781,16.6606,323.789614154
 03/30  23:00:00,211.17431869,36.7137007986,53.5656209812,0.0,38.286128036,48.4199368926,410.702357357,215.661381093,8.3303,186.710676264
 03/30  24:00:00,157.883692128,31.24850394,44.9879963142,0.0,25.5240853573,30.610668775,190.542818579,41.1881198407,3.33212,146.022578739
 03/31  01:00:00,144.780948521,31.24850394,39.2193113572,0.0,19.418418834,29.3649097162,143.740380538,31.9309541785,3.33212,108.47730636
 03/31  02:00:00,134.023208997,31.24850394,36.3790245911,0.0,12.7620426787,28.1191506574,138.33915005,26.5428878594,3.33212,108.464142191
 03/31  03:00:00,131.853867013,31.24850394,34.2166295864,0.0,12.7620426787,28.1191506574,135.204315467,23.4157186517,3.33212,108.456476815
 03/31  04:00:00,140.068088205,31.24850394,35.2231664554,0.0,12.7620426787,28.1191506574,170.966942836,21.6472654561,3.33212,145.98755738
 03/31  05:00:00,176.620405528,31.24850394,44.1421147562,0.0,25.5240853573,30.610668775,284.4720904,20.6759518358,8.3303,255.465838564
 03/31  06:00:00,303.350194889,34.4365354408,72.6507579388,0.0,51.0481707146,78.1489452969,473.544548185,20.2777558225,16.6606,436.606192362
 03/31  07:00:00,374.624129041,36.7137007986,96.4925922353,0.0,64.3609230253,109.708623606,773.584713081,173.489877111,24.9909,575.10393597
 03/31  08:00:00,307.090895558,36.7137007986,71.7669682116,0.0,51.0481707146,80.7689615957,684.453547203,207.823727499,33.3212,443.308619704
 03/31  09:00:00,267.029296241,37.0869399104,60.3392866436,0.0,51.0481707146,71.0224615957,610.397016017,207.479991482,66.8089,336.108124535
 03/31  10:00:00,203.945354306,37.2301396353,45.8751232542,0.0,32.1804615127,65.7244621605,569.067019906,223.542788724,83.4695,262.054731182
 03/31  11:00:00,197.479530082,37.3639267615,38.6066302437,0.0,32.1804615127,65.7244621605,504.921648995,224.958046206,83.4695,196.494102789
 03/31  12:00:00,196.261935052,37.5324100828,37.9947391737,0.0,32.1804615127,65.7244621605,500.54492951,220.943148603,83.4695,196.132280906
 03/31  13:00:00,187.148311285,37.6740385325,38.4605221126,0.0,32.1804615127,55.9779621605,479.702642799,215.757938377,75.1392,188.805504422
 03/31  14:00:00,188.168132505,37.7194416488,39.8915145272,0.0,32.1804615127,55.9779621605,449.483312356,187.189833426,66.8089,195.48457893
 03/31  15:00:00,188.924284451,37.7510136445,40.9169921309,0.0,32.1804615127,55.9779621605,449.22757777,185.595697835,75.1392,188.492679935
 03/31  16:00:00,219.473390702,37.3118388802,41.9708988418,0.0,32.1804615127,60.9114621605,466.613877898,228.425251115,91.7998,146.388826783
 03/31  17:00:00,265.631797711,36.7137007986,53.544233411,0.0,32.1804615127,77.5397301883,483.706707675,209.397081265,49.9818,224.32782641
 03/31  18:00:00,339.439932825,36.7137007986,73.3228675342,0.0,77.122965704,86.2600435998,660.113198844,209.232252618,49.9818,400.899146226
 03/31  19:00:00,357.840817372,36.7137007986,70.6166221198,0.0,102.647051061,80.1663183927,538.933562276,207.044466473,33.3212,298.567895802
 03/31  20:00:00,391.640425747,36.7137007986,76.2678844789,0.0,115.40909374,92.7192997104,540.159409593,213.434357465,33.3212,293.403852128
 03/31  21:00:00,381.204004042,36.7137007986,89.3162855711,0.0,102.647051061,94.1340635361,685.135773895,221.923272523,24.9909,438.221601372
 03/31  22:00:00,296.513528875,36.7137007986,70.8676811922,0.0,77.122965704,65.871452062,568.726664086,228.555436742,16.6606,323.510627344
 03/31  23:00:00,206.169728595,36.7137007986,48.5724848317,0.0,38.286128036,48.4199368926,429.488432726,234.522944969,8.3303,186.635187756
 03/31  24:00:00,181.303825452,31.24850394,68.3281064244,0.0,25.5240853573,30.610668775,193.209679549,43.890787405,3.33212,145.986772144
 04/01  01:00:00,173.953709109,31.24850394,58.6965356439,0.0,27.7269238854,30.610668775,145.889159689,34.1069770216,3.33212,108.450062667
 04/01  02:00:00,142.603920093,31.24850394,44.8339723657,0.0,12.7620426787,28.1191506574,140.393779243,28.6212667283,3.33212,108.440392515
 04/01  03:00:00,136.37955282,31.24850394,38.6186533534,0.0,12.7620426787,28.1191506574,137.340880006,25.5736472952,3.33212,108.43511271
 04/01  04:00:00,142.301471388,31.24850394,37.9496932218,0.0,12.7620426787,28.1191506574,173.148310209,23.8927528527,3.33212,145.923437356
 04/01  05:00:00,154.594962103,31.24850394,38.0014461057,0.0,12.7620426787,28.1191506574,216.870229743,23.2202769955,8.3303,185.319652747
 04/01  06:00:00,222.030023224,33.5256692977,25.380743626,0.0,42.6918050922,54.3732441037,295.006219203,23.4130447671,16.6606,254.932574436
 04/01  07:00:00,277.789128605,36.7799965743,46.18696841,0.0,42.6918050922,86.1019271793,628.200799692,172.354343252,24.9909,430.855556439
 04/01  08:00:00,350.266220286,36.7137007986,77.8726207762,0.0,57.6566862989,112.030105488,822.83972082,172.665673718,33.3212,616.852847101
 04/01  09:00:00,300.343313042,37.3983866199,75.381107237,0.0,57.6566862989,83.6599452969,596.404690474,87.9076930063,66.8089,441.688097468
 04/01  10:00:00,235.73415875,37.5354836198,65.2206051963,0.0,42.6918050922,68.9656133826,493.503354989,75.1737804252,83.4695,334.860074564
 04/01  11:00:00,226.245377111,37.6055191458,64.0721200736,0.0,34.9340096728,67.7198543238,435.628206627,84.5267053653,83.4695,267.632001261
 04/01  12:00:00,227.834256732,37.6575936804,66.4813220326,0.0,34.9340096728,67.7198543238,357.067953045,76.8757465755,83.4695,196.72270647
 04/01  13:00:00,225.624105696,37.7029071035,74.0086310728,0.0,34.9340096728,57.9733543238,333.010911321,61.4788783221,75.1392,196.392832999
 04/01  14:00:00,228.904319513,37.7437324883,77.2394242749,0.0,34.9340096728,57.9733543238,323.277586083,67.4301188317,66.8089,189.038567252
 04/01  15:00:00,226.522459424,37.779385304,74.8233780119,0.0,34.9340096728,57.9733543238,349.755872504,78.5565029139,75.1392,196.06016959
 04/01  16:00:00,253.850058633,37.4011344533,73.2200454112,0.0,34.9340096728,62.9068543238,336.872243948,95.7459073745,91.7998,149.326536574
 04/01  17:00:00,286.945643465,36.7671769697,79.1032609119,0.0,34.9340096728,72.2186844194,368.936740257,134.337268783,49.9818,184.617671474
 04/01  18:00:00,354.68609142,36.8413248021,79.7781387941,0.0,87.0357390804,86.2600435998,550.376162892,274.982009631,49.9818,225.412353261
 04/01  19:00:00,366.529218758,36.7208574801,82.0158464029,0.0,102.000620287,77.6748002752,603.007929978,270.864683232,33.3212,298.822046746
 04/01  20:00:00,388.713628343,36.7137007986,90.093633365,0.0,102.000620287,88.9820225341,532.300812415,202.913179185,33.3212,296.066433229
 04/01  21:00:00,379.717293218,36.7137007986,90.8154148868,0.0,102.000620287,91.6425454185,512.916592161,194.199966804,24.9909,293.725725357
 04/01  22:00:00,322.465311266,36.7137007986,86.7518883178,0.0,87.0357390804,65.871452062,648.029794617,201.349739329,16.6606,430.019455288
 04/01  23:00:00,224.911138781,36.7137007986,62.7962488807,0.0,42.6918050922,48.4199368926,480.559731871,220.494143322,8.3303,251.735288549
 04/01  24:00:00,163.889262639,31.24850394,48.7834071246,0.0,27.7269238854,30.610668775,191.853881348,42.5841095604,3.33212,145.937651788
 04/02  01:00:00,165.342826735,31.24850394,40.9763178937,0.0,34.4311606118,33.1021868926,149.367950183,33.0381871461,3.33212,112.997643037
 04/02  02:00:00,142.604642069,31.24850394,35.7352741076,0.0,19.466279405,30.610668775,141.973811793,28.0802600598,3.33212,110.561431733
 04/02  03:00:00,139.769734744,31.24850394,32.9090188734,0.0,19.466279405,30.610668775,137.460351791,25.5497718015,3.33212,108.57845999
 04/02  04:00:00,146.931218705,31.24850394,33.4937604158,0.0,19.466279405,30.610668775,173.707155213,24.478608103,3.33212,145.89642711
 04/02  05:00:00,160.730353786,31.24850394,35.0536869332,0.0,19.466279405,30.610668775,218.186049713,24.469664919,8.3303,185.386084794
 04/02  06:00:00,238.65154704,34.2088189051,44.1304707075,0.0,42.6918050922,54.3732441037,300.550771754,24.9241922668,16.6606,258.965979487
 04/02  07:00:00,309.857936322,36.7137007986,68.9898205609,0.0,49.3960418185,88.5934452969,671.42392714,216.058601141,24.9909,430.374425999
 04/02  08:00:00,371.322210786,36.7137007986,98.5959517236,0.0,57.6566862989,112.030105488,886.08733682,238.927910326,33.3212,613.838226494
 04/02  09:00:00,306.30385376,37.3562734516,89.4950316745,0.0,50.9524495726,81.1684271793,680.605699595,173.078096711,66.8089,440.718702885
 04/02  10:00:00,244.919172546,37.5562384084,73.9781308701,0.0,42.6918050922,68.9656133826,524.656269803,104.76497802,83.4695,336.421791782
 04/02  11:00:00,239.237676827,37.6179324837,72.2285038133,0.0,38.286128036,68.9656133826,446.869890069,98.4971542608,83.4695,264.903235808
 04/02  12:00:00,243.566418983,37.6750686127,77.5032039721,0.0,38.286128036,68.9656133826,352.839109554,73.3768231106,83.4695,195.992786444
 04/02  13:00:00,232.530570122,37.7177820327,85.4767335942,0.0,31.5818913096,56.727595265,322.612530905,54.0214520424,75.1392,193.451878863
 04/02  14:00:00,232.219949824,37.7579480221,85.15441686,0.0,31.5818913096,56.727595265,310.272742174,52.6268250966,66.8089,190.837017078
 04/02  15:00:00,231.679516807,37.7931336605,84.609370332,0.0,31.5818913096,56.727595265,314.692431956,51.2172842557,75.1392,188.335947701
 04/02  16:00:00,258.545394323,37.4224845034,82.5998366337,0.0,31.5818913096,61.661095265,285.565002845,47.4733759372,91.7998,146.291826908
 04/02  17:00:00,293.842606571,36.7942260629,90.8082489269,0.0,31.5818913096,70.9729253606,286.245459113,48.8876238464,49.9818,187.376035267
 04/02  18:00:00,360.148743186,36.8400011451,95.2686058969,0.0,80.3315023541,83.7685254822,363.651244706,88.7687821551,49.9818,224.900662551
 04/02  19:00:00,379.293545727,36.7398396652,96.2409507863,0.0,102.000620287,77.6748002752,523.881535124,197.601998644,33.3212,292.95833648
 04/02  20:00:00,406.427125135,36.7137007986,98.8302393875,0.0,108.704857014,91.4735406516,639.956300976,314.785083448,33.3212,291.850017528
 04/02  21:00:00,377.972315116,36.7137007986,98.2849035937,0.0,95.2963835608,89.1510273009,542.791080986,224.850214065,24.9909,292.949966921
 04/02  22:00:00,317.612485557,36.7137007986,91.1070476521,0.0,80.3315023541,63.3799339444,673.556580083,226.335293612,16.6606,430.560686472
 04/02  23:00:00,225.68418335,36.7137007986,63.5483369523,0.0,42.6918050922,48.4199368926,505.903365778,247.794253293,8.3303,249.778812486
 04/02  24:00:00,172.758501159,31.24850394,48.4315997311,0.0,34.4311606118,33.1021868926,196.362105596,46.9150985729,3.33212,146.114887023
 04/03  01:00:00,145.311664895,31.24850394,39.7498748472,0.0,19.418418834,29.3649097162,148.415349221,36.6821040676,3.33212,108.401125153
 04/03  02:00:00,133.606906372,31.24850394,35.9644778407,0.0,12.7620426787,28.1191506574,142.658943035,30.9377223672,3.33212,108.389100668
 04/03  03:00:00,131.313202157,31.24850394,33.6778474525,0.0,12.7620426787,28.1191506574,139.451200509,27.7318537666,3.33212,108.387226742
 04/03  04:00:00,138.40013254,31.24850394,34.1869658873,0.0,12.7620426787,28.1191506574,175.373952481,26.2103754517,3.33212,145.83145703
 04/03  05:00:00,173.816180941,31.24850394,41.9938151805,0.0,25.5240853573,30.610668775,288.289082313,25.8484416089,8.3303,254.110340705
 04/03  06:00:00,296.757346501,33.9811023693,70.0499385692,0.0,51.0481707146,78.1489452969,469.443722005,25.6922987637,16.6606,427.090823241
 04/03  07:00:00,372.739616234,36.7137007986,95.5457789592,0.0,64.3609230253,109.708623606,822.624073339,222.163726882,24.9909,575.469446457
 04/03  08:00:00,313.001320751,36.7137007986,78.3873988612,0.0,51.0481707146,80.7689615957,726.752371135,251.871052854,33.3212,441.560118282
 04/03  09:00:00,277.893702306,37.1574619373,71.0808818597,0.0,51.0481707146,71.0224615957,623.486764849,222.43681506,66.8089,334.241049789
 04/03  10:00:00,221.782715671,37.5543756752,64.3950346092,0.0,32.1804615127,65.7244621605,468.715502478,124.875786789,83.4695,260.370215688
 04/03  11:00:00,220.802627405,37.6261427284,63.4294769515,0.0,32.1804615127,65.7244621605,343.3381713,65.2044482085,83.4695,194.664223091
 04/03  12:00:00,233.60087127,37.6784471302,77.0751589866,0.0,32.1804615127,65.7244621605,314.386538296,35.0285165354,83.4695,195.888521761
 04/03  13:00:00,238.422256643,37.7248216535,91.309956634,0.0,32.1804615127,55.9779621605,278.851458951,15.1459584462,75.1392,188.566300505
 04/03  14:00:00,240.954195121,37.7662479406,93.3230108526,0.0,32.1804615127,55.9779621605,262.827482096,6.50153693173,66.8089,189.517045164
 04/03  15:00:00,243.180104561,37.8035793705,95.2901591751,0.0,32.1804615127,55.9779621605,273.839760826,4.73631828685,75.1392,193.964242539
 04/03  16:00:00,272.776810175,37.4889037831,95.9314349518,0.0,32.1804615127,60.9114621605,241.053577726,2.99385573822,91.7998,146.259921988
 04/03  17:00:00,306.882402623,36.8509931258,95.7167700486,0.0,32.1804615127,77.5397301883,272.960502893,5.96614107289,49.9818,217.01256182
 04/03  18:00:00,342.129644789,36.9012220048,77.5757932936,0.0,77.122965704,86.2600435998,483.535945659,29.7641992322,49.9818,403.789946427
 04/03  19:00:00,360.429558716,36.8156958303,77.0358228605,0.0,102.647051061,80.1663183927,478.017729476,150.883548857,33.3212,293.812980619
 04/03  20:00:00,407.592318818,36.7785060106,92.4580892444,0.0,115.40909374,92.7192997104,592.675013049,266.638772037,33.3212,292.715041012
 04/03  21:00:00,390.669917469,36.7669006753,98.3403014198,0.0,102.647051061,94.1340635361,692.303153192,232.417951973,24.9909,434.89430122
 04/03  22:00:00,309.869306872,36.7197016505,84.1466890417,0.0,77.122965704,65.871452062,547.057525949,206.550797473,16.6606,323.846128476
 04/03  23:00:00,214.771654594,36.7137007986,57.1238755879,0.0,38.286128036,48.4199368926,415.301336656,227.501296385,8.3303,179.469740271
 04/03  24:00:00,159.973559146,31.24850394,47.0608160672,0.0,25.5240853573,30.610668775,192.822270288,43.6515527297,3.33212,145.838597558
 04/04  01:00:00,146.561951393,31.24850394,40.987493807,0.0,19.418418834,29.3649097162,146.139042033,34.4333976645,3.33212,108.373524369
 04/04  02:00:00,135.591884764,31.24850394,37.9407949658,0.0,12.7620426787,28.1191506574,140.700937443,29.0068060132,3.33212,108.36201143
 04/04  03:00:00,133.673165958,31.24850394,36.0286981674,0.0,12.7620426787,28.1191506574,137.625411687,25.9350417375,3.33212,108.358249949
 04/04  04:00:00,141.512993674,31.24850394,36.662987691,0.0,12.7620426787,28.1191506574,173.423908486,24.3053190516,3.33212,145.786469435
 04/04  05:00:00,176.855162181,31.24850394,44.3757333032,0.0,25.5240853573,30.610668775,286.682100751,23.7438092937,8.3303,254.607991457
 04/04  06:00:00,301.128556577,34.6642519766,72.992500563,0.0,51.0481707146,78.1489452969,465.935475883,23.5503316287,16.6606,425.724544254
 04/04  07:00:00,375.941097542,36.7137007986,97.7066060224,0.0,64.3609230253,109.708623606,795.374351206,196.51278166,24.9909,573.870669546
 04/04  08:00:00,317.109697614,36.7137007986,81.7255014709,0.0,51.0481707146,80.7689615957,703.492118003,229.264760347,33.3212,440.906157655
 04/04  09:00:00,280.805697002,37.1489211222,73.9926311424,0.0,51.0481707146,71.0224615957,611.239914513,210.506439017,66.8089,333.924575495
 04/04  10:00:00,225.766226995,37.5614356983,68.5564858264,0.0,32.1804615127,65.7244621605,440.133542296,98.159795966,83.4695,258.50424633
 04/04  11:00:00,231.485587635,37.630831737,74.2543056671,0.0,32.1804615127,65.7244621605,309.145044433,29.5291438222,83.4695,196.146400611
 04/04  12:00:00,248.975472085,37.6854769831,92.0645355942,0.0,32.1804615127,65.7244621605,290.292120319,11.0221033264,83.4695,195.800516992
 04/04  13:00:00,242.139664348,37.7342628326,94.5208237991,0.0,32.1804615127,55.9779621605,268.82609773,5.19460418736,75.1392,188.492293543
 04/04  14:00:00,244.495110899,37.7757016328,96.9528956063,0.0,32.1804615127,55.9779621605,262.298022884,7.33787767516,66.8089,188.151245209
 04/04  15:00:00,244.568131727,37.8115320698,97.1182258485,0.0,32.1804615127,55.9779621605,273.223517669,9.90640762056,75.1392,188.177910048
 04/04  16:00:00,273.294322459,37.5019950129,96.8889331135,0.0,32.1804615127,60.9114621605,253.695510697,9.04459099693,91.7998,152.8511197
 04/04  17:00:00,297.698386378,36.8410700348,87.1356106092,0.0,32.1804615127,77.5397301883,282.456308664,15.8826171345,49.9818,216.59189153
 04/04  18:00:00,344.369632911,36.889850123,80.0180567646,0.0,77.122965704,86.2600435998,478.30835396,30.8298410236,49.9818,397.496712936
 04/04  19:00:00,375.79715661,36.8016069651,93.0167908549,0.0,102.647051061,80.1663183927,422.61591746,90.4659641617,33.3212,298.828753298
 04/04  20:00:00,410.787083018,36.7694073685,96.673560786,0.0,115.40909374,92.7192997104,512.1924526,187.029645729,33.3212,291.841606871
 04/04  21:00:00,387.484035161,36.7939583033,96.3995292062,0.0,102.647051061,94.1340635361,669.389429336,216.605508337,24.9909,427.793020999
 04/04  22:00:00,313.930406552,36.8182077158,88.2297941416,0.0,77.122965704,65.871452062,585.993714677,239.645500652,16.6606,329.687614025
 04/04  23:00:00,217.839726045,36.7166556137,60.1914341005,0.0,38.286128036,48.4199368926,398.809274403,211.087857699,8.3303,179.391116704
 04/04  24:00:00,163.019217229,31.24850394,50.0779539511,0.0,25.5240853573,30.610668775,189.107072746,39.9918069456,3.33212,145.7831458
 04/05  01:00:00,149.693666725,31.24850394,44.1046870336,0.0,19.418418834,29.3649097162,142.827208931,31.1468945999,3.33212,108.348194331
 04/05  02:00:00,138.747300529,31.24850394,41.0852828344,0.0,12.7620426787,28.1191506574,137.781792611,26.1109527773,3.33212,108.338719833
 04/05  03:00:00,136.687486183,31.24850394,39.0326557613,0.0,12.7620426787,28.1191506574,135.016462296,23.349690463,3.33212,108.334651833
 04/05  04:00:00,143.990296935,31.24850394,39.7583826617,0.0,12.7620426787,28.1191506574,170.993969365,21.9207107498,3.33212,145.741138615
 04/05  05:00:00,179.658018652,31.24850394,47.8177610656,0.0,25.5240853573,30.610668775,276.766043556,21.2924264534,8.3303,247.143317103
 04/05  06:00:00,303.829892683,35.074141741,76.0127956894,0.0,51.0481707146,78.1489452969,470.239114444,21.1660317437,16.6606,432.4124827
 04/05  07:00:00,376.097343446,36.7137007986,98.8811641156,0.0,64.3609230253,109.708623606,774.008391612,179.01799443,24.9909,569.999497183
 04/05  08:00:00,316.518082411,36.7137007986,81.9499800726,0.0,51.0481707146,80.7689615957,664.489032224,194.101850416,33.3212,437.065981808
 04/05  09:00:00,286.448920874,37.4309268904,81.0035828536,0.0,51.0481707146,71.0224615957,455.588411988,57.3929797626,66.8089,331.386532226
 04/05  10:00:00,233.447606991,37.5687515807,76.9578278433,0.0,32.1804615127,65.7244621605,372.044231619,22.6223151441,83.4695,265.952416475
 04/05  11:00:00,253.894345387,37.6339415874,96.5693872691,0.0,32.1804615127,65.7244621605,286.984596063,14.4754277374,83.4695,189.039668326
 04/05  12:00:00,253.31538565,37.6817279767,96.4769979815,0.0,32.1804615127,65.7244621605,291.515435628,12.3309688825,83.4695,195.714966746
 04/05  13:00:00,244.371651217,37.7232105349,97.0624683071,0.0,32.1804615127,55.9779621605,273.900225366,10.3577719256,75.1392,188.403253441
 04/05  14:00:00,244.721404938,37.7612726431,97.3047436238,0.0,32.1804615127,55.9779621605,264.749937132,9.86005508073,66.8089,188.080982051
 04/05  15:00:00,245.02859895,37.7942380188,97.5923066036,0.0,32.1804615127,55.9779621605,276.058991031,10.5096566521,75.1392,190.410134379
 04/05  16:00:00,271.03133738,37.467868062,94.728411302,0.0,32.1804615127,60.9114621605,253.281070545,10.8879829559,91.7998,150.59328759
 04/05  17:00:00,274.685965493,36.8150667495,64.3028779794,0.0,32.1804615127,77.5397301883,286.884264263,20.4370152757,49.9818,216.465448988
 04/05  18:00:00,340.911324244,36.863787783,76.5680508647,0.0,77.122965704,86.2600435998,487.365503592,42.1087123455,49.9818,395.274991246
 04/05  19:00:00,366.735904295,36.7697361467,83.5000106483,0.0,102.647051061,80.1663183927,448.172612044,117.450097198,33.3212,297.401314846
 04/05  20:00:00,408.090861378,36.7375886453,93.6590576987,0.0,115.40909374,92.7192997104,501.810098145,178.571576998,33.3212,289.917321147
 04/05  21:00:00,387.209347574,36.7744610195,96.1723208047,0.0,102.647051061,94.1340635361,635.15771156,178.744193676,24.9909,431.422617884
 04/05  22:00:00,310.148820167,36.8291704662,85.3029274353,0.0,77.122965704,65.871452062,543.512810487,202.549692814,16.6606,324.302517673
 04/05  23:00:00,216.258404348,36.7805446018,59.349979798,0.0,38.286128036,48.4199368926,388.350698255,195.733242533,8.3303,184.287155722
 04/05  24:00:00,163.458874526,31.24850394,50.625038733,0.0,25.5240853573,30.610668775,182.0973508,39.2677805889,3.33212,139.497450211
 04/06  01:00:00,150.359115216,31.24850394,44.8717633772,0.0,19.418418834,29.3649097162,144.396884669,32.8974382506,3.33212,108.167326419
 04/06  02:00:00,139.434364946,31.24850394,41.8475853807,0.0,12.7620426787,28.1191506574,140.819208957,29.3968718549,3.33212,108.090217102
 04/06  03:00:00,137.791098111,31.24850394,40.2323426807,0.0,12.7620426787,28.1191506574,134.894705452,23.2518175458,3.33212,108.310767906
 04/06  04:00:00,146.168378273,31.24850394,42.0543879503,0.0,12.7620426787,28.1191506574,168.082037628,19.0633166209,3.33212,145.686601007
 04/06  05:00:00,189.88530781,31.24850394,58.1372868868,0.0,25.5240853573,30.610668775,274.705574957,16.7856765794,8.3303,249.589598377
 04/06  06:00:00,322.839527151,35.8028346555,94.0894997235,0.0,51.0481707146,78.1489452969,462.917199372,16.2395150688,16.6606,430.017084303
 04/06  07:00:00,370.667083489,36.7449649286,94.4861069888,0.0,64.3609230253,109.708623606,665.794193745,69.2522610258,24.9909,571.551032719
 04/06  08:00:00,322.068230956,36.7802543894,88.5968466413,0.0,51.0481707146,80.7689615957,554.840257108,82.4816786408,33.3212,439.037378467
 04/06  09:00:00,253.608384629,37.422848763,48.2485391189,0.0,51.0481707146,71.0224615957,469.020482761,74.9448985198,66.8089,327.266684241
 04/06  10:00:00,214.138724321,37.5847049383,57.516733745,0.0,32.1804615127,65.7244621605,405.707712741,58.147776164,83.4695,264.090436577
 04/06  11:00:00,224.993240018,37.6729101224,67.6955023702,0.0,32.1804615127,65.7244621605,318.366886148,45.9409927874,83.4695,188.956393361
 04/06  12:00:00,235.898664983,37.7263251228,79.2561018545,0.0,32.1804615127,65.7244621605,325.690559242,46.5943473301,83.4695,195.626711912
 04/06  13:00:00,231.020180342,37.7268411914,84.0828027483,0.0,32.1804615127,55.9779621605,317.948855248,54.4901929984,75.1392,188.31946225
 04/06  14:00:00,231.717568041,37.7659190161,84.747692126,0.0,32.1804615127,55.9779621605,313.654992042,58.854247019,66.8089,187.991845023
 04/06  15:00:00,231.72082323,37.7999881702,84.6180184493,0.0,32.1804615127,55.9779621605,360.051762167,96.9027180978,75.1392,188.009844069
 04/06  16:00:00,259.202575881,37.4707764811,83.086368533,0.0,32.1804615127,60.9114621605,355.79723524,115.021206178,91.7998,148.976229062
 04/06  17:00:00,303.791225052,36.8161566688,93.169560475,0.0,32.1804615127,77.5397301883,402.80940824,132.398798486,49.9818,220.428809753
 04/06  18:00:00,360.323420908,36.8588135694,95.4533303384,0.0,77.122965704,86.2600435998,616.851768558,173.549923122,49.9818,393.320045436
 04/06  19:00:00,375.908316509,36.7657695644,92.3058262394,0.0,102.647051061,80.1663183927,492.569610768,166.147471149,33.3212,293.100939619
 04/06  20:00:00,411.238520114,36.7337449611,96.7598378293,0.0,115.40909374,92.7192997104,474.479857394,149.176027397,33.3212,291.982629998
 04/06  21:00:00,387.320854083,36.7711919433,96.1731072338,0.0,102.647051061,94.1340635361,632.564680542,173.187165013,24.9909,434.386615529
 04/06  22:00:00,311.436152256,36.8247354914,86.4873909494,0.0,77.122965704,65.871452062,532.027444887,193.677565487,16.6606,321.6892794
 04/06  23:00:00,216.878801394,36.7776578682,59.7579310969,0.0,38.286128036,48.4199368926,391.468697389,203.897511117,8.3303,179.240886272
 04/06  24:00:00,162.616700369,31.24850394,49.7291867824,0.0,25.5240853573,30.610668775,189.791841169,40.7740695183,3.33212,145.68565165
 04/07  01:00:00,166.133058621,31.24850394,60.5512593143,0.0,19.418418834,29.3649097162,142.564839046,30.9439729241,3.33212,108.288746122
 04/07  02:00:00,169.895956405,31.24850394,72.1413144796,0.0,12.7620426787,28.1191506574,136.039480499,24.4239554389,3.33212,108.28340506
 04/07  03:00:00,152.961970212,31.24850394,55.2182284848,0.0,12.7620426787,28.1191506574,133.432837795,21.8178495656,3.33212,108.282868229
 04/07  04:00:00,155.270643707,31.24850394,50.3055799371,0.0,12.7620426787,28.1191506574,164.979427549,20.2869864717,3.33212,141.360321077
 04/07  05:00:00,188.657095557,32.1593700831,55.0963560193,0.0,25.5240853573,30.610668775,280.206347991,20.261249209,8.3303,251.614798782
 04/07  06:00:00,310.27404736,35.8028346555,80.6804177635,0.0,51.0481707146,78.1489452969,461.519395661,21.5092174742,16.6606,423.349578187
 04/07  07:00:00,374.207137576,36.7151247043,95.6895545826,0.0,64.3609230253,109.708623606,755.684750139,161.023784993,24.9909,569.670065146
 04/07  08:00:00,307.778517452,36.7137007986,72.2310841978,0.0,51.0481707146,80.7689615957,652.26840899,180.04631178,33.3212,438.90089721
 04/07  09:00:00,276.683593707,37.4192757439,70.4931133877,0.0,51.0481707146,71.0224615957,510.97509698,111.221716745,66.8089,332.944480236
 04/07  10:00:00,190.125800217,37.5533113728,33.3202410535,0.0,32.1804615127,65.7244621605,429.427087442,87.9632297013,83.4695,257.994357741
 04/07  11:00:00,197.621753369,37.6169161692,40.2634854667,0.0,32.1804615127,65.7244621605,360.36198817,81.4184028105,83.4695,195.474085359
 04/07  12:00:00,212.048709516,37.6648580842,55.4171846325,0.0,32.1804615127,65.7244621605,349.554278914,77.1412472927,83.4695,188.943531621
 04/07  13:00:00,213.343891931,37.7070283993,66.4265739561,0.0,32.1804615127,55.9779621605,335.438023071,72.0815058245,75.1392,188.217317246
 04/07  14:00:00,219.063491879,37.7438271528,72.1285408899,0.0,32.1804615127,55.9779621605,326.205013567,71.4730283428,66.8089,187.923085224
 04/07  15:00:00,215.846004788,37.7748974615,68.7069081394,0.0,32.1804615127,55.9779621605,396.108746716,133.040695618,75.1392,187.928851098
 04/07  16:00:00,238.058578386,37.3992870623,61.6837338394,0.0,32.1804615127,60.9114621605,437.995818867,198.355198165,91.7998,147.840820702
 04/07  17:00:00,281.523869115,36.7432828469,70.4637928245,0.0,32.1804615127,77.5397301883,472.900861063,201.432238557,49.9818,221.486822506
 04/07  18:00:00,349.801982805,36.7873848023,84.2092135752,0.0,77.122965704,86.2600435998,661.986453433,219.22686289,49.9818,392.777790544
 04/07  19:00:00,364.9289552,36.7161150189,80.4705105293,0.0,102.647051061,80.1663183927,537.514729298,211.353110068,33.3212,292.84041923
 04/07  20:00:00,402.048476578,36.7137007986,86.6322285951,0.0,115.40909374,92.7192997104,522.063048677,196.995532432,33.3212,291.746316245
 04/07  21:00:00,390.321525695,36.7137007986,98.3977716329,0.0,102.647051061,94.1340635361,662.69127478,208.400215309,24.9909,429.300159471
 04/07  22:00:00,301.449205512,36.7137007986,75.7777342877,0.0,77.122965704,65.871452062,564.924783795,223.163952941,16.6606,325.100230854
 04/07  23:00:00,234.49066495,36.7137007986,76.7681761238,0.0,38.286128036,48.4199368926,426.643579611,239.147546951,8.3303,179.16573266
 04/07  24:00:00,182.502744195,31.24850394,69.4517245474,0.0,25.5240853573,30.610668775,191.376395347,45.1778985748,3.33212,142.866376772
 04/08  01:00:00,165.458462708,31.24850394,50.1832711497,0.0,27.7269238854,30.610668775,143.143234316,35.2632814197,3.33212,104.547832896
 04/08  02:00:00,138.695725228,31.24850394,40.9162301376,0.0,12.7620426787,28.1191506574,141.189691309,29.6007250866,3.33212,108.256846222
 04/08  03:00:00,134.380675867,31.24850394,36.6151188196,0.0,12.7620426787,28.1191506574,137.986529754,26.3956593931,3.33212,108.258750361
 04/08  04:00:00,141.29192592,31.24850394,36.9451660182,0.0,12.7620426787,28.1191506574,173.635422134,24.7141675803,3.33212,145.589134554
 04/08  05:00:00,154.69441193,31.24850394,38.0974238946,0.0,12.7620426787,28.1191506574,211.394945093,23.99487814,8.3303,179.069766953
 04/08  06:00:00,238.974621501,33.9811023693,47.2832794527,0.0,42.6918050922,54.3732441037,294.954293453,23.8255828446,16.6606,254.468110608
 04/08  07:00:00,272.846563851,36.775666475,41.1951271489,0.0,42.6918050922,86.1019271793,640.655079768,191.947534097,24.9909,423.716645671
 04/08  08:00:00,352.452346369,36.7137007986,79.7338855988,0.0,57.6566862989,112.030105488,855.99474661,217.168352034,33.3212,605.505194576
 04/08  09:00:00,303.043345409,37.2213085256,76.7642254746,0.0,57.6566862989,83.6599452969,703.713623005,200.625232829,66.8089,436.279490176
 04/08  10:00:00,234.697645296,37.4623921986,62.4668041366,0.0,42.6918050922,68.9656133826,618.866505098,202.777167411,83.4695,332.619837688
 04/08  11:00:00,217.572617294,37.6154933957,54.0251880981,0.0,34.9340096728,67.7198543238,517.301105227,175.10137622,83.4695,258.730229007
 04/08  12:00:00,214.193476405,37.6648950369,51.5861581976,0.0,34.9340096728,67.7198543238,467.770887204,188.18906317,83.4695,196.112324034
 04/08  13:00:00,200.576171225,37.7056569179,47.364916609,0.0,34.9340096728,57.9733543238,476.414085947,210.401125267,75.1392,190.873760679
 04/08  14:00:00,198.354100668,37.7427030942,45.0148760035,0.0,34.9340096728,57.9733543238,466.318962525,206.177795701,66.8089,193.332266824
 04/08  15:00:00,196.53915937,37.748989801,43.057839741,0.0,34.9340096728,57.9733543238,477.95812779,214.369020258,75.1392,188.449907532
 04/08  16:00:00,223.275375961,37.1720064229,41.084870856,0.0,34.9340096728,62.9068543238,455.848859682,217.836415302,91.7998,146.21264438
 04/08  17:00:00,258.285817117,36.7137007986,48.8254904656,0.0,34.9340096728,72.2186844194,459.973335561,223.136256117,49.9818,186.855279444
 04/08  18:00:00,335.509283563,36.7137007986,59.7044114807,0.0,87.0357390804,86.2600435998,497.703832444,223.570627385,49.9818,224.15140506
 04/08  19:00:00,352.602900692,36.7137007986,70.9166632224,0.0,102.000620287,77.6748002752,552.43587101,230.588589154,33.3212,288.526081857
 04/08  20:00:00,376.70773759,36.7137007986,78.1358297937,0.0,102.000620287,88.9820225341,567.720227693,246.895515065,33.3212,287.503512628
 04/08  21:00:00,367.415094096,36.7137007986,78.5514943907,0.0,102.000620287,91.6425454185,578.588619699,261.566168792,24.9909,292.031550907
 04/08  22:00:00,310.385032959,36.7137007986,74.665933785,0.0,87.0357390804,65.871452062,730.856512077,288.491176594,16.6606,425.704735483
 04/08  23:00:00,212.601645733,36.7137007986,50.4410734739,0.0,42.6918050922,48.4199368926,583.570995177,324.782050965,8.3303,250.458644212
 04/08  24:00:00,150.959801774,31.24850394,35.9560602437,0.0,27.7269238854,30.610668775,205.469234698,59.3767512328,3.33212,142.760363465
 04/09  01:00:00,152.966059343,31.24850394,28.6826532046,0.0,34.4311606118,33.1021868926,162.518433902,48.0679182224,3.33212,111.11839568
 04/09  02:00:00,131.786819852,31.24850394,24.9730001554,0.0,19.466279405,30.610668775,154.183117256,42.4548540914,3.33212,108.396143165
 04/09  03:00:00,129.611560227,31.24850394,22.8065398132,0.0,19.466279405,30.610668775,151.810238732,40.0904302931,3.33212,108.387688439
 04/09  04:00:00,137.271430668,31.24850394,23.8941573782,0.0,19.466279405,30.610668775,181.410441133,39.1661748727,3.33212,138.91214626
 04/09  05:00:00,151.017249664,31.24850394,25.3961333141,0.0,19.466279405,30.610668775,232.740530805,39.1088533724,8.3303,185.301377433
 04/09  06:00:00,223.725830751,31.24850394,34.9575967445,0.0,42.6918050922,54.3732441037,305.454312478,38.7518669127,16.6606,250.041845565
 04/09  07:00:00,289.978511321,36.7166229368,48.9574549209,0.0,49.3960418185,88.5934452969,740.115488712,284.32461142,24.9909,430.799977292
 04/09  08:00:00,350.866200135,36.7137007986,78.1418420644,0.0,57.6566862989,112.030105488,951.758139794,315.947173637,33.3212,602.489766157
 04/09  09:00:00,288.746146041,36.835824078,72.1009404501,0.0,50.9524495726,81.1684271793,773.791632587,269.540856704,66.8089,437.441875883
 04/09  10:00:00,227.706096204,37.0708245464,55.9087367769,0.0,42.6918050922,68.9656133826,658.823050214,246.830388693,83.4695,328.523161521
 04/09  11:00:00,222.407464597,37.249523031,54.1666528023,0.0,38.286128036,68.9656133826,580.970941244,234.909991465,83.4695,262.59144978
 04/09  12:00:00,222.585189728,37.5159163422,54.9541910672,0.0,38.286128036,68.9656133826,488.553364293,216.714132363,83.4695,188.36973193
 04/09  13:00:00,205.909367542,37.6943372451,57.5845747448,0.0,31.5818913096,56.727595265,445.155313804,174.892856944,75.1392,195.12325686
 04/09  14:00:00,205.262245097,37.7318355195,57.3180166985,0.0,31.5818913096,56.727595265,419.522404241,165.132505317,66.8089,187.580998924
 04/09  15:00:00,201.646227802,37.7641912971,53.9081182719,0.0,31.5818913096,56.727595265,422.360759707,159.677403486,75.1392,187.544156221
 04/09  16:00:00,228.279643147,37.3889634574,51.5098960347,0.0,31.5818913096,61.661095265,424.181632552,187.663084977,91.7998,144.718747575
 04/09  17:00:00,263.748746935,36.7137007986,59.501277404,0.0,31.5818913096,70.9729253606,448.571200436,216.928635639,49.9818,181.660764797
 04/09  18:00:00,334.155221827,36.7137007986,67.7820830011,0.0,80.3315023541,83.7685254822,488.150812033,217.542926421,49.9818,220.626085612
 04/09  19:00:00,357.211843553,36.7137007986,75.5260898912,0.0,102.000620287,77.6748002752,526.484292408,206.136087402,33.3212,287.027005006
 04/09  20:00:00,389.778675509,36.7137007986,82.0001510714,0.0,108.704857014,91.4735406516,533.460369634,209.95509571,33.3212,290.184073924
