Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  21:00:00,360.937329257,36.7137007986,81.3248951883,0.0,95.2963835608,89.1510273009,530.828474998,220.873562034,24.9909,284.964012963
 04/09  22:00:00,304.343316622,36.7137007986,77.8899207302,0.0,80.3315023541,63.3799339444,686.486394455,242.336730403,16.6606,427.489064051
 04/09  23:00:00,216.089915644,36.7137007986,53.9842047491,0.0,42.6918050922,48.4199368926,527.765715907,273.457724066,8.3303,245.977691841
 04/09  24:00:00,164.199401564,31.24850394,39.9423754437,0.0,34.4311606118,33.1021868926,195.299386572,50.9391958248,3.33212,141.028070747
 04/10  01:00:00,137.861298891,31.24850394,32.3612051719,0.0,19.418418834,29.3649097162,149.47270016,39.7623483574,3.33212,106.378231803
 04/10  02:00:00,126.795542906,31.24850394,29.1999694453,0.0,12.7620426787,28.1191506574,145.263785008,33.7294402828,3.33212,108.202224725
 04/10  03:00:00,124.481269023,31.24850394,26.8984194221,0.0,12.7620426787,28.1191506574,142.393013473,30.8603010901,3.33212,108.200592383
 04/10  04:00:00,131.939312936,31.24850394,27.7818871211,0.0,12.7620426787,28.1191506574,178.872372253,30.0605752189,3.33212,145.479677034
 04/10  05:00:00,167.665355885,31.24850394,35.8908279316,0.0,25.5240853573,30.610668775,284.668530815,30.0682644255,8.3303,246.26996639
 04/10  06:00:00,286.672454827,32.6148031546,64.1331771705,0.0,51.0481707146,78.1489452969,467.354675952,29.5907817999,16.6606,421.103294152
 04/10  07:00:00,365.716186522,36.7137007986,88.4828713607,0.0,64.3609230253,109.708623606,831.118118326,240.684844729,24.9909,565.442373597
 04/10  08:00:00,301.610930508,36.7137007986,67.0470760935,0.0,51.0481707146,80.7689615957,732.590612407,262.43195018,33.3212,436.837462226
 04/10  09:00:00,266.990213358,37.190565653,60.1983779374,0.0,51.0481707146,71.0224615957,618.019437651,224.097039423,66.8089,327.113498227
 04/10  10:00:00,211.918789385,37.5347250547,54.5879488999,0.0,32.1804615127,65.7244621605,475.278636683,129.955858303,83.4695,261.853278381
 04/10  11:00:00,212.199052246,37.6053075278,54.857017185,0.0,32.1804615127,65.7244621605,347.332977001,75.2607544514,83.4695,188.60272255
 04/10  12:00:00,210.997135009,37.6566750059,54.524868964,0.0,32.1804615127,65.7244621605,327.518022083,55.7849645798,83.4695,188.263557504
 04/10  13:00:00,203.931654043,37.7006174738,57.1858057405,0.0,32.1804615127,55.9779621605,310.231208145,46.9829165397,75.1392,188.109091605
 04/10  14:00:00,209.932614882,37.7392681407,63.1767649333,0.0,32.1804615127,55.9779621605,286.166596705,31.8050021339,66.8089,187.552694571
 04/10  15:00:00,243.11582185,37.7717827504,96.1805527787,0.0,32.1804615127,55.9779621605,287.087120825,24.2848384581,75.1392,187.663082367
 04/10  16:00:00,261.961511697,37.3998532549,86.0616118556,0.0,32.1804615127,60.9114621605,258.410215933,20.7362630742,91.7998,145.874152859
 04/10  17:00:00,274.975563379,36.7331886358,64.747553619,0.0,32.1804615127,77.5397301883,291.458999972,25.5514804554,49.9818,215.925719517
 04/10  18:00:00,327.512586613,36.7937537983,63.3224444646,0.0,77.122965704,86.2600435998,483.674962456,40.0407639145,49.9818,393.652398541
 04/10  19:00:00,353.699975959,36.7203395996,70.6063736886,0.0,102.647051061,80.1663183927,444.110044172,120.886430047,33.3212,289.902414126
 04/10  20:00:00,395.316689936,36.7137007986,80.8733860145,0.0,115.40909374,92.7192997104,539.737331803,215.452862946,33.3212,290.963268857
 04/10  21:00:00,387.078217448,36.7137007986,95.4798032299,0.0,102.647051061,94.1340635361,714.343272608,263.369176794,24.9909,425.983195814
 04/10  22:00:00,300.765086803,36.716625073,75.0853479473,0.0,77.122965704,65.871452062,566.999200064,227.677629538,16.6606,322.660970526
 04/10  23:00:00,210.347739154,36.7137007986,52.7296930632,0.0,38.286128036,48.4199368926,404.028414989,219.158094006,8.3303,176.540020983
 04/10  24:00:00,156.237082093,31.24850394,43.3404768953,0.0,25.5240853573,30.610668775,188.306198711,41.7889424257,3.33212,143.185136285
 04/11  01:00:00,142.499245314,31.24850394,36.9415731767,0.0,19.418418834,29.3649097162,144.302893579,32.7931274768,3.33212,108.177646102
 04/11  02:00:00,131.718479899,31.24850394,34.0807671501,0.0,12.7620426787,28.1191506574,139.406418757,27.90815741,3.33212,108.166141347
 04/11  03:00:00,130.262028513,31.24850394,32.6287081822,0.0,12.7620426787,28.1191506574,136.133176448,25.2064250414,3.33212,107.594631407
 04/11  04:00:00,138.526115877,31.24850394,33.6841395771,0.0,12.7620426787,28.1191506574,166.709415124,23.9842566871,3.33212,139.393038437
 04/11  05:00:00,175.154957503,31.24850394,42.6799085367,0.0,25.5240853573,30.610668775,278.037141295,23.6552924792,8.3303,246.051548815
 04/11  06:00:00,296.816016201,34.6642519766,71.47857297,0.0,51.0481707146,78.1489452969,465.051991191,23.0498003503,16.6606,425.341590841
 04/11  07:00:00,373.388531658,36.7137007986,95.2291042098,0.0,64.3609230253,109.708623606,775.946553045,187.70748527,24.9909,563.248167774
 04/11  08:00:00,308.094107513,36.7137007986,72.841631918,0.0,51.0481707146,80.7689615957,667.159512175,202.176686838,33.3212,431.661625337
 04/11  09:00:00,271.319583931,37.4089919282,65.8153189276,0.0,51.0481707146,71.0224615957,474.733909878,76.3202776742,66.8089,331.604732204
 04/11  10:00:00,215.8765139,37.5447109297,59.432244909,0.0,32.1804615127,65.7244621605,376.586979716,35.8564819659,83.4695,257.26099775
 04/11  11:00:00,239.963355681,37.612440602,82.6337038816,0.0,32.1804615127,65.7244621605,289.530142849,17.5535645689,83.4695,188.50707828
 04/11  12:00:00,252.666458158,37.6610812194,95.6193653345,0.0,32.1804615127,65.7244621605,281.915388463,10.2526886685,83.4695,188.193199794
 04/11  13:00:00,245.886860909,37.701767953,98.4189478658,0.0,32.1804615127,55.9779621605,273.894609819,9.03457787015,75.1392,189.720831949
 04/11  14:00:00,246.071105093,37.7404899226,98.4844716753,0.0,32.1804615127,55.9779621605,260.495305876,7.92462457596,66.8089,185.761781301
 04/11  15:00:00,236.849399233,37.7763354842,89.427238868,0.0,32.1804615127,55.9779621605,275.839692037,13.1307694084,75.1392,187.569722629
 04/11  16:00:00,247.996571125,37.4205916884,71.9089854276,0.0,32.1804615127,60.9114621605,255.006830996,17.3854799281,91.7998,145.821551068
 04/11  17:00:00,276.028370226,36.7951104597,65.6490006416,0.0,32.1804615127,77.5397301883,289.787347301,24.0380428075,49.9818,215.767504494
 04/11  18:00:00,331.727359709,36.8434459728,67.4259869855,0.0,77.122965704,86.2600435998,488.113501808,47.4971403518,49.9818,390.634561456
 04/11  19:00:00,358.392933156,36.7545378363,75.705928261,0.0,102.647051061,80.1663183927,432.249786041,107.138226166,33.3212,291.790359875
 04/11  20:00:00,399.925490415,36.7204831268,85.8501058408,0.0,115.40909374,92.7192997104,545.767505732,221.700181936,33.3212,290.746123796
 04/11  21:00:00,387.754343364,36.7591650378,96.4449781229,0.0,102.647051061,94.1340635361,701.898311615,255.569053295,24.9909,421.33835832
 04/11  22:00:00,304.631271385,36.7827032794,78.9149784276,0.0,77.122965704,65.871452062,564.028244496,227.302955681,16.6606,320.064688815
 04/11  23:00:00,213.492636773,36.7160108625,55.8583185575,0.0,38.286128036,48.4199368926,397.362991568,210.22178187,8.3303,178.810909697
 04/11  24:00:00,159.679269971,31.24850394,46.7583606613,0.0,25.5240853573,30.610668775,189.216697716,40.4555923584,3.33212,145.428985357
 04/12  01:00:00,145.916760915,31.24850394,40.3445547454,0.0,19.418418834,29.3649097162,143.235299985,31.757502202,3.33212,108.145677783
 04/12  02:00:00,134.770493363,31.24850394,37.1230787501,0.0,12.7620426787,28.1191506574,131.971026812,26.863294164,3.33212,101.775612648
 04/12  03:00:00,153.354309455,31.24850394,55.6371217624,0.0,12.7620426787,28.1191506574,135.601783217,24.1279599488,3.33212,108.141703268
 04/12  04:00:00,169.604086525,31.24850394,65.2213542684,0.0,12.7620426787,28.1191506574,171.13064502,22.4273845676,3.33212,145.371140453
 04/12  05:00:00,195.857988144,31.24850394,63.8214932878,0.0,25.5240853573,30.610668775,275.354187461,21.1213419071,8.3303,245.902545554
 04/12  06:00:00,310.991329088,34.8919685124,85.8758922861,0.0,51.0481707146,78.1489452969,454.224247492,17.8274014897,16.6606,419.736246002
 04/12  07:00:00,371.595255029,36.7239303391,95.3322296288,0.0,64.3609230253,109.708623606,658.010937632,70.6951749115,24.9909,562.32486272
 04/12  08:00:00,303.330120196,36.7196723987,70.2089658859,0.0,51.0481707146,80.7689615957,530.477937655,61.7144079952,33.3212,435.44232966
 04/12  09:00:00,257.82583056,37.4197694548,52.7191782946,0.0,51.0481707146,71.0224615957,421.323144208,31.5397581908,66.8089,322.974486018
 04/12  10:00:00,233.767204532,37.5567247208,77.2218590833,0.0,32.1804615127,65.7244621605,359.209635131,18.6918583127,83.4695,257.048276818
 04/12  11:00:00,254.48212914,37.6288598701,96.9867671282,0.0,32.1804615127,65.7244621605,293.401532905,14.5202408422,83.4695,195.411792063
 04/12  12:00:00,253.907081557,37.6970929056,96.9713939897,0.0,32.1804615127,65.7244621605,284.990793519,13.4342990599,83.4695,188.086994459
 04/12  13:00:00,217.366654276,37.7167279129,70.3245178767,0.0,32.1804615127,55.9779621605,280.996619744,18.0587522086,75.1392,187.798667536
 04/12  14:00:00,198.129657329,37.7565056455,51.2671335766,0.0,32.1804615127,55.9779621605,279.561008021,25.274443209,66.8089,187.477664812
 04/12  15:00:00,210.291429584,37.7919187154,63.3834530055,0.0,32.1804615127,55.9779621605,293.063719572,33.6484680753,75.1392,184.276051496
 04/12  16:00:00,244.86869892,37.458886298,69.010712337,0.0,32.1804615127,60.9114621605,274.31073106,40.3196807717,91.7998,142.191250288
 04/12  17:00:00,291.983341584,36.8107900076,81.6124281902,0.0,32.1804615127,77.5397301883,334.752263944,69.1014350647,49.9818,215.66902888
 04/12  18:00:00,358.396662996,36.8547150058,93.9187949047,0.0,77.122965704,86.2600435998,528.019900268,87.8914264581,49.9818,390.14667381
 04/12  19:00:00,375.350950932,36.7656139172,92.2570134934,0.0,102.647051061,80.1663183927,406.561770127,81.7925190653,33.3212,291.448051061
 04/12  20:00:00,409.864677603,36.7387557124,95.8562919765,0.0,115.40909374,92.7192997104,416.729673145,92.9121664653,33.3212,290.49630668
 04/12  21:00:00,385.35386488,36.778511472,94.8248836417,0.0,102.647051061,94.1340635361,558.146844585,112.508542446,24.9909,420.647402139
 04/12  22:00:00,311.768864876,36.8265149691,87.6878982287,0.0,77.122965704,65.871452062,471.091511497,134.738802888,16.6606,319.692108609
 04/12  23:00:00,216.358814418,36.787446451,60.2050088823,0.0,38.286128036,48.4199368926,371.442707243,184.378698063,8.3303,178.73370918
 04/12  24:00:00,162.131947952,31.24850394,49.2936589203,0.0,25.5240853573,30.610668775,221.554770181,73.8431113676,3.33212,144.379538814
 04/13  01:00:00,186.730135801,31.24850394,81.0175006391,0.0,19.418418834,29.3649097162,169.493284537,63.4549526573,3.33212,102.70621188
 04/13  02:00:00,155.44761747,31.24850394,57.6496980921,0.0,12.7620426787,28.1191506574,160.848490472,49.3962142345,3.33212,108.120156237
 04/13  03:00:00,144.948608011,31.24850394,47.1576565343,0.0,12.7620426787,28.1191506574,148.991099971,37.550205112,3.33212,108.108774859
 04/13  04:00:00,148.92808671,31.24850394,44.548829407,0.0,12.7620426787,28.1191506574,171.984024134,29.949651422,3.33212,138.702252712
 04/13  05:00:00,182.938407567,31.24850394,50.900064133,0.0,25.5240853573,30.610668775,280.248274826,26.212978605,8.3303,245.704996221
 04/13  06:00:00,303.888169779,35.6206614269,78.0178906209,0.0,51.0481707146,78.1489452969,462.357793123,23.2675873208,16.6606,422.429605803
 04/13  07:00:00,369.77625895,36.714740754,92.2480148662,0.0,64.3609230253,109.708623606,758.475196585,172.603010455,24.9909,560.88128613
 04/13  08:00:00,290.965152825,36.7137007986,56.1921135672,0.0,51.0481707146,80.7689615957,672.257242724,207.755005376,33.3212,431.181037348
 04/13  09:00:00,246.108249545,37.0053980802,39.4783148819,0.0,51.0481707146,71.0224615957,603.594076704,209.858095142,66.8089,326.927081561
 04/13  10:00:00,197.732811485,37.067723811,39.7930492502,0.0,32.1804615127,65.7244621605,571.28070507,231.065521216,83.4695,256.745683854
 04/13  11:00:00,204.816984145,37.4399702579,45.8975130453,0.0,32.1804615127,65.7244621605,488.929929306,213.672427124,83.4695,191.788002182
 04/13  12:00:00,209.558731336,37.6698991638,51.555239449,0.0,32.1804615127,65.7244621605,452.602036897,181.110569886,83.4695,188.021967011
 04/13  13:00:00,198.968760546,37.7086456984,50.9084177117,0.0,32.1804615127,55.9779621605,434.373836566,171.510074248,75.1392,187.724562319
 04/13  14:00:00,205.598394872,37.7459273027,57.4733704038,0.0,32.1804615127,55.9779621605,440.334772337,186.130828689,66.8089,187.395043648
 04/13  15:00:00,210.012165142,37.7628107511,61.3596053403,0.0,32.1804615127,55.9779621605,474.342561055,216.064772914,75.1392,183.138588141
 04/13  16:00:00,231.740033081,37.2705556263,54.161980729,0.0,32.1804615127,60.9114621605,435.725234796,200.79996702,91.7998,143.125467776
 04/13  17:00:00,279.259809435,36.7137007986,67.1258950463,0.0,32.1804615127,77.5397301883,471.682502695,206.185882322,49.9818,215.514820373
 04/13  18:00:00,346.775420729,36.7137007986,80.6263329964,0.0,77.122965704,86.2600435998,670.005239815,230.513102342,49.9818,389.510337473
 04/13  19:00:00,357.96037348,36.7137007986,75.8612689427,0.0,102.647051061,80.1663183927,563.643876901,239.054951134,33.3212,291.267725767
 04/13  20:00:00,396.185298613,36.7137007986,80.3775780638,0.0,115.40909374,92.7192997104,567.88945177,250.573896977,33.3212,283.994354794
 04/13  21:00:00,384.726519209,36.7137007986,92.4945345069,0.0,102.647051061,94.1340635361,717.43277629,264.840630081,24.9909,427.601246209
 04/13  22:00:00,298.329465652,36.7137007986,72.6579155999,0.0,77.122965704,65.871452062,609.518716124,273.963615753,16.6606,318.894500371
 04/13  23:00:00,206.825881171,36.7137007986,49.1979219088,0.0,38.286128036,48.4199368926,464.895825339,284.42248078,8.3303,172.143044559
 04/13  24:00:00,152.466899657,31.24850394,39.6471093661,0.0,25.5240853573,30.610668775,200.714278681,52.0616087239,3.33212,145.320549957
 04/14  01:00:00,138.557443269,31.24850394,33.0586402308,0.0,19.418418834,29.3649097162,152.322224117,40.9029708737,3.33212,108.087133243
 04/14  02:00:00,127.844361419,31.24850394,30.2481424887,0.0,12.7620426787,28.1191506574,139.971174407,34.9169503031,3.33212,101.722104104
 04/14  03:00:00,126.079074956,31.24850394,28.4925329083,0.0,12.7620426787,28.1191506574,143.138370214,31.7216444531,3.33212,108.084605761
 04/14  04:00:00,134.699718763,31.24850394,29.9064760422,0.0,12.7620426787,28.1191506574,172.256874537,30.2792284966,3.33212,138.64552604
 04/14  05:00:00,170.813418557,31.24850394,38.3799022859,0.0,25.5240853573,30.610668775,283.528518707,29.651299075,8.3303,245.546919632
 04/14  06:00:00,289.412347094,32.6148031546,66.1373696416,0.0,51.0481707146,78.1489452969,467.850974535,29.0262696373,16.6606,422.164104898
 04/14  07:00:00,367.27993843,36.7137007986,89.0438354191,0.0,64.3609230253,109.708623606,828.448199649,243.825276875,24.9909,559.632022773
 04/14  08:00:00,300.725386609,36.7137007986,65.3578188061,0.0,51.0481707146,80.7689615957,756.897004175,293.8148177,33.3212,429.760986474
 04/14  09:00:00,263.608043744,36.8013196514,57.1685522699,0.0,51.0481707146,71.0224615957,667.199468872,275.231902155,66.8089,325.158666717
 04/14  10:00:00,204.879417337,36.9566862153,47.048782719,0.0,32.1804615127,65.7244621605,605.921992995,267.589518124,83.4695,254.862974871
 04/14  11:00:00,201.918121703,37.2569538215,43.1439964097,0.0,32.1804615127,65.7244621605,527.701904895,249.776144284,83.4695,194.456260611
 04/14  12:00:00,209.130123023,37.6047748021,50.7865448132,0.0,32.1804615127,65.7244621605,486.468380511,215.096736338,83.4695,187.902144173
 04/14  13:00:00,201.471853866,37.6949279414,53.0837449847,0.0,32.1804615127,55.9779621605,451.226759571,188.489113047,75.1392,187.598446524
 04/14  14:00:00,200.165015988,37.7307954896,52.2595636034,0.0,32.1804615127,55.9779621605,411.20101518,163.68886615,66.8089,180.70324903
 04/14  15:00:00,198.715996111,37.7639611403,50.9702038888,0.0,32.1804615127,55.9779621605,430.42461413,168.342356602,75.1392,186.943057528
 04/14  16:00:00,226.560650028,37.3851823169,49.1845830228,0.0,32.1804615127,60.9114621605,464.784148184,227.317785588,91.7998,145.666562597
 04/14  17:00:00,270.768004583,36.7137007986,58.6817486544,0.0,32.1804615127,77.5397301883,466.98206061,201.695348307,49.9818,215.304912303
 04/14  18:00:00,341.752455047,36.7137007986,75.6396307376,0.0,77.122965704,86.2600435998,637.746755613,198.803100478,49.9818,388.961855135
 04/14  19:00:00,355.827657739,36.7137007986,74.1899050351,0.0,102.647051061,80.1663183927,525.731634922,205.706283068,33.3212,286.704151854
 04/14  20:00:00,394.648106766,36.7137007986,79.2740907424,0.0,115.40909374,92.7192997104,537.476685095,217.823907671,33.3212,286.331577424
 04/14  21:00:00,383.765871764,36.7137007986,91.8787579067,0.0,102.647051061,94.1340635361,673.263367549,228.995036273,24.9909,419.277431276
 04/14  22:00:00,298.121697924,36.7137007986,72.471955691,0.0,77.122965704,65.871452062,574.745364162,239.041132998,16.6606,319.043631164
 04/14  23:00:00,206.098852514,36.7137007986,48.4880047621,0.0,38.286128036,48.4199368926,444.703062177,257.82361857,8.3303,178.549143607
 04/14  24:00:00,151.715478525,31.24850394,38.8820359218,0.0,25.5240853573,30.610668775,190.659793911,48.6771144034,3.33212,138.650559508
 04/15  01:00:00,147.976256625,31.24850394,32.8948570687,0.0,27.7269238854,30.610668775,150.407236949,39.0104216808,3.33212,108.064695268
 04/15  02:00:00,126.637630958,31.24850394,29.0323190899,0.0,12.7620426787,28.1191506574,145.87803083,34.4916064826,3.33212,108.054304347
 04/15  03:00:00,124.678425668,31.24850394,27.0832014589,0.0,12.7620426787,28.1191506574,137.598521728,32.5822125821,3.33212,101.684189146
 04/15  04:00:00,132.170570384,31.24850394,28.000523516,0.0,12.7620426787,28.1191506574,180.852927156,32.318061104,3.33212,145.202746052
 04/15  05:00:00,146.246084735,31.24850394,29.8347400572,0.0,12.7620426787,28.1191506574,215.763871645,32.7363367167,8.3303,174.697234928
 04/15  06:00:00,226.637644672,32.6148031546,39.2962119189,0.0,42.6918050922,54.3732441037,300.156369054,32.7608661729,16.6606,250.734902882
 04/15  07:00:00,295.533885401,36.7137007986,63.821228486,0.0,42.6918050922,86.1019271793,702.742122602,260.103656417,24.9909,417.647566185
 04/15  08:00:00,364.272610884,36.7137007986,91.5482546219,0.0,57.6566862989,112.030105488,919.761632118,290.766858402,33.3212,595.673573715
 04/15  09:00:00,301.859688663,36.8390109687,75.9804270065,0.0,57.6566862989,83.6599452969,756.23195418,260.49676177,66.8089,428.92629241
 04/15  10:00:00,233.391458835,37.2812675197,61.440030958,0.0,42.6918050922,68.9656133826,636.259347,230.854645327,83.4695,321.935201673
 04/15  11:00:00,222.738426735,37.6052243566,59.27106962,0.0,34.9340096728,67.7198543238,524.979833063,182.849290677,83.4695,258.661042385
 04/15  12:00:00,219.669217781,37.6562551494,57.0160506233,0.0,34.9340096728,67.7198543238,469.963170856,192.246607456,83.4695,194.2470634
 04/15  13:00:00,211.634029684,37.7002965391,58.8080990395,0.0,34.9340096728,57.9733543238,441.14455729,177.865018585,75.1392,188.140338705
 04/15  14:00:00,211.886316233,37.6810124437,58.6056233144,0.0,34.9340096728,57.9733543238,476.457412123,221.835590505,66.8089,187.812921618
 04/15  15:00:00,209.535059134,37.648209593,56.0986940867,0.0,34.9340096728,57.9733543238,477.219008155,214.276282133,75.1392,187.803526022
 04/15  16:00:00,234.317176179,37.1281802341,52.1446240757,0.0,34.9340096728,62.9068543238,454.039465536,216.417287863,91.7998,145.822377673
 04/15  17:00:00,269.581041049,36.7137007986,60.0919493599,0.0,34.9340096728,72.2186844194,452.320192415,223.032459494,49.9818,179.305932921
 04/15  18:00:00,345.025377783,36.7137007986,69.1971297021,0.0,87.0357390804,86.2600435998,485.606090858,219.288118589,49.9818,216.336172269
 04/15  19:00:00,355.811185919,36.7137007986,76.9070483506,0.0,102.000620287,77.6748002752,545.095636051,221.60852118,33.3212,290.165914871
 04/15  20:00:00,381.699054507,36.7137007986,83.1257496205,0.0,102.000620287,88.9820225341,546.187862634,231.040527148,33.3212,281.826135486
 04/15  21:00:00,372.006627576,36.7137007986,83.1492017168,0.0,102.000620287,91.6425454185,555.186814597,239.981851807,24.9909,290.21406279
 04/15  22:00:00,316.772564738,36.7137007986,81.0937534609,0.0,87.0357390804,65.871452062,680.38395983,247.930840826,16.6606,415.792519005
 04/15  23:00:00,220.068943479,36.7137007986,57.9745476909,0.0,42.6918050922,48.4199368926,512.774314044,258.641375174,8.3303,245.80263887
 04/15  24:00:00,159.216106527,31.24850394,44.1680936613,0.0,27.7269238854,30.610668775,189.636462843,47.7164312548,3.33212,138.587911588
 04/16  01:00:00,161.820293595,31.24850394,37.4949741897,0.0,34.4311606118,33.1021868926,148.422096479,36.8997190953,3.33212,108.190257383
 04/16  02:00:00,140.752982722,31.24850394,33.9032590118,0.0,19.466279405,30.610668775,142.334458801,30.8172961029,3.33212,108.185042698
 04/16  03:00:00,138.908032213,31.24850394,32.0671654178,0.0,19.466279405,30.610668775,139.172040464,27.6629370916,3.33212,108.176983372
 04/16  04:00:00,146.61408025,31.24850394,33.2010908617,0.0,19.466279405,30.610668775,168.093241548,26.2101955041,3.33212,138.550926044
 04/16  05:00:00,160.568275878,31.24850394,34.9114472292,0.0,19.466279405,30.610668775,212.776624104,25.7941693178,8.3303,178.652154786
 04/16  06:00:00,232.586761513,33.5256692977,44.3285350446,0.0,42.6918050922,54.3732441037,289.868116721,25.9036008115,16.6606,247.303915909
 04/16  07:00:00,302.41890379,36.7137007986,61.6046901221,0.0,49.3960418185,88.5934452969,653.639203239,209.103434686,24.9909,419.544868553
 04/16  08:00:00,362.055451698,36.7137007986,89.3948306432,0.0,57.6566862989,112.030105488,872.734323043,240.552991764,33.3212,598.860131278
 04/16  09:00:00,295.37049288,37.0209675422,78.5750739203,0.0,50.9524495726,81.1684271793,712.982502681,223.348118752,66.8089,422.825483929
 04/16  10:00:00,231.764923727,37.2108481378,59.8363399527,0.0,42.6918050922,68.9656133826,633.620909574,219.67263519,83.4695,330.478774384
 04/16  11:00:00,224.698078897,37.3352816277,56.3727699302,0.0,38.286128036,68.9656133826,561.911372923,221.245550888,83.4695,257.196322034
 04/16  12:00:00,218.713102141,37.4324725308,51.1549174276,0.0,38.286128036,68.9656133826,488.553162285,217.360755908,83.4695,187.722906377
 04/16  13:00:00,201.077745493,37.5355148917,52.3614149457,0.0,31.5818913096,56.727595265,482.913638197,220.066758457,75.1392,187.70767974
 04/16  14:00:00,204.196693837,37.6968946664,55.3605249806,0.0,31.5818913096,56.727595265,459.267606127,212.285599161,66.8089,180.173106965
 04/16  15:00:00,204.049740145,37.7583117337,55.3318772293,0.0,31.5818913096,56.727595265,466.746344106,204.503105465,75.1392,187.104038641
 04/16  16:00:00,230.949850082,37.2360639713,53.2846641977,0.0,31.5818913096,61.661095265,456.774091217,219.425808637,91.7998,145.54848258
 04/16  17:00:00,264.36643878,36.7137007986,59.4922210612,0.0,31.5818913096,70.9729253606,448.302975667,219.091081942,49.9818,179.230093726
 04/16  18:00:00,334.423030266,36.7137007986,67.8335601967,0.0,80.3315023541,83.7685254822,484.482600179,218.751425892,49.9818,215.749374287
 04/16  19:00:00,356.825090511,36.7137007986,77.9273180409,0.0,102.000620287,77.6748002752,530.8937472,216.002525782,33.3212,281.570021418
 04/16  20:00:00,391.701058142,36.7137007986,83.9031177524,0.0,108.704857014,91.4735406516,538.716906632,224.783746676,33.3212,280.611959956
 04/16  21:00:00,363.455802121,36.7137007986,83.8241988059,0.0,95.2963835608,89.1510273009,550.584131835,237.090241907,24.9909,288.502989928
 04/16  22:00:00,307.69568742,36.7137007986,81.2382106842,0.0,80.3315023541,63.3799339444,679.410950479,246.517465007,16.6606,416.232885472
 04/16  23:00:00,219.674411856,36.7137007986,57.5757727055,0.0,42.6918050922,48.4199368926,505.558556021,259.929590126,8.3303,237.298665895
 04/16  24:00:00,167.818902892,31.24850394,43.5410547156,0.0,34.4311606118,33.1021868926,196.911055055,48.2122402016,3.33212,145.366694853
 04/17  01:00:00,140.068046958,31.24850394,34.5535749309,0.0,19.418418834,29.3649097162,143.012467032,37.6164083745,3.33212,102.063938657
 04/17  02:00:00,128.538987916,31.24850394,30.9342077692,0.0,12.7620426787,28.1191506574,143.356547841,32.4494042137,3.33212,107.575023627
 04/17  03:00:00,126.942489579,31.24850394,29.3474464698,0.0,12.7620426787,28.1191506574,141.389702326,30.0748180591,3.33212,107.982764267
 04/17  04:00:00,134.30430917,31.24850394,30.1345217457,0.0,12.7620426787,28.1191506574,171.310016965,29.4813552581,3.33212,138.496541707
 04/17  05:00:00,169.654524996,31.24850394,37.8689618862,0.0,25.5240853573,30.610668775,283.214509816,29.8976044107,8.3303,244.986605405
 04/17  06:00:00,286.175981213,33.0702362262,65.9717333873,0.0,51.0481707146,78.1489452969,462.33825064,29.4322331549,16.6606,416.245417485
 04/17  07:00:00,366.832923635,36.7137007986,89.6170390733,0.0,64.3609230253,109.708623606,818.885797369,239.438220517,24.9909,554.456676852
 04/17  08:00:00,301.831125776,36.7137007986,67.2612163356,0.0,51.0481707146,80.7689615957,730.694904642,271.766894785,33.3212,425.606809858
 04/17  09:00:00,264.4985267,36.9369873305,57.957837299,0.0,51.0481707146,71.0224615957,641.57621662,248.21750265,66.8089,326.54981397
 04/17  10:00:00,204.843270556,37.4158736717,46.8613869181,0.0,32.1804615127,65.7244621605,541.740770013,208.461679895,83.4695,249.809590118
 04/17  11:00:00,199.520215802,37.5941560678,41.7106666537,0.0,32.1804615127,65.7244621605,408.527722214,133.570012815,83.4695,191.488209398
 04/17  12:00:00,198.076223347,37.6421852061,41.1950660473,0.0,32.1804615127,65.7244621605,403.799148799,135.577734854,83.4695,184.751913945
 04/17  13:00:00,188.634169408,37.6814223708,41.2873965251,0.0,32.1804615127,55.9779621605,438.20050742,177.569127335,75.1392,185.492180085
 04/17  14:00:00,188.805512766,37.7157261015,41.3972942994,0.0,32.1804615127,55.9779621605,431.804825817,177.976100293,66.8089,187.019825524
 04/17  15:00:00,189.426696659,37.7492599391,41.9951338553,0.0,32.1804615127,55.9779621605,434.410776125,178.296126377,75.1392,180.975449748
 04/17  16:00:00,219.207151618,37.376709146,42.4346015512,0.0,32.1804615127,60.9114621605,456.480273144,220.048414283,91.7998,144.63205886
 04/17  17:00:00,265.35526958,36.7137007986,53.4758600033,0.0,32.1804615127,77.5397301883,496.399076617,231.520463496,49.9818,214.896813121
 04/17  18:00:00,336.807933189,36.7137007986,70.7127455195,0.0,77.122965704,86.2600435998,644.528323971,207.609251479,49.9818,386.937272491
 04/17  19:00:00,351.657107196,36.7137007986,69.6039793395,0.0,102.647051061,80.1663183927,517.116341901,201.238257844,33.3212,282.556884057
 04/17  20:00:00,392.007807278,36.7137007986,76.2512496314,0.0,115.40909374,92.7192997104,520.459031728,205.701862914,33.3212,281.435968814
 04/17  21:00:00,382.286431397,36.7137007986,90.1075769672,0.0,102.647051061,94.1340635361,661.40918785,214.03263021,24.9909,422.38565764
 04/17  22:00:00,296.183749655,36.7137007986,70.5472913317,0.0,77.122965704,65.871452062,556.486362477,226.399436569,16.6606,313.426325908
 04/17  23:00:00,204.362061809,36.7137007986,46.7627896375,0.0,38.286128036,48.4199368926,434.480627254,247.879186958,8.3303,178.271140296
 04/17  24:00:00,150.936856574,31.24850394,38.095071782,0.0,25.5240853573,30.610668775,189.917235335,48.0994912163,3.33212,138.485624119
 04/18  01:00:00,137.023046983,31.24850394,31.5062894443,0.0,19.418418834,29.3649097162,150.655739193,39.3536651497,3.33212,107.969954043
 04/18  02:00:00,126.283790193,31.24850394,28.6689001776,0.0,12.7620426787,28.1191506574,140.25305477,35.3107215788,3.33212,101.610213192
 04/18  03:00:00,126.206069392,31.24850394,28.5960807021,0.0,12.7620426787,28.1191506574,144.18150539,32.8932808917,3.33212,107.956104498
 04/18  04:00:00,135.592761455,31.24850394,30.7731903663,0.0,12.7620426787,28.1191506574,173.048677039,31.2721716146,3.33212,138.444385425
 04/18  05:00:00,171.950680887,31.24850394,39.4910285915,0.0,25.5240853573,30.610668775,283.467164221,30.3413059917,8.3303,244.795558229
 04/18  06:00:00,289.831321154,33.9811023693,67.9774913098,0.0,51.0481707146,78.1489452969,460.656002742,28.4461593686,16.6606,415.549243374
 04/18  07:00:00,368.736158202,36.7137007986,90.6093945848,0.0,64.3609230253,109.708623606,782.429872506,204.585559741,24.9909,552.853412766
 04/18  08:00:00,302.034852793,36.7137007986,66.7252930161,0.0,51.0481707146,80.7689615957,693.050145376,235.593428151,33.3212,424.135517225
 04/18  09:00:00,264.646993618,37.0287410095,58.0232544232,0.0,51.0481707146,71.0224615957,620.364755517,228.236345918,66.8089,325.319509599
 04/18  10:00:00,202.250054488,37.2441496474,44.176921615,0.0,32.1804615127,65.7244621605,564.77754111,231.577089329,83.4695,249.730951781
 04/18  11:00:00,196.058676152,37.4074415268,37.1543104686,0.0,32.1804615127,65.7244621605,501.159190349,229.830740455,83.4695,187.858949894
 04/18  12:00:00,195.424501529,37.5066371748,37.1931940975,0.0,32.1804615127,65.7244621605,495.652447007,224.647097898,83.4695,187.535849109
 04/18  13:00:00,186.609113926,37.6403931093,38.0110890321,0.0,32.1804615127,55.9779621605,481.221560642,218.871138823,75.1392,187.211221819
 04/18  14:00:00,186.473673777,37.7139054173,38.15174557,0.0,32.1804615127,55.9779621605,450.496258077,200.107954895,66.8089,183.579403182
 04/18  15:00:00,186.875317341,37.7479099515,38.6927996878,0.0,32.1804615127,55.9779621605,458.687531535,200.214761406,75.1392,183.333570129
 04/18  16:00:00,217.029064226,37.34175349,39.4997127732,0.0,32.1804615127,60.9114621605,460.464873866,223.236982209,91.7998,145.428091657
 04/18  17:00:00,263.115086205,36.7137007986,51.0530060862,0.0,32.1804615127,77.5397301883,465.006186381,207.428799608,49.9818,207.595586773
 04/18  18:00:00,334.611677629,36.7137007986,68.5303674707,0.0,77.122965704,86.2600435998,648.893070279,212.284405847,49.9818,386.626864432
 04/18  19:00:00,349.086116625,36.7137007986,67.4784611649,0.0,102.647051061,80.1663183927,530.811003247,211.912677832,33.3212,285.577125415
 04/18  20:00:00,388.922772946,36.7137007986,73.5795464907,0.0,115.40909374,92.7192997104,534.956982025,216.299745029,33.3212,285.336036996
 04/18  21:00:00,378.610290127,36.7137007986,86.7500217615,0.0,102.647051061,94.1340635361,666.901464332,225.477974971,24.9909,416.432589361
 04/18  22:00:00,293.687479643,36.7137007986,68.0637163827,0.0,77.122965704,65.871452062,567.079029656,235.328935743,16.6606,315.089493912
 04/18  23:00:00,203.126795206,36.7137007986,45.5412979785,0.0,38.286128036,48.4199368926,429.377382733,247.586686972,8.3303,173.46039576
 04/18  24:00:00,149.819689942,31.24850394,36.9770533878,0.0,25.5240853573,30.610668775,190.092436805,48.3356798927,3.33212,138.424636912
 04/19  01:00:00,135.852759057,31.24850394,30.3336180439,0.0,19.418418834,29.3649097162,151.999965336,40.7276468157,3.33212,107.94019852
 04/19  02:00:00,124.298949166,31.24850394,26.6853952278,0.0,12.7620426787,28.1191506574,142.755073276,37.8508242052,3.33212,101.572129071
 04/19  03:00:00,122.223431521,31.24850394,24.6207189668,0.0,12.7620426787,28.1191506574,148.368822693,37.1045516287,3.33212,107.932151065
 04/19  04:00:00,129.673812953,31.24850394,25.4963957471,0.0,12.7620426787,28.1191506574,179.149363878,37.4355627947,3.33212,138.381681083
 04/19  05:00:00,165.425767457,31.24850394,33.632595611,0.0,25.5240853573,30.610668775,290.891647261,37.9608237516,8.3303,244.600523509
 04/19  06:00:00,283.163143546,33.5256692977,62.5030333369,0.0,51.0481707146,78.1489452969,468.010598617,36.5243051686,16.6606,414.825693448
 04/19  07:00:00,363.81421855,36.7137007986,86.6199990049,0.0,64.3609230253,109.708623606,827.088453729,250.842228638,24.9909,551.255325091
 04/19  08:00:00,298.757147023,36.7137007986,64.1813166791,0.0,51.0481707146,80.7689615957,724.829149347,270.292808096,33.3212,421.215141251
 04/19  09:00:00,260.574427649,37.0476109073,53.9254656165,0.0,51.0481707146,71.0224615957,629.392946906,239.160726998,66.8089,323.423319909
 04/19  10:00:00,202.070057236,37.4891549491,44.2431295388,0.0,32.1804615127,65.7244621605,519.115191597,182.966948258,83.4695,252.678743339
 04/19  11:00:00,202.168460614,37.5968290984,44.5052508813,0.0,32.1804615127,65.7244621605,389.116046158,117.920845647,83.4695,187.725700511
 04/19  12:00:00,206.504464651,37.6521603546,49.8108112157,0.0,32.1804615127,65.7244621605,368.560173701,97.6758118448,83.4695,187.414861856
 04/19  13:00:00,200.154878948,37.6959903966,53.2394888386,0.0,32.1804615127,55.9779621605,353.47115704,91.1926818272,75.1392,187.139275213
 04/19  14:00:00,200.97749612,37.7364240471,54.0514629106,0.0,32.1804615127,55.9779621605,341.218363969,94.5136158431,66.8089,179.895848126
 04/19  15:00:00,200.138515897,37.772278612,53.1962775402,0.0,32.1804615127,55.9779621605,361.181267531,99.2087928907,75.1392,186.83327464
 04/19  16:00:00,229.209636026,37.3976658046,53.270296237,0.0,32.1804615127,60.9114621605,357.045789774,126.482704051,91.7998,138.763285722
 04/19  17:00:00,274.130199889,36.7297505455,63.4454543725,0.0,32.1804615127,77.5397301883,458.355010943,193.756884261,49.9818,214.616326682
 04/19  18:00:00,343.232385959,36.7804414223,77.9672068185,0.0,77.122965704,86.2600435998,671.251285271,238.887660062,49.9818,382.38182521
 04/19  19:00:00,355.992234632,36.7155581559,74.0637407757,0.0,102.647051061,80.1663183927,553.567498573,235.298359661,33.3212,284.947938912
 04/19  20:00:00,394.68972581,36.7137007986,78.9121210034,0.0,115.40909374,92.7192997104,516.719795946,202.657049733,33.3212,280.741546213
 04/19  21:00:00,383.328303229,36.7137007986,91.1338111329,0.0,102.647051061,94.1340635361,652.501912859,211.775845129,24.9909,415.73516773
 04/19  22:00:00,296.748541828,36.7137007986,71.1007530932,0.0,77.122965704,65.871452062,561.510552558,227.549915629,16.6606,317.300036929
 04/19  23:00:00,205.018170035,36.7137007986,47.4138302593,0.0,38.286128036,48.4199368926,424.840435782,245.275597545,8.3303,171.234538237
 04/19  24:00:00,151.238998076,31.24850394,38.3887884152,0.0,25.5240853573,30.610668775,187.85408245,46.136928321,3.33212,138.385034129
 04/20  01:00:00,138.003773448,31.24850394,32.480187157,0.0,19.418418834,29.3649097162,147.253687178,36.003768596,3.33212,107.917798582
 04/20  02:00:00,127.211122029,31.24850394,29.5923389112,0.0,12.7620426787,28.1191506574,135.41961531,30.5402453177,3.33212,101.547249993
 04/20  03:00:00,125.604847532,31.24850394,27.9954940342,0.0,12.7620426787,28.1191506574,139.294250827,28.0602071618,3.33212,107.901923666
 04/20  04:00:00,133.546808179,31.24850394,29.3610194861,0.0,12.7620426787,28.1191506574,168.944065799,27.2770788387,3.33212,138.33486696
 04/20  05:00:00,169.545523777,31.24850394,37.7423651452,0.0,25.5240853573,30.610668775,277.17666513,27.1738700991,8.3303,241.672495031
 04/20  06:00:00,287.048868217,33.5256692977,66.3951671957,0.0,51.0481707146,78.1489452969,458.204791096,26.3498966376,16.6606,415.194294458
 04/20  07:00:00,359.790490938,36.75963818,82.6418883876,0.0,64.3609230253,109.708623606,772.079812249,195.297300739,24.9909,551.791611511
 04/20  08:00:00,294.365467096,36.7137007986,59.8533924364,0.0,51.0481707146,80.7689615957,677.955070831,223.938102775,33.3212,420.695768056
 04/20  09:00:00,260.233683039,37.0788275086,53.5779667607,0.0,51.0481707146,71.0224615957,604.24045405,217.265370767,66.8089,320.166183284
 04/20  10:00:00,199.789188739,37.2703066556,41.7010787181,0.0,32.1804615127,65.7244621605,569.387608303,230.441024782,83.4695,255.477083521
 04/20  11:00:00,200.369906017,37.5682937913,41.4210538144,0.0,32.1804615127,65.7244621605,479.28186732,208.182008149,83.4695,187.630359171
 04/20  12:00:00,200.508257545,37.65229318,42.3390097186,0.0,32.1804615127,65.7244621605,470.59599345,206.751998725,83.4695,180.374494725
 04/20  13:00:00,185.569139003,37.3059441154,37.2407520849,0.0,32.1804615127,55.9779621605,498.385199368,236.223551113,75.1392,187.022448255
 04/20  14:00:00,183.211141187,37.1777505146,35.0096475455,0.0,32.1804615127,55.9779621605,510.616909237,261.588839341,66.8089,182.219169896
 04/20  15:00:00,183.157795983,37.31869649,34.8499717629,0.0,32.1804615127,55.9779621605,512.111141314,252.651891376,75.1392,184.320049938
 04/20  16:00:00,215.044344395,37.0269733822,37.7829434343,0.0,32.1804615127,60.9114621605,461.398129233,230.905456445,91.7998,138.692872788
 04/20  17:00:00,262.54813488,36.7137007986,50.4917085006,0.0,32.1804615127,77.5397301883,494.791667908,230.292718828,49.9818,214.51714908
 04/20  18:00:00,332.225430361,36.7137007986,66.1413023512,0.0,77.122965704,86.2600435998,678.745475039,244.783837152,49.9818,383.979837887
 04/20  19:00:00,344.859385105,36.7137007986,62.8114374579,0.0,102.647051061,80.1663183927,572.390653522,256.293525003,33.3212,282.775928519
 04/20  20:00:00,382.911313388,36.7137007986,67.1394646448,0.0,115.40909374,92.7192997104,587.942238858,274.156835197,33.3212,280.464203661
 04/20  21:00:00,371.563600644,36.7137007986,79.357564518,0.0,102.647051061,94.1340635361,731.339346162,291.335548653,24.9909,415.012897509
 04/20  22:00:00,285.920585528,36.7137007986,60.2481216996,0.0,77.122965704,65.871452062,640.483207769,307.681500687,16.6606,316.141107082
 04/20  23:00:00,195.5067657,36.7137007986,37.8526282064,0.0,38.286128036,48.4199368926,509.890508045,329.75057084,8.3303,171.809637205
 04/20  24:00:00,142.390136573,31.24850394,29.5990801098,0.0,25.5240853573,30.610668775,205.025490514,63.3896064177,3.33212,138.303764096
 04/21  01:00:00,129.349981109,31.24850394,23.8766846054,0.0,19.418418834,29.3649097162,164.393195114,53.188886798,3.33212,107.872188316
 04/21  02:00:00,118.39420155,31.24850394,20.8271667173,0.0,12.7620426787,28.1191506574,152.869807731,48.02040354,3.33212,101.517284191
 04/21  03:00:00,116.559418877,31.24850394,19.0024892742,0.0,12.7620426787,28.1191506574,151.778229185,45.5763946025,3.33212,102.869714583
 04/21  04:00:00,125.077050711,31.24850394,20.3112619213,0.0,12.7620426787,28.1191506574,191.081043159,44.4879457527,3.33212,143.260977406
 04/21  05:00:00,161.39570552,31.24850394,28.9905152256,0.0,25.5240853573,30.610668775,289.071191171,43.7315842265,8.3303,237.009306944
 04/21  06:00:00,278.31322506,31.7039370115,58.7481708113,0.0,51.0481707146,78.1489452969,470.766182118,40.7199604488,16.6606,413.385621669
 04/21  07:00:00,354.631141582,36.7137007986,76.4067765673,0.0,64.3609230253,109.708623606,830.911339748,257.929662015,24.9909,547.990777734
 04/21  08:00:00,289.936741267,36.7137007986,54.6311510068,0.0,51.0481707146,80.7689615957,731.223837919,273.571676833,33.3212,424.330961086
 04/21  09:00:00,257.323876853,37.1066171583,50.6343279094,0.0,51.0481707146,71.0224615957,623.709191981,237.21271884,66.8089,319.687573142
 04/21  10:00:00,199.786291146,37.4692485684,41.5551167549,0.0,32.1804615127,65.7244621605,552.590391549,217.692043122,83.4695,251.428848426
 04/21  11:00:00,200.582681694,37.5902891729,42.3668722674,0.0,32.1804615127,65.7244621605,430.017927963,159.004447698,83.4695,187.543980265
 04/21  12:00:00,203.734826816,37.6403107609,46.628628729,0.0,32.1804615127,65.7244621605,415.201779842,144.492158449,83.4695,187.240121393
 04/21  13:00:00,196.738799518,37.6833910208,49.5517765294,0.0,32.1804615127,55.9779621605,381.463505359,126.324337697,75.1392,179.999967662
 04/21  14:00:00,196.650299709,37.720913004,49.6384808275,0.0,32.1804615127,55.9779621605,357.879510522,104.434065059,66.8089,186.636545463
 04/21  15:00:00,194.816823667,37.7555700173,47.9104694817,0.0,32.1804615127,55.9779621605,343.620160296,88.7713771239,75.1392,179.709583173
 04/21  16:00:00,225.281257421,37.3837797574,49.4665327947,0.0,32.1804615127,60.9114621605,325.288494301,94.8568074872,91.7998,138.631886814
 04/21  17:00:00,275.585617399,36.7137007986,65.2920538917,0.0,32.1804615127,77.5397301883,373.337377862,108.98033439,49.9818,214.375243472
 04/21  18:00:00,346.611826453,36.7558979636,82.0507466293,0.0,77.122965704,86.2600435998,596.551793216,164.887680171,49.9818,381.682313045
 04/21  19:00:00,355.690816535,36.7137007986,74.9878720864,0.0,102.647051061,80.1663183927,570.661746646,253.346638493,33.3212,283.993908153
 04/21  20:00:00,393.736833105,36.7137007986,78.3866609719,0.0,115.40909374,92.7192997104,558.756925941,245.284814812,33.3212,280.15091113
 04/21  21:00:00,382.851070791,36.7137007986,90.9717932919,0.0,102.647051061,94.1340635361,648.13918374,208.858709203,24.9909,414.289574537
 04/21  22:00:00,296.394723155,36.7137007986,70.7529333147,0.0,77.122965704,65.871452062,547.587804734,222.483831914,16.6606,308.44337282
 04/21  23:00:00,204.862901674,36.7137007986,47.2623677772,0.0,38.286128036,48.4199368926,428.254312805,242.01689626,8.3303,177.907116545
 04/21  24:00:00,151.325381563,31.24850394,38.4749527711,0.0,25.5240853573,30.610668775,187.457707431,45.8512380392,3.33212,138.274349392
 04/22  01:00:00,148.550581997,31.24850394,33.4526469286,0.0,27.7269238854,30.610668775,140.621409417,35.8009149839,3.33212,101.488374433
 04/22  02:00:00,127.303105686,31.24850394,29.6842818878,0.0,12.7620426787,28.1191506574,141.58112324,30.4124490315,3.33212,107.836554209
 04/22  03:00:00,125.308955344,31.24850394,27.7014258146,0.0,12.7620426787,28.1191506574,132.954588239,28.1330199582,3.33212,101.489448281
 04/22  04:00:00,133.088147356,31.24850394,28.9055317113,0.0,12.7620426787,28.1191506574,169.118274295,27.5940300034,3.33212,138.192124292
 04/22  05:00:00,147.04700225,31.24850394,30.6234995114,0.0,12.7620426787,28.1191506574,207.777770153,27.9586968726,8.3303,171.48877328
 04/22  06:00:00,225.681970225,33.3738582739,40.3844304706,0.0,42.6918050922,54.3732441037,289.44328133,28.0812471362,16.6606,244.701434194
 04/22  07:00:00,297.675793522,36.7471287806,66.028620947,0.0,42.6918050922,86.1019271793,654.15406108,216.509254896,24.9909,412.653906184
 04/22  08:00:00,370.316542862,36.7137007986,97.6102938327,0.0,57.6566862989,112.030105488,859.020731133,236.806660048,33.3212,588.892871085
 04/22  09:00:00,308.959188308,37.3260382305,82.8300868026,0.0,57.6566862989,83.6599452969,673.177983702,187.551999356,66.8089,418.817084345
 04/22  10:00:00,234.840509506,37.5364606242,64.1244737163,0.0,42.6918050922,68.9656133826,485.260140204,82.2976728638,83.4695,319.49296734
 04/22  11:00:00,224.422726947,37.6068315166,62.3988826958,0.0,34.9340096728,67.7198543238,381.565115626,45.3244905817,83.4695,252.771125044
 04/22  12:00:00,225.841322866,37.6625404464,64.6096942518,0.0,34.9340096728,67.7198543238,307.326052745,36.5192196207,83.4695,187.337333124
 04/22  13:00:00,226.801850785,37.7084242649,75.256201801,0.0,34.9340096728,57.9733543238,284.187305973,25.2314932884,75.1392,183.816612684
 04/22  14:00:00,248.093751012,37.7508204125,96.3489588365,0.0,34.9340096728,57.9733543238,274.091516645,20.1612410655,66.8089,187.121375579
 04/22  15:00:00,248.609473153,37.7891180009,96.6793257003,0.0,34.9340096728,57.9733543238,279.610947848,17.3333457088,75.1392,187.13840214
 04/22  16:00:00,275.375586853,37.4420276853,94.4607064748,0.0,34.9340096728,62.9068543238,247.216086118,16.6199014915,91.7998,138.796384627
 04/22  17:00:00,291.394778956,36.841531736,83.4572860233,0.0,34.9340096728,72.2186844194,249.80173228,21.1872692685,49.9818,178.632663012
 04/22  18:00:00,352.136335128,36.944725887,77.9237458741,0.0,87.0357390804,86.2600435998,289.783554934,24.5415552522,49.9818,215.260199681
 04/22  19:00:00,350.393149367,36.7855630569,73.3627230399,0.0,102.000620287,77.6748002752,359.264529971,45.5286606713,33.3212,280.4146693
 04/22  20:00:00,383.601795751,36.7321434466,86.5463935819,0.0,102.000620287,88.9820225341,491.031522683,177.789813167,33.3212,279.920509516
 04/22  21:00:00,378.021025304,36.7206088635,89.2538772606,0.0,102.000620287,91.6425454185,631.960338279,326.545713887,24.9909,280.423724392
 04/22  22:00:00,319.085355501,36.7137007986,83.3737704966,0.0,87.0357390804,65.871452062,661.015793034,233.439389512,16.6606,410.915803522
 04/22  23:00:00,221.848634612,36.7137007986,59.7278143741,0.0,42.6918050922,48.4199368926,484.692321354,239.362522264,8.3303,236.99949909
 04/22  24:00:00,161.138675856,31.24850394,46.0429978595,0.0,27.7269238854,30.610668775,186.784958422,45.2314473997,3.33212,138.221391023
 04/23  01:00:00,163.751964862,31.24850394,39.3905561237,0.0,34.4311606118,33.1021868926,146.445538736,35.1384987737,3.33212,107.974919962
 04/23  02:00:00,142.527898665,31.24850394,35.6597533089,0.0,19.466279405,30.610668775,139.473297443,29.346886787,3.33212,106.794290656
 04/23  03:00:00,140.624268804,31.24850394,33.762429022,0.0,19.466279405,30.610668775,132.125194945,26.0338583194,3.33212,102.759216625
 04/23  04:00:00,148.350466082,31.24850394,34.9117294049,0.0,19.466279405,30.610668775,165.663805297,24.1980106894,3.33212,138.133674607
 04/23  05:00:00,162.382910714,31.24850394,36.7061218817,0.0,19.466279405,30.610668775,206.227301372,23.3020415692,8.3303,174.594959803
 04/23  06:00:00,233.060822524,34.6642519766,46.4607414954,0.0,42.6918050922,54.3732441037,284.954249617,23.0371565241,16.6606,245.256493093
 04/23  07:00:00,315.346434862,36.7137007986,74.4544322836,0.0,49.3960418185,88.5934452969,626.204066076,191.292828692,24.9909,409.920337384
 04/23  08:00:00,371.247809658,36.7175586465,98.491416103,0.0,57.6566862989,112.030105488,826.754465135,207.392484361,33.3212,586.040780774
 04/23  09:00:00,309.809530913,37.4693387648,93.9630881928,0.0,50.9524495726,81.1684271793,559.625112174,75.0917912662,66.8089,417.724420908
 04/23  10:00:00,247.420491207,37.6439641151,76.9434029697,0.0,42.6918050922,68.9656133826,437.538216072,34.3782345887,83.4695,319.690481483
 04/23  11:00:00,246.982573679,37.6941478128,80.2585763887,0.0,38.286128036,68.9656133826,360.36468759,21.1448321715,83.4695,255.750355419
 04/23  12:00:00,260.545781798,37.7643643688,94.2077090289,0.0,38.286128036,68.9656133826,281.987615783,12.3941548197,83.4695,186.123960963
 04/23  13:00:00,243.300446493,37.7258130324,95.5765446448,0.0,31.5818913096,56.727595265,263.434348308,7.26588562486,75.1392,181.029262683
 04/23  14:00:00,244.518369165,37.7681900688,96.5196465961,0.0,31.5818913096,56.727595265,254.403634886,5.77131680355,66.8089,181.823418082
 04/23  15:00:00,244.457860176,37.8027568407,96.2928094693,0.0,31.5818913096,56.727595265,265.519947474,6.24051172152,75.1392,184.140235752
 04/23  16:00:00,273.25208069,37.5001300504,96.0252118363,0.0,31.5818913096,61.661095265,236.826005334,6.49071038543,91.7998,138.535494949
 04/23  17:00:00,299.983446864,36.8704647185,95.6897541865,0.0,31.5818913096,70.9729253606,237.776632696,9.25913963471,49.9818,178.535693061
 04/23  18:00:00,361.491202057,36.9176315825,95.7645265889,0.0,80.3315023541,83.7685254822,271.481458214,9.5553908089,49.9818,211.944267405
 04/23  19:00:00,367.645962031,36.8324859057,92.9611042545,0.0,102.000620287,77.6748002752,329.611360761,19.8852985696,33.3212,276.404862192
 04/23  20:00:00,390.012362594,36.7905058373,84.0195563505,0.0,108.704857014,91.4735406516,357.681895962,47.120778741,33.3212,277.239917221
 04/23  21:00:00,373.637490886,36.8694716407,95.6606171233,0.0,95.2963835608,89.1510273009,392.642095158,87.9885921885,24.9909,279.66260297
 04/23  22:00:00,319.533381324,36.8207605882,94.657620677,0.0,80.3315023541,63.3799339444,569.154146726,142.294480216,16.6606,410.19906651
 04/23  23:00:00,231.245783278,36.7737561795,70.6125690645,0.0,42.6918050922,48.4199368926,440.45302566,196.111658756,8.3303,236.011066904
 04/23  24:00:00,179.495261726,31.24850394,55.212448735,0.0,34.4311606118,33.1021868926,217.046342397,75.3575032438,3.33212,138.356719153
 04/24  01:00:00,151.843813091,31.24850394,46.3322088861,0.0,19.418418834,29.3649097162,168.586584146,63.8192456813,3.33212,101.435218464
