Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  02:00:00,140.207042974,31.24850394,42.585036429,0.0,12.7620426787,28.1191506574,163.961841581,52.8600919913,3.33212,107.769629589
 04/24  03:00:00,138.138680483,31.24850394,40.4817597163,0.0,12.7620426787,28.1191506574,148.33070242,43.5701017849,3.33212,101.428480635
 04/24  04:00:00,145.743733813,31.24850394,41.4989316986,0.0,12.7620426787,28.1191506574,175.667068452,34.2417203777,3.33212,138.093228075
 04/24  05:00:00,182.348319047,32.1593700831,49.5934095997,0.0,25.5240853573,30.610668775,272.371274571,27.8064629937,8.3303,236.234511577
 04/24  06:00:00,299.186283086,35.8028346555,79.017515633,0.0,51.0481707146,78.1489452969,452.307522147,24.4213535986,16.6606,411.225568549
 04/24  07:00:00,376.859164281,36.7138126097,99.6269374851,0.0,64.3609230253,109.708623606,740.336067601,172.201143488,24.9909,543.144024113
 04/24  08:00:00,325.72381554,36.7675613545,91.2680086217,0.0,51.0481707146,80.7689615957,620.109634369,166.449237775,33.3212,420.339196595
 04/24  09:00:00,293.578732931,37.4326755334,88.1183504268,0.0,51.0481707146,71.0224615957,406.501999353,23.7725494849,66.8089,315.920549868
 04/24  10:00:00,251.057064735,37.6245657911,93.6859064085,0.0,32.1804615127,65.7244621605,342.369200466,4.2361886787,83.4695,254.663511787
 04/24  11:00:00,254.971392656,37.7136137977,96.6821806069,0.0,32.1804615127,65.7244621605,267.621519703,3.8601639931,83.4695,180.29185571
 04/24  12:00:00,254.225839575,37.7884218196,96.4284060656,0.0,32.1804615127,65.7244621605,274.102859193,3.70456192012,83.4695,186.928797273
 04/24  13:00:00,244.106760304,37.7416635817,96.0618284581,0.0,32.1804615127,55.9779621605,258.645214979,3.7942132179,75.1392,179.711801761
 04/24  14:00:00,243.858524131,37.7782139789,95.6894464418,0.0,32.1804615127,55.9779621605,255.883484889,4.05401276521,66.8089,185.020572124
 04/24  15:00:00,243.624101453,37.8129546677,95.3516004749,0.0,32.1804615127,55.9779621605,260.1881748,4.29429135712,75.1392,180.754683443
 04/24  16:00:00,272.683837207,37.6043101315,95.4922440805,0.0,32.1804615127,60.9114621605,232.812792211,2.53416731759,91.7998,138.478824893
 04/24  17:00:00,307.417966041,36.9287462549,96.2829390277,0.0,32.1804615127,77.5397301883,265.164957393,8.44290253288,49.9818,206.74025486
 04/24  18:00:00,358.131076564,37.0098012533,93.42284883,0.0,77.122965704,86.2600435998,453.420044195,20.3304972975,49.9818,383.107746897
 04/24  19:00:00,369.029542534,36.9998503524,91.3232097384,0.0,102.647051061,80.1663183927,347.564976232,33.9345177266,33.3212,280.309258506
 04/24  20:00:00,409.637914974,36.9631194897,95.4306510912,0.0,115.40909374,92.7192997104,371.605731141,58.9714508236,33.3212,279.313080317
 04/24  21:00:00,384.819009166,37.0140741249,94.0501920302,0.0,102.647051061,94.1340635361,529.571669458,93.8182449554,24.9909,410.762524502
 04/24  22:00:00,319.531129671,37.0508035363,95.2091422792,0.0,77.122965704,65.871452062,449.446790858,124.259554893,16.6606,308.526635966
 04/24  23:00:00,226.151943115,36.9610349685,69.9454746729,0.0,38.286128036,48.4199368926,325.553525522,146.443575759,8.3303,170.779649764
 04/24  24:00:00,204.581042884,31.24850394,91.5253175792,0.0,25.5240853573,30.610668775,207.297633063,65.8869412633,3.33212,138.078571799
 04/25  01:00:00,173.085841936,31.24850394,67.4242934171,0.0,19.418418834,29.3649097162,158.979646734,54.2422447746,3.33212,101.405281959
 04/25  02:00:00,151.883810767,31.24850394,54.162186566,0.0,12.7620426787,28.1191506574,155.821263635,44.7466557257,3.33212,107.74248791
 04/25  03:00:00,148.639122829,33.9811023693,48.2075973838,0.0,12.7620426787,28.1191506574,142.022318164,37.2824898919,3.33212,101.407708272
 04/25  04:00:00,152.429853043,31.24850394,47.5197475497,0.0,12.7620426787,28.1191506574,172.402832073,31.0259874997,3.33212,138.044724573
 04/25  05:00:00,190.478083687,33.9811023693,55.2367063658,0.0,25.5240853573,30.610668775,271.181263624,26.8236737144,8.3303,236.02728991
 04/25  06:00:00,307.590417478,34.8919685124,87.4152424477,0.0,51.0481707146,78.1489452969,449.985415398,22.8390327991,16.6606,410.485782599
 04/25  07:00:00,371.057490033,36.804509316,94.0801953521,0.0,64.3609230253,109.708623606,620.787142114,54.2448045962,24.9909,541.551437518
 04/25  08:00:00,329.543692525,36.8476738423,95.5764990248,0.0,51.0481707146,80.7689615957,489.626457117,39.9873572789,33.3212,416.317899838
 04/25  09:00:00,300.128052337,37.4334440801,94.6072353103,0.0,51.0481707146,71.0224615957,405.260783698,20.1076207368,66.8089,318.344262961
 04/25  10:00:00,252.757365768,37.6651157075,95.0860664292,0.0,32.1804615127,65.7244621605,337.037346614,6.63132824693,83.4695,246.936518367
 04/25  11:00:00,255.285358151,37.7507481865,96.6853673551,0.0,32.1804615127,65.7244621605,274.848916055,4.25027867495,83.4695,187.12913738
 04/25  12:00:00,254.444210933,37.8155854854,96.5633688028,0.0,32.1804615127,65.7244621605,269.121378475,4.35671298507,83.4695,181.29516549
 04/25  13:00:00,243.787354739,37.7451080812,95.2969065249,0.0,32.1804615127,55.9779621605,264.333654272,4.04729343514,75.1392,185.147160837
 04/25  14:00:00,243.807120718,37.7809572629,95.2093688304,0.0,32.1804615127,55.9779621605,250.322952266,4.19143841308,66.8089,179.322613853
 04/25  15:00:00,243.072695909,37.8165667854,94.4947767747,0.0,32.1804615127,55.9779621605,258.863321866,4.38170026447,75.1392,179.342421601
 04/25  16:00:00,271.975075263,37.6595386095,94.4037313126,0.0,32.1804615127,60.9114621605,232.490850291,2.28414484374,91.7998,138.406905447
 04/25  17:00:00,305.641309387,36.9950312664,93.6940954978,0.0,32.1804615127,77.5397301883,268.308242282,4.56509228208,49.9818,213.76135
 04/25  18:00:00,358.757957816,37.1106566295,92.9288249942,0.0,77.122965704,86.2600435998,428.833552361,5.28874165459,49.9818,373.563010706
 04/25  19:00:00,371.816826597,37.143126372,93.5842454002,0.0,102.647051061,80.1663183927,321.881819002,8.42286655302,33.3212,280.137752449
 04/25  20:00:00,409.396869301,37.0919029951,94.8841393077,0.0,115.40909374,92.7192997104,337.300529994,24.8669943041,33.3212,279.11233569
 04/25  21:00:00,384.412419368,37.1342634059,93.4699681543,0.0,102.647051061,94.1340635361,483.384489258,47.019642781,24.9909,411.373946477
 04/25  22:00:00,319.743386479,37.1494514492,95.108042949,0.0,77.122965704,65.871452062,392.99874103,69.3225121938,16.6606,307.015628836
 04/25  23:00:00,234.564004065,37.0486260884,78.1621110006,0.0,38.286128036,48.4199368926,287.243520267,108.22606829,8.3303,170.687151977
 04/25  24:00:00,178.194572241,31.24850394,65.1387049211,0.0,25.5240853573,30.610668775,211.92277499,70.5737823364,3.33212,138.016872654
 04/26  01:00:00,162.055547238,31.24850394,56.3963294051,0.0,19.418418834,29.3649097162,167.284060891,62.5783958988,3.33212,101.373544992
 04/26  02:00:00,151.414467123,33.9811023693,51.0070149022,0.0,12.7620426787,28.1191506574,163.061850533,54.5088749556,3.33212,105.220855577
 04/26  03:00:00,145.460505531,31.24850394,47.7497110331,0.0,12.7620426787,28.1191506574,154.1513803,46.9647105573,3.33212,103.854549743
 04/26  04:00:00,154.888445475,33.9811023693,47.9642294487,0.0,12.7620426787,28.1191506574,181.102784643,39.7888952069,3.33212,137.981769436
 04/26  05:00:00,189.413037592,33.0702362262,55.6593361926,0.0,25.5240853573,30.610668775,278.709917807,34.5245443622,8.3303,235.855073444
 04/26  06:00:00,307.33187202,34.8919685124,87.887908898,0.0,51.0481707146,78.1489452969,453.573002634,29.3372002845,16.6606,407.57520235
 04/26  07:00:00,372.14041077,36.8767654349,95.5072384084,0.0,64.3609230253,109.708623606,676.511225485,108.855607795,24.9909,542.66471769
 04/26  08:00:00,328.752938616,36.7827083044,95.3991466143,0.0,51.0481707146,80.7689615957,517.921349144,69.0292135516,33.3212,415.570935592
 04/26  09:00:00,297.268969176,37.4754165513,91.7231207645,0.0,51.0481707146,71.0224615957,420.284918435,38.4179047235,66.8089,315.058113711
 04/26  10:00:00,237.912704701,37.6102386708,81.0375706851,0.0,32.1804615127,65.7244621605,377.418454412,44.510402932,83.4695,249.43855148
 04/26  11:00:00,248.069798787,37.7263220337,89.9830175113,0.0,32.1804615127,65.7244621605,280.422737621,16.8620381016,83.4695,180.091199519
 04/26  12:00:00,253.061953748,37.8080598414,94.7775433537,0.0,32.1804615127,65.7244621605,274.20943172,4.00672967727,83.4695,186.733202043
 04/26  13:00:00,243.569287699,37.7437239185,95.0122669006,0.0,32.1804615127,55.9779621605,258.567774029,3.91684483271,75.1392,179.511729196
 04/26  14:00:00,242.771638055,37.7797927161,94.2721902018,0.0,32.1804615127,55.9779621605,250.049231022,4.00451673411,66.8089,179.235814288
 04/26  15:00:00,242.662253793,37.8145675468,94.2536020626,0.0,32.1804615127,55.9779621605,258.470641846,4.0964842137,75.1392,179.234957632
 04/26  16:00:00,271.743040437,37.6261327648,94.3662131016,0.0,32.1804615127,60.9114621605,238.671709943,2.02926576203,91.7998,144.842644181
 04/26  17:00:00,305.687326034,36.9556167099,93.9729150408,0.0,32.1804615127,77.5397301883,261.117280978,4.52346887209,49.9818,206.612012106
 04/26  18:00:00,344.748608639,37.0079448762,79.9423963281,0.0,77.122965704,86.2600435998,472.897686322,49.8927355414,49.9818,373.023150781
 04/26  19:00:00,365.905407366,36.9887913104,87.9942292167,0.0,102.647051061,80.1663183927,433.495163291,120.305354049,33.3212,279.868609241
 04/26  20:00:00,409.806961027,36.9488715607,95.4383874206,0.0,115.40909374,92.7192997104,426.40226095,114.252770231,33.3212,278.828290719
 04/26  21:00:00,383.093433794,37.0009628972,92.0613434326,0.0,102.647051061,94.1340635361,567.132900424,131.50732068,24.9909,410.634679744
 04/26  22:00:00,318.458256332,37.0476614817,93.5386552761,0.0,77.122965704,65.871452062,485.318019765,161.990379196,16.6606,306.667040569
 04/26  23:00:00,234.037789895,36.9602714007,77.2794037533,0.0,38.286128036,48.4199368926,355.916256728,176.993862153,8.3303,170.592094576
 04/26  24:00:00,174.312116664,31.24850394,61.228132586,0.0,25.5240853573,30.610668775,199.141947524,57.8300848974,3.33212,137.979742627
 04/27  01:00:00,158.145137019,31.24850394,52.4583393618,0.0,19.418418834,29.3649097162,151.243497733,46.5643864238,3.33212,101.346991309
 04/27  02:00:00,145.567750796,31.24850394,47.8204610533,0.0,12.7620426787,28.1191506574,142.762325808,38.0935810769,3.33212,101.336624731
 04/27  03:00:00,145.712593734,33.9811023693,45.25251936,0.0,12.7620426787,28.1191506574,136.248187291,31.5776873327,3.33212,101.338379959
 04/27  04:00:00,150.056308935,31.24850394,45.7586744281,0.0,12.7620426787,28.1191506574,167.756433811,26.5098655907,3.33212,137.914448221
 04/27  05:00:00,188.457857951,33.9811023693,53.8608026534,0.0,25.5240853573,30.610668775,267.412850485,23.4181206858,8.3303,235.664429799
 04/27  06:00:00,304.116216408,34.7097952838,84.8602912654,0.0,51.0481707146,78.1489452969,446.018395305,20.3347122899,16.6606,409.023083016
 04/27  07:00:00,371.288403047,36.7547058908,95.2388705052,0.0,64.3609230253,109.708623606,630.24646027,66.9531633451,24.9909,538.302396925
 04/27  08:00:00,326.874951736,36.7730078777,93.7001005043,0.0,51.0481707146,80.7689615957,500.896655272,52.7520959356,33.3212,414.823359337
 04/27  09:00:00,287.027597267,37.4262949804,81.491670075,0.0,51.0481707146,71.0224615957,450.581275461,66.1379944239,66.8089,317.634381037
 04/27  10:00:00,222.615790479,37.5589312871,65.6663170424,0.0,32.1804615127,65.7244621605,429.94964199,99.9072277638,83.4695,246.572914226
 04/27  11:00:00,216.894290985,37.624848788,59.2961915095,0.0,32.1804615127,65.7244621605,364.558397711,98.1218951096,83.4695,182.967002602
 04/27  12:00:00,214.682114679,37.6686424538,57.7380034769,0.0,32.1804615127,65.7244621605,384.398332307,117.268332013,83.4695,183.660500294
 04/27  13:00:00,203.47809196,37.7090011806,56.1354341634,0.0,32.1804615127,55.9779621605,397.325644207,142.764593994,75.1392,179.421850213
 04/27  14:00:00,202.591025327,37.7455730153,55.1341529247,0.0,32.1804615127,55.9779621605,404.780688646,158.830113195,66.8089,179.141675451
 04/27  15:00:00,203.464134719,37.7790930199,56.0561314401,0.0,32.1804615127,55.9779621605,387.841252703,133.568935471,75.1392,179.133117232
 04/27  16:00:00,236.542972946,37.41244734,60.2849624764,0.0,32.1804615127,60.9114621605,342.879802945,112.783857178,91.7998,138.296145768
 04/27  17:00:00,283.608888696,36.7648405542,72.8127893105,0.0,32.1804615127,77.5397301883,387.906744853,127.138342317,49.9818,210.786602535
 04/27  18:00:00,354.405131306,36.8131578564,89.3297442521,0.0,77.122965704,86.2600435998,586.339326768,160.673395829,49.9818,375.68413094
 04/27  19:00:00,363.715166896,36.7274331547,85.3045984629,0.0,102.647051061,80.1663183927,501.112560748,188.328620613,33.3212,279.462740135
 04/27  20:00:00,405.412083315,36.7137007986,89.8679650016,0.0,115.40909374,92.7192997104,530.947682243,226.84840303,33.3212,270.778079213
 04/27  21:00:00,390.155066658,36.7194821599,97.5396179802,0.0,102.647051061,94.1340635361,643.526494322,208.672522478,24.9909,409.863071845
 04/27  22:00:00,305.7977745,36.7318198941,79.8111818586,0.0,77.122965704,65.871452062,517.643733436,194.669689192,16.6606,306.313444244
 04/27  23:00:00,213.028687656,36.7137007986,55.2118162087,0.0,38.286128036,48.4199368926,383.215888623,204.383545599,8.3303,170.502043025
 04/27  24:00:00,158.841733461,31.24850394,45.7545493378,0.0,25.5240853573,30.610668775,180.530316553,39.2917710623,3.33212,137.90642549
 04/28  01:00:00,145.603425021,31.24850394,39.8878867365,0.0,19.418418834,29.3649097162,135.004138842,30.3582384958,3.33212,101.313780347
 04/28  02:00:00,134.915679975,31.24850394,37.1396098066,0.0,12.7620426787,28.1191506574,129.592709367,24.9593738474,3.33212,101.301215519
 04/28  03:00:00,133.587473393,31.24850394,35.829538143,0.0,12.7620426787,28.1191506574,130.593921974,21.6824527072,3.33212,105.579349267
 04/28  04:00:00,142.616342582,31.24850394,37.6631646504,0.0,12.7620426787,28.1191506574,156.117596769,19.342012135,3.33212,133.443464634
 04/28  05:00:00,178.989878903,31.24850394,46.3896821147,0.0,25.5240853573,30.610668775,262.061027001,18.2924649562,8.3303,235.438262044
 04/28  06:00:00,295.634288963,35.2563149696,75.1001820929,0.0,51.0481707146,78.1489452969,441.831718148,16.9002711494,16.6606,408.270846998
 04/28  07:00:00,371.533986725,36.7212116406,94.2633948226,0.0,64.3609230253,109.708623606,648.001074108,86.3298424232,24.9909,536.680331685
 04/28  08:00:00,307.833213384,36.7137007986,73.4085499558,0.0,51.0481707146,80.7689615957,581.693472516,134.297947311,33.3212,414.074325205
 04/28  09:00:00,276.55552889,37.4101259006,70.6701907635,0.0,51.0481707146,71.0224615957,500.133414314,116.062462231,66.8089,317.262052083
 04/28  10:00:00,216.490710676,37.5434182593,59.5374275555,0.0,32.1804615127,65.7244621605,424.95649897,95.1317391596,83.4695,246.355259811
 04/28  11:00:00,211.410868398,37.607400563,53.8795859018,0.0,32.1804615127,65.7244621605,353.470644337,90.106245784,83.4695,179.894898553
 04/28  12:00:00,216.234267161,37.6563221401,59.4765910596,0.0,32.1804615127,65.7244621605,339.922653459,69.9291381722,83.4695,186.524015287
 04/28  13:00:00,210.821342567,37.6974808675,63.7314042231,0.0,32.1804615127,55.9779621605,328.44732724,73.9805711334,75.1392,179.327556106
 04/28  14:00:00,212.393307975,37.7343529729,65.1635670862,0.0,32.1804615127,55.9779621605,352.253998444,106.403634601,66.8089,179.041463843
 04/28  15:00:00,212.952780967,37.7675849176,65.6826938748,0.0,32.1804615127,55.9779621605,364.180177749,110.001338727,75.1392,179.039639023
 04/28  16:00:00,241.185429178,37.4197669417,64.966793136,0.0,32.1804615127,60.9114621605,346.796562105,116.749864031,91.7998,138.246898074
 04/28  17:00:00,287.324293633,36.8003364143,76.4844500735,0.0,32.1804615127,77.5397301883,400.566025274,144.394103141,49.9818,206.190122134
 04/28  18:00:00,356.881397432,36.8493901742,91.7663694176,0.0,77.122965704,86.2600435998,594.694283753,172.82079589,49.9818,371.891687863
 04/28  19:00:00,364.743846461,36.7560629777,86.7496525673,0.0,102.647051061,80.1663183927,504.915231984,192.302504521,33.3212,279.291527463
 04/28  20:00:00,406.030927991,36.7179313434,90.9446625281,0.0,115.40909374,92.7192997104,537.155599651,225.604091196,33.3212,278.230308454
 04/28  21:00:00,389.754527596,36.7531905635,97.4375531945,0.0,102.647051061,94.1340635361,640.273481383,212.116815711,24.9909,403.165765673
 04/28  22:00:00,305.777761528,36.7656727996,79.7651482551,0.0,77.122965704,65.871452062,517.921024101,194.697833133,16.6606,306.562590968
 04/28  23:00:00,212.937146085,36.7226522219,55.1166167809,0.0,38.286128036,48.4199368926,380.604214679,203.17395549,8.3303,169.099959189
 04/28  24:00:00,158.832649274,31.24850394,45.7554138019,0.0,25.5240853573,30.610668775,177.915643847,38.3273398826,3.33212,136.256183965
 04/29  01:00:00,156.165266443,31.24850394,40.8926205432,0.0,27.7269238854,30.610668775,134.150612505,29.5402094242,3.33212,101.278283081
 04/29  02:00:00,135.338149217,31.24850394,37.5800655504,0.0,12.7620426787,28.1191506574,129.457496836,24.3546435973,3.33212,101.770733238
 04/29  03:00:00,133.821161996,31.24850394,36.0811430017,0.0,12.7620426787,28.1191506574,131.76877337,21.3250260591,3.33212,107.111627311
 04/29  04:00:00,142.086626801,31.24850394,37.7801990123,0.0,12.7620426787,28.1191506574,153.55016845,18.9788252153,3.33212,131.239223234
 04/29  05:00:00,156.755872686,31.24850394,40.2161691654,0.0,12.7620426787,28.1191506574,196.503856272,17.8606451163,8.3303,170.312911156
 04/29  06:00:00,237.755174727,35.4384881983,50.2886353334,0.0,42.6918050922,54.3732441037,273.195966269,16.5883912858,16.6606,239.946974983
 04/29  07:00:00,301.519522234,36.7488987909,70.9730732425,0.0,42.6918050922,86.1019271793,508.140849381,79.9922603473,24.9909,403.157689034
 04/29  08:00:00,365.85708662,36.7137007986,94.3452582187,0.0,57.6566862989,112.030105488,709.962706865,99.8629709069,33.3212,576.778535958
 04/29  09:00:00,314.478288099,37.4004119207,89.4043469893,0.0,57.6566862989,83.6599452969,570.440667854,91.244859824,66.8089,412.38690803
 04/29  10:00:00,244.636203577,37.5390705462,73.9549673117,0.0,42.6918050922,68.9656133826,458.572322047,66.3632467863,83.4695,308.739575261
 04/29  11:00:00,233.168350999,37.6296822471,70.8740756874,0.0,34.9340096728,67.7198543238,394.068281538,56.1275005338,83.4695,254.471281004
 04/29  12:00:00,230.229464744,37.69876057,68.6349634592,0.0,34.9340096728,67.7198543238,337.436477434,73.8900548241,83.4695,180.076922609
 04/29  13:00:00,219.827920794,37.6904177349,67.9938582854,0.0,34.9340096728,57.9733543238,332.362610371,70.5099767259,75.1392,186.713433645
 04/29  14:00:00,223.510196659,37.7301244206,71.6391130058,0.0,34.9340096728,57.9733543238,313.275749309,66.9682111214,66.8089,179.498638187
 04/29  15:00:00,221.454601952,37.7639561461,69.5370428357,0.0,34.9340096728,57.9733543238,338.846841636,84.2025556232,75.1392,179.505086012
 04/29  16:00:00,244.549882426,37.3908582854,63.6494569912,0.0,34.9340096728,62.9068543238,356.743529444,126.561647113,91.7998,138.382082331
 04/29  17:00:00,277.383473698,36.7864189844,69.2095648202,0.0,34.9340096728,72.2186844194,388.988644697,161.081756087,49.9818,177.92508861
 04/29  18:00:00,355.346145498,36.8625042617,80.5766353821,0.0,87.0357390804,86.2600435998,436.155435745,179.111341784,49.9818,207.062293962
 04/29  19:00:00,364.717076875,36.7293612602,89.5771973674,0.0,102.000620287,77.6748002752,499.71383735,187.914125198,33.3212,278.478512152
 04/29  20:00:00,393.282433278,36.7137007986,95.2847497143,0.0,102.000620287,88.9820225341,518.594490813,215.054671124,33.3212,270.218619689
 04/29  21:00:00,383.63048961,36.7137007986,94.9692205159,0.0,102.000620287,91.6425454185,509.845801209,206.34704637,24.9909,278.507854839
 04/29  22:00:00,325.739451155,36.7137007986,90.1572265448,0.0,87.0357390804,65.871452062,610.07830999,192.369602061,16.6606,401.048107929
 04/29  23:00:00,227.131918486,36.7137007986,65.2088592678,0.0,42.6918050922,48.4199368926,439.982685815,193.963017245,8.3303,237.68936857
 04/29  24:00:00,166.40115605,31.24850394,51.1591424712,0.0,27.7269238854,30.610668775,174.048891435,37.8848585617,3.33212,132.831912873
 04/30  01:00:00,169.044491559,31.24850394,44.5981630966,0.0,34.4311606118,33.1021868926,137.910753766,29.2334124508,3.33212,105.345221315
 04/30  02:00:00,148.019756247,31.24850394,41.0942313547,0.0,19.466279405,30.610668775,130.934300326,23.8292126834,3.33212,103.772967642
 04/30  03:00:00,146.470482416,31.24850394,39.5700985557,0.0,19.466279405,30.610668775,125.011224468,20.2959519948,3.33212,101.383152473
 04/30  04:00:00,155.003639542,31.24850394,41.5396136461,0.0,19.466279405,30.610668775,158.588784061,17.5028437303,3.33212,137.75382033
 04/30  05:00:00,169.880739529,31.24850394,44.183529829,0.0,19.466279405,30.610668775,194.74652623,15.935515098,8.3303,170.480711132
 04/30  06:00:00,238.863808682,35.2563149696,54.4357436814,0.0,42.6918050922,54.3732441037,267.984144087,14.3017105466,16.6606,237.021833541
 04/30  07:00:00,321.358586136,36.9042619967,81.9147544279,0.0,49.3960418185,88.5934452969,465.65696227,33.8676201491,24.9909,406.798442121
 04/30  08:00:00,365.491035561,36.7388847456,94.2682996911,0.0,57.6566862989,112.030105488,639.670097378,33.4194488158,33.3212,572.929448562
 04/30  09:00:00,311.285251067,37.4544351072,95.6127827965,0.0,50.9524495726,81.1684271793,508.825499713,30.7447303649,66.8089,411.271869348
 04/30  10:00:00,255.035542847,37.5957203831,84.4042098573,0.0,42.6918050922,68.9656133826,417.736002807,23.0559336539,83.4695,311.210569154
 04/30  11:00:00,255.083741644,37.6659928911,88.0859307759,0.0,38.286128036,68.9656133826,348.678655771,18.4559220389,83.4695,246.753233732
 04/30  12:00:00,238.873336897,37.7191623233,72.6363560273,0.0,38.286128036,68.9656133826,288.83811904,19.0359751891,83.4695,186.332643851
 04/30  13:00:00,230.741700453,37.6948565071,83.3302659398,0.0,31.5818913096,56.727595265,272.504377891,17.9543815893,75.1392,179.410796302
 04/30  14:00:00,224.294743105,37.7315114439,76.8285389484,0.0,31.5818913096,56.727595265,264.520779058,18.8596818444,66.8089,178.852197214
 04/30  15:00:00,209.659279894,37.762701128,62.3422064497,0.0,31.5818913096,56.727595265,277.93130418,23.9347095176,75.1392,178.857394662
 04/30  16:00:00,229.542395231,37.3897790793,53.4762352267,0.0,31.5818913096,61.661095265,266.178631497,36.2788195533,91.7998,138.100011943
 04/30  17:00:00,271.55807681,36.7690534753,68.3456453729,0.0,31.5818913096,70.9729253606,265.58535998,44.6142398025,49.9818,170.989320178
 04/30  18:00:00,348.25028025,36.8121969422,83.2231379276,0.0,80.3315023541,83.7685254822,311.323516821,54.7704052937,49.9818,206.571311528
 04/30  19:00:00,368.843738894,36.7232842134,94.2870675575,0.0,102.000620287,77.6748002752,391.382063365,80.3827728575,33.3212,277.678090507
 04/30  20:00:00,402.318555788,36.7137007986,95.9003264384,0.0,108.704857014,91.4735406516,440.210804894,137.837252851,33.3212,269.052352043
 04/30  21:00:00,374.933635371,36.7333728062,96.4492376686,0.0,95.2963835608,89.1510273009,483.752540036,188.801456609,24.9909,269.960183427
 04/30  22:00:00,319.369567191,36.7294800308,93.8992073706,0.0,80.3315023541,63.3799339444,623.814126887,202.038220799,16.6606,405.115306087
 04/30  23:00:00,229.193566173,36.7142046994,68.0226981721,0.0,42.6918050922,48.4199368926,440.871964594,205.225940166,8.3303,227.315724428
 04/30  24:00:00,177.97632456,31.24850394,53.5112130126,0.0,34.4311606118,33.1021868926,197.773293911,56.4879724887,3.33212,137.953201422
 05/01  01:00:00,150.673206037,31.24850394,45.0123507631,0.0,19.418418834,29.3649097162,150.492780885,45.9519804026,3.33212,101.208680483
 05/01  02:00:00,139.047501159,31.24850394,41.2953180459,0.0,12.7620426787,28.1191506574,142.546638832,38.0076901986,3.33212,101.206828634
 05/01  03:00:00,137.138309579,31.24850394,39.3691736637,0.0,12.7620426787,28.1191506574,136.51928481,31.9812582129,3.33212,101.205906597
 05/01  04:00:00,144.850468289,31.24850394,40.4982421239,0.0,12.7620426787,28.1191506574,167.696161699,26.6784872741,3.33212,137.685554425
 05/01  05:00:00,180.885653032,31.24850394,48.9090478433,0.0,25.5240853573,30.610668775,266.620503371,23.417033399,8.3303,234.873169972
 05/01  06:00:00,297.444813108,35.6206614269,80.0535384721,0.0,51.0481707146,78.1489452969,432.67359883,19.175328011,16.6606,396.837670819
 05/01  07:00:00,370.509001108,36.7829967802,94.6347501007,0.0,64.3609230253,109.708623606,598.620973577,37.8011821594,24.9909,535.828891417
 05/01  08:00:00,327.943981476,36.8282385689,94.82303149,0.0,51.0481707146,80.7689615957,472.316775956,29.3340442618,33.3212,409.661531694
 05/01  09:00:00,298.448332469,37.4120701265,92.5352995511,0.0,51.0481707146,71.0224615957,392.88318279,10.9201053424,66.8089,315.154177448
 05/01  10:00:00,253.842996785,37.6405684818,95.6236620135,0.0,32.1804615127,65.7244621605,334.489764915,5.29537381881,83.4695,245.724891097
 05/01  11:00:00,255.50722261,37.7332714182,96.3245468324,0.0,32.1804615127,65.7244621605,268.193527653,5.13549281112,83.4695,179.588534842
 05/01  12:00:00,254.45158381,37.8173504753,95.4900197482,0.0,32.1804615127,65.7244621605,267.502195114,4.72024230223,83.4695,179.312452812
 05/01  13:00:00,244.363012932,37.744421943,94.846949973,0.0,32.1804615127,55.9779621605,258.795684089,4.63324830444,75.1392,179.023235785
 05/01  14:00:00,243.97205412,37.7788125251,94.3897614513,0.0,32.1804615127,55.9779621605,250.252819559,4.68917408113,66.8089,178.754745478
 05/01  15:00:00,243.745863878,37.81163754,94.193546193,0.0,32.1804615127,55.9779621605,258.760754628,4.87564331071,75.1392,178.745911318
 05/01  16:00:00,272.591625845,37.6813351693,93.9555205605,0.0,32.1804615127,60.9114621605,232.61857242,2.75985694436,91.7998,138.058915476
 05/01  17:00:00,306.441133884,37.0119197897,93.4076515928,0.0,32.1804615127,77.5397301883,260.91513499,5.18211419017,49.9818,205.7512208
 05/01  18:00:00,358.843429905,37.1032719336,91.9382099708,0.0,77.122965704,86.2600435998,425.855739781,5.89136476297,49.9818,369.982575018
 05/01  19:00:00,372.845880577,37.1256841811,93.4780324831,0.0,102.647051061,80.1663183927,311.728601165,5.9640271325,33.3212,272.443374033
 05/01  20:00:00,409.768803341,37.0765055917,94.5339293611,0.0,115.40909374,92.7192997104,323.718174684,14.8177623476,33.3212,275.579212337
 05/01  21:00:00,386.082905933,37.1273459448,94.8244147658,0.0,102.647051061,94.1340635361,463.809669736,38.5165455064,24.9909,400.302224229
 05/01  22:00:00,320.170061824,37.1393211671,95.5384664103,0.0,77.122965704,65.871452062,404.360868699,85.1463993086,16.6606,302.55386939
 05/01  23:00:00,229.839473128,37.0336518347,73.2030223808,0.0,38.286128036,48.4199368926,368.529647719,190.084111464,8.3303,170.115236255
 05/01  24:00:00,173.178207047,31.24850394,60.1089050462,0.0,25.5240853573,30.610668775,216.262571939,75.2443163626,3.33212,137.686135577
 05/02  01:00:00,158.691172335,31.24850394,53.0257510363,0.0,19.418418834,29.3649097162,162.333054813,57.8108753313,3.33212,101.190059482
 05/02  02:00:00,149.473555104,33.9811023693,49.0465337667,0.0,12.7620426787,28.1191506574,149.965254831,45.4470422846,3.33212,101.186092547
 05/02  03:00:00,144.355862798,31.24850394,46.6708932564,0.0,12.7620426787,28.1191506574,141.114203632,36.603986709,3.33212,101.178096923
 05/02  04:00:00,153.946449014,33.9811023693,46.3653694438,0.0,12.7620426787,28.1191506574,169.507309433,35.102645784,3.33212,131.072543649
 05/02  05:00:00,186.580660879,31.24850394,53.9808417043,0.0,25.5240853573,30.610668775,273.461963377,30.4714981132,8.3303,234.660165264
 05/02  06:00:00,307.289575096,35.8028346555,88.9850620396,0.0,51.0481707146,78.1489452969,436.904073594,21.3879352341,16.6606,398.85553836
 05/02  07:00:00,370.356965809,36.8097017191,93.5842403857,0.0,64.3609230253,109.708623606,589.12787477,29.8860555245,24.9909,534.250919245
 05/02  08:00:00,328.382208769,36.836753266,94.3389592625,0.0,51.0481707146,80.7689615957,453.604260137,12.4824850001,33.3212,407.800575136
 05/02  09:00:00,300.806771483,37.4859783186,94.6311673951,0.0,51.0481707146,71.0224615957,383.924197217,3.80904221168,66.8089,313.306255005
 05/02  10:00:00,253.96833934,37.6688681222,96.1604097879,0.0,32.1804615127,65.7244621605,332.104597283,3.3663096741,83.4695,245.268787609
 05/02  11:00:00,255.26247223,37.7600124071,96.7121602826,0.0,32.1804615127,65.7244621605,266.526632489,3.34366409323,83.4695,179.713468395
 05/02  12:00:00,254.121402925,37.8227608738,95.9737557373,0.0,32.1804615127,65.7244621605,265.970556389,3.30866173652,83.4695,179.192394652
 05/02  13:00:00,244.375124224,37.7511130199,96.0419152227,0.0,32.1804615127,55.9779621605,257.42392358,3.36657450315,75.1392,178.918149077
 05/02  14:00:00,243.76345381,37.7890547017,95.5306328507,0.0,32.1804615127,55.9779621605,249.029389266,3.56345159312,66.8089,178.657037673
 05/02  15:00:00,243.505842513,37.8258171152,95.2951630404,0.0,32.1804615127,55.9779621605,254.878579751,3.66190826547,75.1392,176.077471486
 05/02  16:00:00,272.58145862,37.6210595405,95.5069883224,0.0,32.1804615127,60.9114621605,227.622083098,1.93811092931,91.7998,133.884172169
 05/02  17:00:00,306.696805865,36.9374241274,95.4055413843,0.0,32.1804615127,77.5397301883,260.237130225,4.63633469078,49.9818,205.618995534
 05/02  18:00:00,360.190951536,37.0154942664,95.0731320106,0.0,77.122965704,86.2600435998,429.734042899,10.2222763035,49.9818,369.529966595
 05/02  19:00:00,364.303117701,37.0275693215,86.9020760586,0.0,102.647051061,80.1663183927,336.269528366,24.8748503324,33.3212,278.073478033
 05/02  20:00:00,409.330065683,36.9816103882,95.5324568078,0.0,115.40909374,92.7192997104,341.653807533,38.8982738426,33.3212,269.43433369
 05/02  21:00:00,384.257397169,37.0352791371,93.8624324628,0.0,102.647051061,94.1340635361,484.761344666,57.2864963171,24.9909,402.483948349
 05/02  22:00:00,320.114251673,37.0694860153,95.7643910477,0.0,77.122965704,65.871452062,441.196953434,124.864943026,16.6606,299.671410408
 05/02  23:00:00,226.969949251,36.974132756,70.3246672684,0.0,38.286128036,48.4199368926,410.817546226,232.47174831,8.3303,170.015497916
 05/02  24:00:00,184.54768237,31.24850394,71.6026027359,0.0,25.5240853573,30.610668775,198.795683518,57.8393822023,3.33212,137.624181316
 05/03  01:00:00,188.340609388,31.24850394,82.6574822861,0.0,19.418418834,29.3649097162,144.787226909,40.3063772634,3.33212,101.148729646
 05/03  02:00:00,159.28310483,31.24850394,61.5369522498,0.0,12.7620426787,28.1191506574,136.34957089,34.83597414,3.33212,98.1814767505
 05/03  03:00:00,151.701758683,33.9811023693,51.2177293598,0.0,12.7620426787,28.1191506574,135.311344411,34.1833728321,3.33212,97.7958515787
 05/03  04:00:00,153.315092136,31.24850394,48.9729220091,0.0,12.7620426787,28.1191506574,170.328471338,29.4300406161,3.33212,137.566310722
 05/03  05:00:00,190.824007745,33.5256692977,56.6860039883,0.0,25.5240853573,30.610668775,265.737075432,23.8282328532,8.3303,233.578542579
 05/03  06:00:00,307.585469527,35.2563149696,90.5343831823,0.0,51.0481707146,78.1489452969,431.755144817,18.5628381214,16.6606,396.531706696
 05/03  07:00:00,369.344228616,36.7918283033,93.4956427306,0.0,64.3609230253,109.708623606,583.815935073,30.2433991756,24.9909,528.581635898
 05/03  08:00:00,328.586321859,36.8196143338,95.4246523005,0.0,51.0481707146,80.7689615957,466.369991624,22.7303885286,33.3212,410.318403096
 05/03  09:00:00,284.599937524,37.4890271617,79.2406492884,0.0,51.0481707146,71.0224615957,389.320571527,14.1003540268,66.8089,308.411317501
 05/03  10:00:00,253.021706924,37.63952391,96.0155606604,0.0,32.1804615127,65.7244621605,337.067376835,9.30557376274,83.4695,244.292303072
 05/03  11:00:00,254.696732677,37.7411144451,96.7661922288,0.0,32.1804615127,65.7244621605,270.912588085,6.79871413434,83.4695,180.64437395
 05/03  12:00:00,254.115123825,37.8036894227,96.6518500738,0.0,32.1804615127,65.7244621605,269.014817538,4.23638563309,83.4695,181.308931905
 05/03  13:00:00,244.139877892,37.7504262337,96.26342701,0.0,32.1804615127,55.9779621605,253.91643917,3.39739523895,75.1392,175.379843931
 05/03  14:00:00,244.226569277,37.790115004,96.3227243988,0.0,32.1804615127,55.9779621605,248.981232924,3.62605420765,66.8089,178.546278716
 05/03  15:00:00,244.15037567,37.8246494826,96.2813036673,0.0,32.1804615127,55.9779621605,257.655459698,3.96229226726,75.1392,178.553967431
 05/03  16:00:00,273.314320735,37.5848015239,96.5276336214,0.0,32.1804615127,60.9114621605,232.848434629,3.11734593209,91.7998,137.931288697
 05/03  17:00:00,307.72544368,36.9036739665,96.8029394319,0.0,32.1804615127,77.5397301883,260.590726056,9.86883741098,49.9818,200.740088645
 05/03  18:00:00,360.552882904,36.9740101261,95.9040460591,0.0,77.122965704,86.2600435998,436.415318409,18.467356442,49.9818,367.966161967
 05/03  19:00:00,361.982139137,36.9466695057,84.3271432525,0.0,102.647051061,80.1663183927,365.288080677,55.8596832109,33.3212,276.107197466
 05/03  20:00:00,409.886888565,36.8980210337,95.5322640573,0.0,115.40909374,92.7192997104,427.127030183,124.663396553,33.3212,269.14243363
 05/03  21:00:00,385.418708148,36.9615378223,94.4767296781,0.0,102.647051061,94.1340635361,570.579597954,143.031529618,24.9909,402.557168336
 05/03  22:00:00,318.100870121,37.0149439913,93.2315470398,0.0,77.122965704,65.871452062,534.030839077,218.762279004,16.6606,298.607960073
 05/03  23:00:00,224.056658448,36.927366123,66.9359407359,0.0,38.286128036,48.4199368926,397.011735091,218.756225622,8.3303,169.92520947
 05/03  24:00:00,167.776467647,31.24850394,54.8385379752,0.0,25.5240853573,30.610668775,185.30458577,50.2762136452,3.33212,131.696252125
 05/04  01:00:00,151.897604357,31.24850394,46.2963674255,0.0,19.418418834,29.3649097162,144.65190971,40.8523671471,3.33212,100.467422563
 05/04  02:00:00,138.974310003,31.24850394,41.3105764338,0.0,12.7620426787,28.1191506574,136.313700337,31.865734705,3.33212,101.115845632
 05/04  03:00:00,137.103633864,31.24850394,39.4473313363,0.0,12.7620426787,28.1191506574,131.351195285,26.9122937672,3.33212,101.106781518
 05/04  04:00:00,145.3847288,31.24850394,41.1495104326,0.0,12.7620426787,28.1191506574,164.66922743,23.8308887657,3.33212,137.506218665
 05/04  05:00:00,181.032409644,31.24850394,49.1919037405,0.0,25.5240853573,30.610668775,257.343746026,22.068310171,8.3303,226.945135855
 05/04  06:00:00,302.602071845,35.8028346555,85.2030164605,0.0,51.0481707146,78.1489452969,438.930011995,21.2198020146,16.6606,401.049609981
 05/04  07:00:00,374.090455311,36.7506450382,97.1676050204,0.0,64.3609230253,109.708623606,684.72328675,129.227370511,24.9909,530.505016239
 05/04  08:00:00,328.937007743,36.8193267365,95.9085587655,0.0,51.0481707146,80.7689615957,477.904105073,39.8725434306,33.3212,404.710361642
 05/04  09:00:00,298.328859639,37.4563516615,92.8160328973,0.0,51.0481707146,71.0224615957,386.806460846,8.85453338418,66.8089,311.143027462
 05/04  10:00:00,251.992759742,37.6622529847,94.6898079432,0.0,32.1804615127,65.7244621605,326.132852881,4.77563707669,83.4695,237.887715804
 05/04  11:00:00,254.914227489,37.7518294062,96.6246804069,0.0,32.1804615127,65.7244621605,272.4060831,3.20815835203,83.4695,185.728424748
 05/04  12:00:00,254.166067277,37.8151516689,96.3206205157,0.0,32.1804615127,65.7244621605,265.446420111,2.97901218736,83.4695,178.997907924
 05/04  13:00:00,244.137425751,37.7595125981,95.9911362385,0.0,32.1804615127,55.9779621605,250.464285749,3.07219750194,75.1392,172.252888247
 05/04  14:00:00,244.10263422,37.7978192766,95.9186576159,0.0,32.1804615127,55.9779621605,248.395560608,3.29918576893,66.8089,178.287474839
 05/04  15:00:00,244.051479207,37.8317005064,95.9123210278,0.0,32.1804615127,55.9779621605,257.040857961,3.44342233509,75.1392,178.458235626
 05/04  16:00:00,272.651796688,37.6076701268,95.5225188506,0.0,32.1804615127,60.9114621605,229.433587477,1.64205425184,91.7998,135.991733225
 05/04  17:00:00,306.747570506,36.9162972458,95.4402187359,0.0,32.1804615127,77.5397301883,254.2189434,3.97403859495,49.9818,200.263104805
 05/04  18:00:00,360.867740926,36.9920214652,95.9286835173,0.0,77.122965704,86.2600435998,430.051810404,11.7317091835,49.9818,368.338301221
 05/04  19:00:00,354.155208729,36.9724725169,79.3002224472,0.0,102.647051061,80.1663183927,339.420295651,32.5787462172,33.3212,273.520349433
 05/04  20:00:00,409.409861501,36.9293407857,95.2696759202,0.0,115.40909374,92.7192997104,367.556676414,61.4257748677,33.3212,272.809701547
 05/04  21:00:00,384.972803819,36.9863686885,94.2477173275,0.0,102.647051061,94.1340635361,519.537597744,99.1167743673,24.9909,395.429923377
 05/04  22:00:00,319.595573517,37.0397588083,95.3706976493,0.0,77.122965704,65.871452062,417.059726881,96.6200417533,16.6606,303.779085128
 05/04  23:00:00,231.688765994,36.9616548103,75.7249523742,0.0,38.286128036,48.4199368926,252.356149299,80.9862956501,8.3303,163.039553649
 05/04  24:00:00,176.597575665,31.24850394,63.8109773967,0.0,25.5240853573,30.610668775,197.440268825,56.6008352841,3.33212,137.507313541
 05/05  01:00:00,160.994305263,31.24850394,55.5737034669,0.0,19.418418834,29.3649097162,153.390034787,48.9594775825,3.33212,101.098437205
 05/05  02:00:00,148.387024906,31.24850394,50.8901939547,0.0,12.7620426787,28.1191506574,147.106717845,43.2793646387,3.33212,100.495233206
 05/05  03:00:00,148.064775748,33.9811023693,47.8632660689,0.0,12.7620426787,28.1191506574,137.865844764,39.1828754396,3.33212,95.3508493248
 05/05  04:00:00,149.901343233,31.24850394,45.1760315607,0.0,12.7620426787,28.1191506574,183.472478427,42.6905399072,3.33212,137.44981852
 05/05  05:00:00,187.360829587,33.9811023693,52.3161593451,0.0,25.5240853573,30.610668775,278.010979572,42.9361599104,8.3303,226.744519661
 05/05  06:00:00,306.933672917,35.2563149696,89.4447253722,0.0,51.0481707146,78.1489452969,447.793151241,30.5214071972,16.6606,400.611144044
 05/05  07:00:00,369.87859795,36.8015027879,93.4288492772,0.0,64.3609230253,109.708623606,594.51905363,41.0399678302,24.9909,528.488185799
 05/05  08:00:00,328.093457999,36.8368368709,94.4821058634,0.0,51.0481707146,80.7689615957,455.226247301,18.5764858663,33.3212,403.328561435
 05/05  09:00:00,298.141250178,37.4883252824,92.4913237441,0.0,51.0481707146,71.0224615957,385.190160526,8.18678705793,66.8089,310.194473468
 05/05  10:00:00,252.284845739,37.6680554845,94.8792302266,0.0,32.1804615127,65.7244621605,326.462153929,4.49246401877,83.4695,238.50018991
 05/05  11:00:00,254.37678871,37.7606356405,95.9572639,0.0,32.1804615127,65.7244621605,265.845009008,3.19120293622,83.4695,179.184306071
 05/05  12:00:00,253.714561175,37.8242314462,95.8575253636,0.0,32.1804615127,65.7244621605,265.534941883,3.16345714039,83.4695,178.901984742
 05/05  13:00:00,243.948236241,37.7488373581,96.0156537035,0.0,32.1804615127,55.9779621605,257.006810175,3.24991457171,75.1392,178.617695604
 05/05  14:00:00,243.507349253,37.7834882954,95.4898330028,0.0,32.1804615127,55.9779621605,248.554734147,3.38435324605,66.8089,178.361480901
 05/05  15:00:00,243.836437449,37.817532756,95.7665680145,0.0,32.1804615127,55.9779621605,250.222084251,3.60405480293,75.1392,171.478829448
 05/05  16:00:00,273.066321945,37.6365213457,96.0993380597,0.0,32.1804615127,60.9114621605,232.117407171,2.52223115573,91.7998,137.795376015
 05/05  17:00:00,307.04388391,36.9468443816,95.8710452984,0.0,32.1804615127,77.5397301883,261.843362009,6.69902647154,49.9818,205.162535538
 05/05  18:00:00,361.137398416,37.0025039689,96.2169391328,0.0,77.122965704,86.2600435998,429.888689959,13.7875143248,49.9818,366.119375635
 05/05  19:00:00,358.497215094,36.9979837374,84.0117652506,0.0,102.647051061,80.1663183927,331.095298771,26.9593273607,33.3212,270.81477141
 05/05  20:00:00,409.510935286,36.9534853204,95.7158713013,0.0,115.40909374,92.7192997104,358.740515478,56.8347400261,33.3212,268.584575452
 05/05  21:00:00,384.811240754,37.009165133,94.2439735612,0.0,102.647051061,94.1340635361,545.080237169,123.866754816,24.9909,396.222582353
 05/05  22:00:00,320.601429558,37.0568610603,96.046418488,0.0,77.122965704,65.871452062,487.371590161,168.613970748,16.6606,302.097019412
 05/05  23:00:00,227.226688543,36.9690835598,70.5270308245,0.0,38.286128036,48.4199368926,387.084691026,212.582530952,8.3303,166.171860075
 05/05  24:00:00,170.21997778,31.24850394,57.2841838889,0.0,25.5240853573,30.610668775,202.935256287,65.2448402285,3.33212,134.358296059
 05/06  01:00:00,165.695257308,31.24850394,50.5191962202,0.0,27.7269238854,30.610668775,156.217552381,51.8245898809,3.33212,101.0608425
 05/06  02:00:00,142.474823526,31.24850394,44.7926189723,0.0,12.7620426787,28.1191506574,141.69662559,39.5129682151,3.33212,98.8515373753
 05/06  03:00:00,139.378356989,31.24850394,41.7143719682,0.0,12.7620426787,28.1191506574,131.297183854,31.0360147713,3.33212,96.9290490827
 05/06  04:00:00,147.723911808,33.0702362262,41.6673817349,0.0,12.7620426787,28.1191506574,167.118306594,26.3971898144,3.33212,137.388996779
 05/06  05:00:00,160.680633671,32.1593700831,43.3090221876,0.0,12.7620426787,28.1191506574,195.295321038,24.1226599238,8.3303,162.842361114
 05/06  06:00:00,245.774939505,35.074141741,61.4965686904,0.0,42.6918050922,54.3732441037,274.185141666,22.5050817379,16.6606,235.019459929
 05/06  07:00:00,317.817893057,36.7711289173,86.3703296443,0.0,42.6918050922,86.1019271793,541.437808238,123.255260652,24.9909,393.191647586
 05/06  08:00:00,364.370824945,36.8363856334,93.2899889991,0.0,57.6566862989,112.030105488,634.587763284,38.1365935084,33.3212,563.129969775
 05/06  09:00:00,315.694746501,37.4939978736,90.6068327674,0.0,57.6566862989,83.6599452969,480.694177425,6.74147008448,66.8089,407.143807341
 05/06  10:00:00,265.18610494,37.6919802297,93.724745573,0.0,42.6918050922,68.9656133826,392.563620351,2.90830833309,83.4695,306.185812018
 05/06  11:00:00,258.450705851,37.799053198,95.1034929388,0.0,34.9340096728,67.7198543238,332.094042278,3.11828095928,83.4695,245.506261319
 05/06  12:00:00,257.647959169,37.872183437,94.7641886345,0.0,34.9340096728,67.7198543238,265.960696751,3.13809717836,83.4695,179.353099572
 05/06  13:00:00,247.878766434,37.7660396962,94.7279732848,0.0,34.9340096728,57.9733543238,257.409565278,3.21105984053,75.1392,179.059305437
 05/06  14:00:00,248.086663715,37.7887769231,95.0276978448,0.0,34.9340096728,57.9733543238,249.072713295,3.47423027622,66.8089,178.789583019
 05/06  15:00:00,248.185222569,37.8216351204,95.2523149754,0.0,34.9340096728,57.9733543238,257.708118719,3.76356933638,75.1392,178.805349383
 05/06  16:00:00,277.356961423,37.5616969551,95.624739575,0.0,34.9340096728,62.9068543238,231.535871134,4.16951297413,91.7998,135.56655816
 05/06  17:00:00,304.61228142,36.9112514822,96.0989890411,0.0,34.9340096728,72.2186844194,227.89251,9.20103885887,49.9818,168.709671141
 05/06  18:00:00,370.156186663,37.0877914718,95.2848607505,0.0,87.0357390804,86.2600435998,267.990585346,11.7108072563,49.9818,206.29797809
 05/06  19:00:00,358.50198646,36.8642334891,86.7609153997,0.0,102.000620287,77.6748002752,333.34473357,27.4482796405,33.3212,272.575253929
 05/06  20:00:00,392.293679973,36.800212055,95.4664547193,0.0,102.000620287,88.9820225341,353.119159147,51.0722472027,33.3212,268.725711944
 05/06  21:00:00,381.704146607,36.8414132519,94.5539445003,0.0,102.000620287,91.6425454185,349.104016196,55.2154868178,24.9909,268.897629378
 05/06  22:00:00,328.703908695,36.7875803526,94.8103062266,0.0,87.0357390804,65.871452062,468.769342686,60.5100262157,16.6606,391.598716471
 05/06  23:00:00,243.093630646,36.733068749,82.8129338431,0.0,42.6918050922,48.4199368926,343.510652484,103.761652149,8.3303,231.418700334
 05/06  24:00:00,182.495178522,31.24850394,67.4629129724,0.0,27.7269238854,30.610668775,207.221124545,70.5156250544,3.33212,133.373379491
 05/07  01:00:00,183.130370988,31.24850394,58.8706455509,0.0,34.4311606118,33.1021868926,164.259017849,59.7564464402,3.33212,101.170451408
 05/07  02:00:00,159.090835488,31.24850394,52.3254541057,0.0,19.466279405,30.610668775,156.232633201,51.732213508,3.33212,101.168299693
 05/07  03:00:00,155.387968512,31.24850394,48.6224796271,0.0,19.466279405,30.610668775,149.291716393,44.794811451,3.33212,101.164784942
 05/07  04:00:00,161.756648519,31.24850394,48.4142204571,0.0,19.466279405,30.610668775,171.673957554,37.5652995505,3.33212,130.776538004
 05/07  05:00:00,173.921905252,31.24850394,48.2991016081,0.0,19.466279405,30.610668775,215.485924731,37.3289942278,8.3303,169.826630503
 05/07  06:00:00,248.244172474,35.6206614269,63.5445604079,0.0,42.6918050922,54.3732441037,280.02229116,27.788162373,16.6606,235.573528787
 05/07  07:00:00,332.558524788,37.1708626526,93.1138724683,0.0,49.3960418185,88.5934452969,444.286884144,26.8173301454,24.9909,392.478653999
 05/07  08:00:00,362.628272008,36.9335763102,91.4490548332,0.0,57.6566862989,112.030105488,607.286852144,12.7764759123,33.3212,561.189176232
 05/07  09:00:00,306.961342755,37.5741726398,90.9494441636,0.0,50.9524495726,81.1684271793,478.402746237,7.27858739032,66.8089,404.315258847
 05/07  10:00:00,265.20944163,37.8723537609,93.6469294455,0.0,42.6918050922,68.9656133826,396.022943381,3.62835077329,83.4695,308.925092608
 05/07  11:00:00,263.020589192,37.8669292546,95.0583025402,0.0,38.286128036,68.9656133826,324.488381215,2.51129852776,83.4695,238.507582687
 05/07  12:00:00,262.552909963,37.9260519174,95.3244807813,0.0,38.286128036,68.9656133826,263.937253601,2.37502275793,83.4695,178.092730843
 05/07  13:00:00,243.448021161,37.7716562708,95.2330990002,0.0,31.5818913096,56.727595265,257.024230293,3.20047298288,75.1392,178.68455731
 05/07  14:00:00,243.125328514,37.7930627693,94.7515856903,0.0,31.5818913096,56.727595265,248.391729483,3.42423861477,66.8089,178.158590868
 05/07  15:00:00,243.1316313,37.8274444651,94.8157968242,0.0,31.5818913096,56.727595265,250.135300047,3.7170760342,75.1392,171.279024012
 05/07  16:00:00,272.403614262,37.5933438451,95.2511154389,0.0,31.5818913096,61.661095265,233.513738883,4.03187058473,91.7998,137.682068299
 05/07  17:00:00,299.28470267,36.9120833169,95.2147452209,0.0,31.5818913096,70.9729253606,227.079161072,6.78523489423,49.9818,170.312126177
 05/07  18:00:00,360.769520229,36.9506916453,95.1516157191,0.0,80.3315023541,83.7685254822,258.717432648,9.50488356888,49.9818,199.230749079
 05/07  19:00:00,359.6185899,36.8836618252,87.8482032899,0.0,102.000620287,77.6748002752,327.92532094,27.4310450724,33.3212,267.173075867
 05/07  20:00:00,401.727161241,36.8239819569,95.5309291935,0.0,108.704857014,91.4735406516,386.918650741,86.4629643359,33.3212,267.134486405
 05/07  21:00:00,373.909935127,36.9688978478,95.3961796849,0.0,95.2963835608,89.1510273009,470.885203179,177.86786003,24.9909,268.026443149
 05/07  22:00:00,320.944150402,36.9076294918,95.7000550641,0.0,80.3315023541,63.3799339444,560.711980442,153.160998024,16.6606,390.890382419
 05/07  23:00:00,242.005211574,36.8333507103,81.2886739605,0.0,42.6918050922,48.4199368926,379.462704274,145.128854673,8.3303,226.003549601
 05/07  24:00:00,190.814838381,31.24850394,66.5197507959,0.0,34.4311606118,33.1021868926,195.997555743,55.1423980415,3.33212,137.523037701
 05/08  01:00:00,160.992458262,31.24850394,55.4637168695,0.0,19.418418834,29.3649097162,157.885553583,53.555302108,3.33212,100.998131475
 05/08  02:00:00,175.621698334,31.24850394,77.8092466335,0.0,12.7620426787,28.1191506574,150.273107408,52.2674063264,3.33212,94.6735810811
 05/08  03:00:00,165.993369583,31.24850394,68.1216881002,0.0,12.7620426787,28.1191506574,144.946436595,40.6261921227,3.33212,100.988124473
 05/08  04:00:00,163.345180588,33.9811023693,56.1892967517,0.0,12.7620426787,28.1191506574,165.687022449,31.6147065514,3.33212,130.740195898
 05/08  05:00:00,187.90276675,31.24850394,58.639265683,0.0,25.5240853573,30.610668775,266.667642353,26.5935012075,8.3303,231.743841146
 05/08  06:00:00,308.487370648,35.6206614269,90.9255421225,0.0,51.0481707146,78.1489452969,434.344209399,23.748595672,16.6606,393.935013727
