Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  07:00:00,373.773626555,36.7448160747,96.6240623511,0.0,64.3609230253,109.708623606,664.807050545,119.190275686,24.9909,520.625874858
 05/08  08:00:00,328.953840263,36.7467303006,95.7409357838,0.0,51.0481707146,80.7689615957,474.135103899,37.5458935458,33.3212,403.268010353
 05/08  09:00:00,298.696552092,37.495461759,93.1486489844,0.0,51.0481707146,71.0224615957,381.01191047,10.6097062928,66.8089,303.593304177
 05/08  10:00:00,254.378455297,37.586665171,97.4095514382,0.0,32.1804615127,65.7244621605,332.941553372,8.26694843522,83.4695,241.205104936
 05/08  11:00:00,255.037111079,37.6910880669,97.1050471912,0.0,32.1804615127,65.7244621605,268.120414886,5.78266404121,83.4695,178.868250844
 05/08  12:00:00,254.566824725,37.7634669339,97.1619065516,0.0,32.1804615127,65.7244621605,266.45120808,4.37973263567,83.4695,178.601975444
 05/08  13:00:00,244.878938155,37.7414272366,97.2066259809,0.0,32.1804615127,55.9779621605,251.220284794,4.62801734906,75.1392,171.453067445
 05/08  14:00:00,244.472822123,37.7784148384,96.7480115723,0.0,32.1804615127,55.9779621605,249.794976711,4.92544281227,66.8089,178.060633899
 05/08  15:00:00,244.223464263,37.8140282583,96.4613181729,0.0,32.1804615127,55.9779621605,251.479627929,5.14591163577,75.1392,171.194516294
 05/08  16:00:00,273.035411792,37.5288001956,96.512765604,0.0,32.1804615127,60.9114621605,238.060032874,8.64367055954,91.7998,137.616562314
 05/08  17:00:00,307.650878582,36.8635209214,96.894066983,0.0,32.1804615127,77.5397301883,261.48995912,13.8369308488,49.9818,197.671228271
 05/08  18:00:00,361.041649025,36.9204546981,96.3765596566,0.0,77.122965704,86.2600435998,434.824548913,18.9548285292,49.9818,365.887920384
 05/08  19:00:00,366.151156824,36.886157003,91.2840104391,0.0,102.647051061,80.1663183927,358.183719178,56.208058153,33.3212,268.654461025
 05/08  20:00:00,409.614648447,36.8676179994,95.4215261864,0.0,115.40909374,92.7192997104,385.890392878,84.8283902223,33.3212,267.740802655
 05/08  21:00:00,387.097210991,36.9227328717,95.6852197794,0.0,102.647051061,94.1340635361,669.639613516,252.11719483,24.9909,392.531518686
 05/08  22:00:00,317.164313087,36.9104747689,91.2242570092,0.0,77.122965704,65.871452062,573.166832645,262.160627153,16.6606,294.345605492
 05/08  23:00:00,222.506710514,36.809849067,64.7456790779,0.0,38.286128036,48.4199368926,383.368059803,205.608146396,8.3303,169.429613406
 05/08  24:00:00,165.508543416,31.24850394,52.5498363271,0.0,25.5240853573,30.610668775,172.843200979,38.7821765809,3.33212,130.728904398
 05/09  01:00:00,150.302787603,31.24850394,44.712817969,0.0,19.418418834,29.3649097162,135.166041912,30.8695452849,3.33212,100.964376627
 05/09  02:00:00,137.176360172,31.24850394,39.5194896646,0.0,12.7620426787,28.1191506574,124.510018643,26.5388726679,3.33212,94.6390259746
 05/09  03:00:00,135.066095665,31.24850394,37.4175718043,0.0,12.7620426787,28.1191506574,128.744302436,24.4544449096,3.33212,100.957737527
 05/09  04:00:00,143.547260021,31.24850394,38.6936457635,0.0,12.7620426787,28.1191506574,157.074745416,23.070120368,3.33212,130.672505048
 05/09  05:00:00,176.140580358,31.24850394,46.4534875313,0.0,25.5240853573,30.610668775,258.305896196,22.4800165038,8.3303,227.495579692
 05/09  06:00:00,300.049054285,35.4384881983,82.2866147615,0.0,51.0481707146,78.1489452969,432.88940399,22.2864434403,16.6606,393.94236055
 05/09  07:00:00,377.663811891,36.7145617904,99.4198282957,0.0,64.3609230253,109.708623606,716.181258842,168.29142686,24.9909,522.898931981
 05/09  08:00:00,329.642257899,36.7957548796,94.9090655193,0.0,51.0481707146,80.7689615957,555.119743705,124.02445374,33.3212,397.774089965
 05/09  09:00:00,294.674200434,37.4318358219,89.4044984617,0.0,51.0481707146,71.0224615957,405.74674542,33.8530131924,66.8089,305.084832227
 05/09  10:00:00,243.77310304,37.5899148481,87.1707145372,0.0,32.1804615127,65.7244621605,338.322121078,15.8376658697,83.4695,239.014955208
 05/09  11:00:00,251.644537864,37.6999678435,93.8017167692,0.0,32.1804615127,65.7244621605,267.843589945,7.7980290753,83.4695,176.57606087
 05/09  12:00:00,253.71042501,37.7818626278,96.0919334577,0.0,32.1804615127,65.7244621605,265.759506234,3.80218916011,83.4695,178.487817074
 05/09  13:00:00,244.685608299,37.7413550307,96.6023970763,0.0,32.1804615127,55.9779621605,257.212598581,3.84856674273,75.1392,178.224831838
 05/09  14:00:00,244.675683438,37.7854975644,96.4841438485,0.0,32.1804615127,55.9779621605,241.898686201,4.00351306984,66.8089,171.086273131
 05/09  15:00:00,244.128269293,37.8142599964,95.8112963971,0.0,32.1804615127,55.9779621605,250.328548961,4.08091060075,75.1392,171.10843836
 05/09  16:00:00,272.664207169,37.6036453108,95.2267852898,0.0,32.1804615127,60.9114621605,231.525381119,2.16886687245,91.7998,137.556714246
 05/09  17:00:00,306.533450144,36.9450128385,94.862187987,0.0,32.1804615127,77.5397301883,251.878258857,4.3907103299,49.9818,197.505748527
 05/09  18:00:00,359.643138376,37.0281463618,94.2463170536,0.0,77.122965704,86.2600435998,421.609313386,6.3085419312,49.9818,365.318971455
 05/09  19:00:00,360.93526695,37.0481192854,86.1819371224,0.0,102.647051061,80.1663183927,324.061258143,22.3738127831,33.3212,268.36624536
 05/09  20:00:00,406.494253679,37.0044799847,92.6525826032,0.0,115.40909374,92.7192997104,353.989607039,53.5172279975,33.3212,267.151179041
 05/09  21:00:00,386.231339911,37.0365273197,95.3821436285,0.0,102.647051061,94.1340635361,606.806774436,189.645123052,24.9909,392.170751384
 05/09  22:00:00,316.135947555,37.0602532288,90.624322694,0.0,77.122965704,65.871452062,585.124259948,274.492427451,16.6606,293.971232498
 05/09  23:00:00,221.670677006,36.848621183,63.8685492811,0.0,38.286128036,48.4199368926,402.515682278,231.574468812,8.3303,162.610913467
 05/09  24:00:00,165.059044649,31.24850394,52.0978047924,0.0,25.5240853573,30.610668775,181.002260712,40.4698371655,3.33212,137.200303547
 05/10  01:00:00,184.260082706,31.24850394,78.5161493699,0.0,19.418418834,29.3649097162,129.551327488,31.5992237467,3.33212,94.619983741
 05/10  02:00:00,158.729821036,31.24850394,60.8993655865,0.0,12.7620426787,28.1191506574,130.847752749,26.5860243416,3.33212,100.929608407
 05/10  03:00:00,145.595439623,31.24850394,47.7900052897,0.0,12.7620426787,28.1191506574,126.002648426,23.8830486681,3.33212,98.7874797583
 05/10  04:00:00,148.742262036,31.24850394,44.3588405341,0.0,12.7620426787,28.1191506574,158.699453373,22.5554599839,3.33212,132.811873389
 05/10  05:00:00,179.134614257,31.24850394,49.911247803,0.0,25.5240853573,30.610668775,256.102932949,21.9861528225,8.3303,225.786480127
 05/10  06:00:00,300.066700498,35.6206614269,82.553978706,0.0,51.0481707146,78.1489452969,428.958198964,21.9613541985,16.6606,390.336244766
 05/10  07:00:00,375.208244492,36.7520201071,97.7632651914,0.0,64.3609230253,109.708623606,681.690157306,139.250717965,24.9909,517.448539341
 05/10  08:00:00,328.870149195,36.8368288021,95.4223906907,0.0,51.0481707146,80.7689615957,482.955983679,46.4154388555,33.3212,403.219344823
 05/10  09:00:00,297.115562353,37.4463843897,91.5723636137,0.0,51.0481707146,71.0224615957,378.784075387,12.9264495863,66.8089,299.048725801
 05/10  10:00:00,252.490679947,37.6758014695,94.8651875623,0.0,32.1804615127,65.7244621605,330.935480703,4.29393430322,83.4695,243.1720464
 05/10  11:00:00,254.813083573,37.7736336036,95.8748808518,0.0,32.1804615127,65.7244621605,263.271740424,3.51971379447,83.4695,176.28252663
 05/10  12:00:00,254.03184571,37.8557515351,95.3873989071,0.0,32.1804615127,65.7244621605,260.58595323,3.22323483029,83.4695,173.8932184
 05/10  13:00:00,243.986641009,37.771630031,95.0511923716,0.0,32.1804615127,55.9779621605,256.528355704,3.25238972858,75.1392,178.136765976
 05/10  14:00:00,243.80047521,37.8020857863,94.7407744695,0.0,32.1804615127,55.9779621605,241.215244876,3.41424293482,66.8089,170.992101941
 05/10  15:00:00,243.29650366,37.8412883637,94.0765548456,0.0,32.1804615127,55.9779621605,249.552312477,3.40206224428,75.1392,171.011050233
 05/10  16:00:00,271.889601425,37.7233691622,93.5146716437,0.0,32.1804615127,60.9114621605,230.862131333,1.57070659438,91.7998,137.491624739
 05/10  17:00:00,305.767757984,37.0518882046,93.0249922168,0.0,32.1804615127,77.5397301883,250.872071861,3.51560726636,49.9818,197.374664595
 05/10  18:00:00,358.186399625,37.1946445867,91.4375531619,0.0,77.122965704,86.2600435998,417.483274631,4.08736890655,49.9818,363.414105725
 05/10  19:00:00,368.83768724,37.239627154,92.0279463625,0.0,102.647051061,80.1663183927,303.542612822,3.42304442716,33.3212,266.798368395
 05/10  20:00:00,403.183118801,37.1735230064,88.2680985127,0.0,115.40909374,92.7192997104,310.988643268,15.7283714021,33.3212,261.939071866
 05/10  21:00:00,384.061723411,37.2007468311,93.1827724031,0.0,102.647051061,94.1340635361,469.044576668,52.0191224177,24.9909,392.03455425
 05/10  22:00:00,320.428505658,37.201339536,96.0123354611,0.0,77.122965704,65.871452062,413.283767619,97.3439681942,16.6606,299.279199424
 05/10  23:00:00,230.396713652,37.0889963459,73.987079875,0.0,38.286128036,48.4199368926,331.923529577,159.897129997,8.3303,163.69609958
 05/10  24:00:00,175.645197667,31.24850394,62.7616378315,0.0,25.5240853573,30.610668775,206.171854844,72.229635063,3.33212,130.610099781
 05/11  01:00:00,162.050007231,33.9811023693,53.8861766667,0.0,19.418418834,29.3649097162,165.301185488,63.3424378575,3.33212,98.6266276303
 05/11  02:00:00,161.841084053,31.24850394,64.1473999882,0.0,12.7620426787,28.1191506574,153.620521174,53.4286684829,3.33212,96.859732691
 05/11  03:00:00,173.972479235,33.9811023693,73.4208669135,0.0,12.7620426787,28.1191506574,148.34450812,44.1225527533,3.33212,100.889835367
 05/11  04:00:00,163.226541574,31.24850394,58.8608619096,0.0,12.7620426787,28.1191506574,169.694108721,35.7976235902,3.33212,130.56436513
 05/11  05:00:00,193.480625804,33.9811023693,61.513725107,0.0,25.5240853573,30.610668775,262.591022623,28.6584554598,8.3303,225.602267163
 05/11  06:00:00,307.979634748,34.5276220552,91.5768552278,0.0,51.0481707146,78.1489452969,429.482570998,23.2006994861,16.6606,389.621271512
 05/11  07:00:00,372.455503506,36.7531652051,95.789261954,0.0,64.3609230253,109.708623606,638.670601853,97.8100685431,24.9909,515.86963331
 05/11  08:00:00,328.01185426,36.7206190738,94.7866059138,0.0,51.0481707146,80.7689615957,488.908287144,54.9739816469,33.3212,400.613105497
 05/11  09:00:00,297.372902388,37.4271650921,91.8733646533,0.0,51.0481707146,71.0224615957,387.630321468,21.2475994626,66.8089,299.573822006
 05/11  10:00:00,252.611267301,37.5774831344,94.9223940953,0.0,32.1804615127,65.7244621605,329.916488222,5.13669178288,83.4695,241.310296439
 05/11  11:00:00,254.732279505,37.7013568588,95.4142222487,0.0,32.1804615127,65.7244621605,260.728270377,3.41012260375,83.4695,173.848647773
 05/11  12:00:00,253.364663308,37.7952192372,94.0737328668,0.0,32.1804615127,65.7244621605,264.989569121,3.23871330547,83.4695,178.281355816
 05/11  13:00:00,243.287345552,37.7390996814,93.5982408632,0.0,32.1804615127,55.9779621605,249.422075247,3.12186217044,75.1392,171.161013077
 05/11  14:00:00,243.067693337,37.7672039909,93.2463390953,0.0,32.1804615127,55.9779621605,247.455555717,3.14040622825,66.8089,177.506249488
 05/11  15:00:00,242.652224119,37.8030515452,92.7306229449,0.0,32.1804615127,55.9779621605,249.388711437,3.09836594778,75.1392,171.151145489
 05/11  16:00:00,271.274907347,37.7677968278,92.0553701769,0.0,32.1804615127,60.9114621605,224.310100729,1.62129854041,91.7998,130.889002189
 05/11  17:00:00,305.756296066,37.1473984281,91.8510665955,0.0,32.1804615127,77.5397301883,251.843504047,3.57278193231,49.9818,198.288922115
 05/11  18:00:00,358.085996196,37.2787363625,90.1761891077,0.0,77.122965704,86.2600435998,416.638190829,3.78993333577,49.9818,362.866457494
 05/11  19:00:00,368.96380457,37.2809435482,91.6902487959,0.0,102.647051061,80.1663183927,305.036378976,3.92116410858,33.3212,267.794014867
 05/11  20:00:00,409.802119624,37.199239421,94.5277555202,0.0,115.40909374,92.7192997104,310.438405311,17.7139334728,33.3212,259.403271838
 05/11  21:00:00,384.558176057,37.2340857916,93.1579916781,0.0,102.647051061,94.1340635361,464.53951789,47.5539298325,24.9909,391.994688057
 05/11  22:00:00,319.6606028,37.2310122138,94.8138828733,0.0,77.122965704,65.871452062,413.440292994,99.8744529804,16.6606,296.905240013
 05/11  23:00:00,237.699590458,37.1136913426,80.8840138706,0.0,38.286128036,48.4199368926,356.326611976,183.317068904,8.3303,164.679243072
 05/11  24:00:00,179.992332657,31.24850394,66.863853107,0.0,25.5240853573,30.610668775,207.005776003,73.1076519783,3.33212,130.566004025
 05/12  01:00:00,165.853359334,33.0702362262,58.3176205778,0.0,19.418418834,29.3649097162,153.885924874,55.9911054097,3.33212,94.5626994645
 05/12  02:00:00,151.078683075,32.1593700831,52.4439295791,0.0,12.7620426787,28.1191506574,151.041507383,46.8398862373,3.33212,100.869501146
 05/12  03:00:00,148.494449154,33.0702362262,48.8869164934,0.0,12.7620426787,28.1191506574,138.654485811,40.7640787242,3.33212,94.5582870867
 05/12  04:00:00,154.420316516,32.1593700831,48.568023937,0.0,12.7620426787,28.1191506574,168.315150102,34.4855359921,3.33212,130.49749411
 05/12  05:00:00,188.115281209,33.0702362262,56.411549091,0.0,25.5240853573,30.610668775,262.208070075,28.3726029605,8.3303,225.505167114
 05/12  06:00:00,309.916705658,34.8919685124,92.4469039023,0.0,51.0481707146,78.1489452969,428.594899337,23.1796243038,16.6606,388.754675033
 05/12  07:00:00,372.042584794,36.9258312325,94.497238113,0.0,64.3609230253,109.708623606,620.708881631,78.5835940981,24.9909,517.134387533
 05/12  08:00:00,328.993861997,36.8538848517,95.0115256806,0.0,51.0481707146,80.7689615957,469.323582335,34.7628740724,33.3212,401.239508263
 05/12  09:00:00,298.914566027,37.4801231796,92.7781535959,0.0,51.0481707146,71.0224615957,369.961286022,5.93534386447,66.8089,297.217042158
 05/12  10:00:00,252.758208627,37.6871573484,94.2027218602,0.0,32.1804615127,65.7244621605,328.707410001,2.95579422379,83.4695,242.282115777
 05/12  11:00:00,254.501465411,37.7839845655,94.3879805019,0.0,32.1804615127,65.7244621605,257.981393852,2.92427092326,83.4695,171.587622929
 05/12  12:00:00,253.73850887,37.8807110082,93.9299526399,0.0,32.1804615127,65.7244621605,264.435943313,2.78629598671,83.4695,178.180147326
 05/12  13:00:00,243.576693131,37.797366335,93.4981841665,0.0,32.1804615127,55.9779621605,248.907210262,2.70591207348,75.1392,171.062098188
 05/12  14:00:00,243.38493397,37.7916207634,93.2760198209,0.0,32.1804615127,55.9779621605,240.381954029,2.75727109386,66.8089,170.815782935
 05/12  15:00:00,242.853603173,37.8667729632,92.624223682,0.0,32.1804615127,55.9779621605,255.495188485,2.70427958549,75.1392,177.651708899
 05/12  16:00:00,271.473645703,37.9442254154,91.8716396048,0.0,32.1804615127,60.9114621605,224.082979389,1.45413624763,91.7998,130.829043141
 05/12  17:00:00,305.361328601,37.2611704897,91.3924243645,0.0,32.1804615127,77.5397301883,250.26248108,3.19547007173,49.9818,197.085211008
 05/12  18:00:00,357.507830419,37.3873355659,89.5480658864,0.0,77.122965704,86.2600435998,412.064215095,3.16060808568,49.9818,358.92180701
 05/12  19:00:00,367.542009285,37.4056023756,90.2815755541,0.0,102.647051061,80.1663183927,300.453748488,3.2269530413,33.3212,263.905595447
 05/12  20:00:00,407.371547003,37.3310845561,91.6348461754,0.0,115.40909374,92.7192997104,303.873671946,3.91055054436,33.3212,266.641921402
 05/12  21:00:00,384.543774761,37.3576880465,92.9663524873,0.0,102.647051061,94.1340635361,430.537345506,15.8940998434,24.9909,389.652345663
 05/12  22:00:00,319.89830354,37.3310207777,95.077936366,0.0,77.122965704,65.871452062,348.173985148,38.6018202018,16.6606,292.911564946
 05/12  23:00:00,242.842158889,37.1962213024,86.2846785707,0.0,38.286128036,48.4199368926,253.881766663,83.2612217634,8.3303,162.2902449
 05/12  24:00:00,189.332967981,33.9811023693,73.6099165383,0.0,25.5240853573,30.610668775,198.026584167,64.1760777403,3.33212,130.518386427
 05/13  01:00:00,179.459459008,31.24850394,64.1783507429,0.0,27.7269238854,30.610668775,169.655758085,65.4817846341,3.33212,100.84185345
 05/13  02:00:00,157.402447679,33.9811023693,56.9693506889,0.0,12.7620426787,28.1191506574,154.510799545,56.6503837108,3.33212,94.528295834
 05/13  03:00:00,153.344449887,33.0702362262,53.8092405942,0.0,12.7620426787,28.1191506574,146.495089765,42.33994497,3.33212,100.823024795
 05/13  04:00:00,159.034163474,32.1593700831,53.9078897262,0.0,12.7620426787,28.1191506574,167.955437138,34.1824704284,3.33212,130.440846709
 05/13  05:00:00,170.945937551,33.9811023693,54.5428417135,0.0,12.7620426787,28.1191506574,200.155869793,29.6469031758,8.3303,162.178666617
 05/13  06:00:00,252.93270439,34.8919685124,68.7580468417,0.0,42.6918050922,54.3732441037,268.390425077,25.4537079105,16.6606,226.276117167
 05/13  07:00:00,324.529448765,36.8712258752,93.8687671999,0.0,42.6918050922,86.1019271793,492.999844751,79.830154561,24.9909,388.17879019
 05/13  08:00:00,363.513129768,36.881654206,92.047270975,0.0,57.6566862989,112.030105488,618.656795139,35.5174753738,33.3212,549.818119765
 05/13  09:00:00,314.948668257,37.4768955391,88.1373288627,0.0,57.6566862989,83.6599452969,463.775209191,4.16536078311,66.8089,392.800948408
 05/13  10:00:00,267.044021464,37.7188901806,93.6179691205,0.0,42.6918050922,68.9656133826,389.488053948,2.40345307117,83.4695,303.615100877
 05/13  11:00:00,257.325011951,37.8316300487,92.4504373691,0.0,34.9340096728,67.7198543238,322.976558702,2.91196843782,83.4695,236.595090264
 05/13  12:00:00,256.77198525,37.9189895431,92.563803622,0.0,34.9340096728,67.7198543238,264.988614897,2.89870711978,83.4695,178.620407778
 05/13  13:00:00,246.847858175,37.8219884849,92.4253158693,0.0,34.9340096728,57.9733543238,256.348159846,2.85175870316,75.1392,178.357201142
 05/13  14:00:00,246.64101043,37.7995568967,92.2066397421,0.0,34.9340096728,57.9733543238,240.923147645,2.89538440085,66.8089,171.218863244
 05/13  15:00:00,246.386685195,37.8464139226,92.2527191151,0.0,34.9340096728,57.9733543238,256.286055411,3.0524502265,75.1392,178.094405184
 05/13  16:00:00,275.403825474,37.648900888,92.3235810302,0.0,34.9340096728,62.9068543238,226.001597684,3.2499798123,91.7998,130.951817871
 05/13  17:00:00,302.69379912,37.0939456681,92.5343874344,0.0,34.9340096728,72.2186844194,224.999473098,5.29453562714,49.9818,169.723137471
 05/13  18:00:00,368.799724719,37.3449284995,92.5144573584,0.0,87.0357390804,86.2600435998,251.953813405,4.0895136313,49.9818,197.882499774
 05/13  19:00:00,365.771720943,37.0579771264,92.5966797496,0.0,102.000620287,77.6748002752,304.79686619,4.68440226169,33.3212,266.791263929
 05/13  20:00:00,390.288870753,36.9753858099,91.4525931526,0.0,102.000620287,88.9820225341,302.211500621,10.1632803697,33.3212,258.727020251
 05/13  21:00:00,381.357325908,37.0335918619,92.4962986621,0.0,102.000620287,91.6425454185,305.307277644,13.5122765894,24.9909,266.804101055
 05/13  22:00:00,328.801120098,36.9474724205,93.3460223513,0.0,87.0357390804,65.871452062,419.844555862,16.6911636424,16.6606,386.49279222
 05/13  23:00:00,250.207587504,36.8583221099,89.418400438,0.0,42.6918050922,48.4199368926,260.223269543,26.1920899645,8.3303,225.700879578
 05/13  24:00:00,193.737133765,33.9811023693,75.8657602527,0.0,27.7269238854,30.610668775,157.133540572,23.3643183305,3.33212,130.437102242
 05/14  01:00:00,196.581967102,31.24850394,72.2045576092,0.0,34.4311606118,33.1021868926,119.996375756,22.0363745347,3.33212,94.627881221
 05/14  02:00:00,182.595336676,32.1593700831,74.7840078911,0.0,19.466279405,30.610668775,125.07728378,20.8085081735,3.33212,100.936655606
 05/14  03:00:00,173.774853511,33.0702362262,65.1123496101,0.0,19.466279405,30.610668775,126.824635973,22.5564534393,3.33212,100.936062534
 05/14  04:00:00,179.516551797,32.1593700831,65.1784035997,0.0,19.466279405,30.610668775,154.512085325,25.6687888444,3.33212,125.511176481
 05/14  05:00:00,191.245815749,33.0702362262,66.60671978,0.0,19.466279405,30.610668775,201.145191877,25.4547782271,8.3303,167.36011365
 05/14  06:00:00,266.251769948,35.6206614269,81.4726384726,0.0,42.6918050922,54.3732441037,268.324200705,24.878826247,16.6606,226.784774459
 05/14  07:00:00,334.652263799,37.2377089414,95.0135812868,0.0,49.3960418185,88.5934452969,435.299919068,22.8820998662,24.9909,387.426919202
 05/14  08:00:00,361.332648645,36.9724137339,89.3268268773,0.0,57.6566862989,112.030105488,588.876511209,7.60598489173,33.3212,547.949326317
 05/14  09:00:00,308.473020227,37.5378383865,91.7979063699,0.0,50.9524495726,81.1684271793,464.035914779,2.48935468084,66.8089,394.737660098
 05/14  10:00:00,265.327713033,37.8998715891,93.2548814084,0.0,42.6918050922,68.9656133826,388.02818377,2.4345069123,83.4695,302.124176858
 05/14  11:00:00,262.18079112,37.8257820238,93.7027929762,0.0,38.286128036,68.9656133826,322.691555838,2.83718582418,83.4695,236.384870014
 05/14  12:00:00,262.212247988,37.8823928083,94.6150510059,0.0,38.286128036,68.9656133826,264.39043965,2.93139309355,83.4695,177.989546556
 05/14  13:00:00,243.41101571,37.7347188713,93.9395682033,0.0,31.5818913096,56.727595265,250.548799834,4.28274809569,75.1392,171.126851738
 05/14  14:00:00,245.080050286,37.760659033,96.0103002982,0.0,31.5818913096,56.727595265,242.768636644,5.33894620799,66.8089,170.620790436
 05/14  15:00:00,244.985931227,37.792136092,95.9917746063,0.0,31.5818913096,56.727595265,252.099588307,6.3390767669,75.1392,170.62131154
 05/14  16:00:00,274.617745661,37.4909939679,96.9330601833,0.0,31.5818913096,61.661095265,239.086092956,10.0454199194,91.7998,137.240873036
 05/14  17:00:00,289.846311746,36.8462647236,85.8885049781,0.0,31.5818913096,70.9729253606,234.955341914,22.1804698444,49.9818,162.79307207
 05/14  18:00:00,359.307562783,36.8824714694,93.9308532556,0.0,80.3315023541,83.7685254822,273.145067508,24.9296320199,49.9818,198.233635488
 05/14  19:00:00,364.417331485,36.7821227119,95.3720782881,0.0,102.000620287,77.6748002752,338.562440545,40.0350317091,33.3212,265.206208836
 05/14  20:00:00,400.392274873,36.748282326,94.0695168733,0.0,108.704857014,91.4735406516,347.774136771,56.8416361006,33.3212,257.61130067
 05/14  21:00:00,371.993932075,36.8879935359,93.7054830808,0.0,95.2963835608,89.1510273009,345.481987502,58.8411911333,24.9909,261.649896369
 05/14  22:00:00,319.189761861,36.8643231425,94.1389408293,0.0,80.3315023541,63.3799339444,461.412963848,62.6307606677,16.6606,382.12160318
 05/14  23:00:00,251.134834707,36.8207134357,90.6337476919,0.0,42.6918050922,48.4199368926,299.93571922,66.957661203,8.3303,224.647758017
 05/14  24:00:00,200.145614798,31.24850394,75.7257762333,0.0,34.4311606118,33.1021868926,191.517054049,57.6150372715,3.33212,130.569896777
 05/15  01:00:00,170.51573197,31.24850394,64.9407146643,0.0,19.418418834,29.3649097162,153.047974785,53.197041715,3.33212,96.5188130701
 05/15  02:00:00,159.62831849,33.0702362262,60.1729900532,0.0,12.7620426787,28.1191506574,148.786281362,46.732519155,3.33212,98.7216422071
 05/15  03:00:00,155.437955737,32.1593700831,56.9172120195,0.0,12.7620426787,28.1191506574,139.150048851,41.3634114126,3.33212,94.4545174386
 05/15  04:00:00,163.313509933,33.9811023693,56.4264308007,0.0,12.7620426787,28.1191506574,171.472981627,37.8274816973,3.33212,130.31337993
 05/15  05:00:00,196.000083231,33.0702362262,65.2046441559,0.0,25.5240853573,30.610668775,264.058398876,30.9167617005,8.3303,224.811337176
 05/15  06:00:00,309.907957761,34.8919685124,93.4166466259,0.0,51.0481707146,78.1489452969,430.579154566,27.1558786452,16.6606,386.762675921
 05/15  07:00:00,368.585339138,36.9472167584,92.7616445423,0.0,64.3609230253,109.708623606,574.830018802,40.1452252989,24.9909,509.693893503
 05/15  08:00:00,328.433915188,36.7763953901,95.4605843514,0.0,51.0481707146,80.7689615957,462.358968954,36.8327525813,33.3212,392.205016372
 05/15  09:00:00,301.476841558,37.4664102935,96.0647904772,0.0,51.0481707146,71.0224615957,397.790125151,29.8909497233,66.8089,301.090275428
 05/15  10:00:00,248.816860659,37.5718911691,92.0322644639,0.0,32.1804615127,65.7244621605,338.740477711,20.2282653861,83.4695,235.042712325
 05/15  11:00:00,253.212110373,37.6682780878,95.3035496291,0.0,32.1804615127,65.7244621605,273.390532281,16.7056166726,83.4695,173.215415608
 05/15  12:00:00,229.113150443,37.725579664,72.053473965,0.0,32.1804615127,65.7244621605,273.955375326,19.4512478748,83.4695,171.034627452
 05/15  13:00:00,203.031591422,37.7099350583,56.014063041,0.0,32.1804615127,55.9779621605,277.135441049,24.3838651817,75.1392,177.612375868
 05/15  14:00:00,211.771636229,37.745408652,64.7485955345,0.0,32.1804615127,55.9779621605,264.306647533,26.9785577069,66.8089,170.519189826
 05/15  15:00:00,215.327698219,37.7787412204,68.2543092921,0.0,32.1804615127,55.9779621605,285.823485919,40.1662652278,75.1392,170.518020691
 05/15  16:00:00,245.339028783,37.4536028027,69.3063446776,0.0,32.1804615127,60.9114621605,273.360949468,50.8975156465,91.7998,130.663633821
 05/15  17:00:00,294.190685127,36.8193539478,83.6323340752,0.0,32.1804615127,77.5397301883,314.359147211,67.715893153,49.9818,196.661454058
 05/15  18:00:00,358.740113616,36.8691019516,94.0702864448,0.0,77.122965704,86.2600435998,476.221379826,73.0846812414,49.9818,353.154898585
 05/15  19:00:00,367.730105889,36.7934044908,95.5634180568,0.0,102.647051061,80.1663183927,365.802015765,65.8199841351,33.3212,266.66083163
 05/15  20:00:00,409.164431716,36.7766906459,94.9192674457,0.0,115.40909374,92.7192997104,353.671677791,62.150143788,33.3212,258.200334003
 05/15  21:00:00,384.491317383,36.8400314762,93.7313770693,0.0,102.647051061,94.1340635361,477.623979104,65.120170612,24.9909,387.512908492
 05/15  22:00:00,320.005829039,36.9345545718,95.7475242756,0.0,77.122965704,65.871452062,387.988903868,79.4565157973,16.6606,291.871788071
 05/15  23:00:00,228.585864948,36.8805989995,72.5240789298,0.0,38.286128036,48.4199368926,267.443409916,99.0977644491,8.3303,160.015345467
 05/15  24:00:00,174.382810132,31.24850394,61.444841371,0.0,25.5240853573,30.610668775,198.839424816,69.827766492,3.33212,125.679538324
 05/16  01:00:00,159.481632693,31.24850394,53.933315129,0.0,19.418418834,29.3649097162,165.244094795,61.1757015697,3.33212,100.736273225
 05/16  02:00:00,146.795245468,31.24850394,49.1778208951,0.0,12.7620426787,28.1191506574,151.177382741,53.4112913257,3.33212,94.4339714154
 05/16  03:00:00,147.36477863,33.9811023693,47.0107660288,0.0,12.7620426787,28.1191506574,149.969059008,48.2861167309,3.33212,98.3508222773
 05/16  04:00:00,151.706380722,31.24850394,46.8178571837,0.0,12.7620426787,28.1191506574,178.703655807,49.1534410697,3.33212,126.218094737
 05/16  05:00:00,186.294043136,33.9811023693,53.8032845864,0.0,25.5240853573,30.610668775,278.827404162,45.879114521,8.3303,224.617989642
 05/16  06:00:00,301.857999586,34.8919685124,84.4582936701,0.0,51.0481707146,78.1489452969,439.251829998,36.532123375,16.6606,386.059106623
 05/16  07:00:00,375.312502229,36.7448051894,97.2283930683,0.0,64.3609230253,109.708623606,685.530676326,152.367156692,24.9909,508.172619634
 05/16  08:00:00,320.286595783,36.7137007986,85.9794759593,0.0,51.0481707146,80.7689615957,531.791597727,106.987090604,33.3212,391.483307123
 05/16  09:00:00,283.295408494,37.4110398151,77.8475233915,0.0,51.0481707146,71.0224615957,418.905331293,55.6815594161,66.8089,296.414871877
 05/16  10:00:00,223.645908222,37.5440655994,66.9912729657,0.0,32.1804615127,65.7244621605,358.687385064,41.6919585818,83.4695,233.525926482
 05/16  11:00:00,219.738611841,37.6095318386,62.4096513814,0.0,32.1804615127,65.7244621605,304.989561129,43.4727360129,83.4695,178.047325116
 05/16  12:00:00,219.432648701,37.6566570442,62.7749988184,0.0,32.1804615127,65.7244621605,300.473246931,46.0763877742,83.4695,170.927359157
 05/16  13:00:00,210.14252956,37.6962024138,63.1625561812,0.0,32.1804615127,55.9779621605,296.854564831,51.0359968158,75.1392,170.679368015
 05/16  14:00:00,209.700296948,37.7314913063,62.6868577471,0.0,32.1804615127,55.9779621605,292.672913965,55.438806689,66.8089,170.425207276
 05/16  15:00:00,210.254038291,37.7661015842,63.2197663387,0.0,32.1804615127,55.9779621605,300.168371082,54.6039606651,75.1392,170.425210417
 05/16  16:00:00,238.574985261,37.4009972482,62.620750855,0.0,32.1804615127,60.9114621605,283.462443218,61.0867450994,91.7998,130.575898119
 05/16  17:00:00,285.051697066,36.7685606302,74.5357930838,0.0,32.1804615127,77.5397301883,334.10554127,87.6163155255,49.9818,196.507425745
 05/16  18:00:00,357.773617194,36.8212897589,93.1381360545,0.0,77.122965704,86.2600435998,493.72822169,91.1762112437,49.9818,352.570210446
 05/16  19:00:00,362.813421445,36.7409379791,91.069369457,0.0,102.647051061,80.1663183927,399.514200376,99.7942208678,33.3212,266.398779509
 05/16  20:00:00,409.613600866,36.71542087,95.7601726419,0.0,115.40909374,92.7192997104,386.265244639,95.0246076707,33.3212,257.919436968
 05/16  21:00:00,385.00975234,36.7630346213,94.5514316242,0.0,102.647051061,94.1340635361,511.157474446,99.3804260067,24.9909,386.786148439
 05/16  22:00:00,314.610503156,36.8352020515,90.3694300126,0.0,77.122965704,65.871452062,418.560192224,110.374478421,16.6606,291.525113802
 05/16  23:00:00,221.3795604,36.7925549184,65.3242994072,0.0,38.286128036,48.4199368926,289.48745865,122.813828024,8.3303,158.343330625
 05/16  24:00:00,168.956072688,31.24850394,56.0353848143,0.0,25.5240853573,30.610668775,192.952023383,62.4678291329,3.33212,127.15207425
 05/17  01:00:00,156.090935695,31.24850394,50.5631853569,0.0,19.418418834,29.3649097162,153.035959622,48.9967999633,3.33212,100.707039659
 05/17  02:00:00,145.246018092,31.24850394,47.6514167451,0.0,12.7620426787,28.1191506574,139.222393377,41.4849949312,3.33212,94.4052784454
 05/17  03:00:00,142.459652713,31.24850394,44.8699774179,0.0,12.7620426787,28.1191506574,135.939160169,38.2171430867,3.33212,94.3898970828
 05/17  04:00:00,152.212540431,33.9811023693,45.3047899371,0.0,12.7620426787,28.1191506574,169.241331276,35.7020215075,3.33212,130.207189769
 05/17  05:00:00,182.820210497,31.24850394,53.8116281505,0.0,25.5240853573,30.610668775,262.740900655,29.9629927603,8.3303,224.447607895
 05/17  06:00:00,303.161450727,35.8028346555,85.7299457785,0.0,51.0481707146,78.1489452969,421.899142872,26.7079417312,16.6606,378.530601141
 05/17  07:00:00,370.529619008,36.7663935645,94.7702183251,0.0,64.3609230253,109.708623606,592.888713389,58.6556655024,24.9909,509.242147887
 05/17  08:00:00,320.399038079,36.7148166574,87.4257891638,0.0,51.0481707146,80.7689615957,483.921115719,57.3969027558,33.3212,393.203012963
 05/17  09:00:00,283.013004956,37.4069579984,77.6822096052,0.0,51.0481707146,71.0224615957,413.710251537,50.6928819936,66.8089,296.208469544
 05/17  10:00:00,220.779632494,37.5441290049,64.0925503538,0.0,32.1804615127,65.7244621605,383.513954611,65.0104628504,83.4695,235.033991761
 05/17  11:00:00,215.688718981,37.6068297312,58.324881356,0.0,32.1804615127,65.7244621605,322.062414489,67.5018536184,83.4695,171.091060871
 05/17  12:00:00,214.722568101,37.6531493709,58.058582579,0.0,32.1804615127,65.7244621605,321.640212842,67.3348438767,83.4695,170.835868965
 05/17  13:00:00,205.403659949,37.6913897715,58.3792357635,0.0,32.1804615127,55.9779621605,332.53130537,86.8086172085,75.1392,170.583488161
 05/17  14:00:00,209.119690537,37.7277824061,61.9757845533,0.0,32.1804615127,55.9779621605,346.808277796,109.674535078,66.8089,170.324842719
 05/17  15:00:00,206.169936945,37.7618712107,59.0018529151,0.0,32.1804615127,55.9779621605,360.456471684,114.992951237,75.1392,170.324320447
 05/17  16:00:00,235.452812276,37.3967228468,59.4188547951,0.0,32.1804615127,60.9114621605,318.186183177,95.8696351616,91.7998,130.516748015
 05/17  17:00:00,283.524476314,36.7692251868,73.0039441883,0.0,32.1804615127,77.5397301883,336.533463348,90.1766836697,49.9818,196.374979678
 05/17  18:00:00,356.279523303,36.8203088027,91.6407432497,0.0,77.122965704,86.2600435998,495.207276418,93.2123694151,49.9818,352.013107003
 05/17  19:00:00,362.239688806,36.7391632595,90.0961789282,0.0,102.647051061,80.1663183927,390.608698221,91.1865240792,33.3212,266.100974141
 05/17  20:00:00,410.187119441,36.7149123511,95.9610716453,0.0,115.40909374,92.7192997104,381.762881794,90.7808071909,33.3212,257.660874603
 05/17  21:00:00,385.434646855,36.7618127772,94.7056814674,0.0,102.647051061,94.1340635361,500.926746077,92.0640266516,24.9909,383.871819425
 05/17  22:00:00,312.800661877,36.8226215193,88.6043887142,0.0,77.122965704,65.871452062,408.715806754,106.85194109,16.6606,285.203265664
 05/17  23:00:00,219.092574655,36.7850191192,63.056657528,0.0,38.286128036,48.4199368926,297.335899724,127.147296636,8.3303,161.858303088
 05/17  24:00:00,165.56351683,31.24850394,52.6417658941,0.0,25.5240853573,30.610668775,205.374464474,71.836887575,3.33212,130.205456899
 05/18  01:00:00,150.666668979,31.24850394,45.1111341236,0.0,19.418418834,29.3649097162,163.416912518,65.7073767666,3.33212,94.3774157518
 05/18  02:00:00,139.228827116,31.24850394,41.5818611617,0.0,12.7620426787,28.1191506574,155.206576527,57.5014301407,3.33212,94.3730263859
 05/18  03:00:00,136.963039561,31.24850394,39.31121436,0.0,12.7620426787,28.1191506574,151.637214438,47.6463878996,3.33212,100.658706539
 05/18  04:00:00,144.648261889,31.24850394,40.408300279,0.0,12.7620426787,28.1191506574,165.333477746,38.3714912576,3.33212,123.629866489
 05/18  05:00:00,177.674388721,33.5256692977,49.1199491279,0.0,25.5240853573,30.610668775,263.935125949,31.3675244255,8.3303,224.237301524
 05/18  06:00:00,296.683470165,35.2563149696,79.7376361064,0.0,51.0481707146,78.1489452969,425.152023214,26.7170142943,16.6606,381.77440892
 05/18  07:00:00,371.292599347,36.7284823608,95.1125149081,0.0,64.3609230253,109.708623606,630.885085456,98.49655069,24.9909,507.397634766
 05/18  08:00:00,307.843790658,36.7137007986,74.4804715434,0.0,51.0481707146,80.7689615957,539.8231799,115.367946977,33.3212,391.134032923
 05/18  09:00:00,275.557937656,37.4033959328,70.003536726,0.0,51.0481707146,71.0224615957,447.175508792,86.5141822208,66.8089,293.852426571
 05/18  10:00:00,214.30610233,37.5386100486,57.4938538893,0.0,32.1804615127,65.7244621605,408.588521976,90.2838085834,83.4695,234.835213392
 05/18  11:00:00,208.780001096,37.6015783437,51.2582943006,0.0,32.1804615127,65.7244621605,360.602898729,106.148577133,83.4695,170.984821596
 05/18  12:00:00,210.129039724,37.6487871505,53.4208663853,0.0,32.1804615127,65.7244621605,333.23538869,79.0334379017,83.4695,170.732450788
 05/18  13:00:00,207.497231533,37.6918907238,60.5163200865,0.0,32.1804615127,55.9779621605,304.572443621,58.9500149213,75.1392,170.4832287
 05/18  14:00:00,210.93835442,37.729117555,63.906852985,0.0,32.1804615127,55.9779621605,295.205560566,58.1644496065,66.8089,170.232210959
 05/18  15:00:00,213.225926852,37.7629300681,66.1446903256,0.0,32.1804615127,55.9779621605,307.483154538,62.107908777,75.1392,170.236045761
 05/18  16:00:00,242.346139875,37.396005387,66.3531028029,0.0,32.1804615127,60.9114621605,287.195128804,64.9257644227,91.7998,130.469564382
 05/18  17:00:00,289.431812788,36.7664622481,78.8836896633,0.0,32.1804615127,77.5397301883,332.27293999,86.060065687,49.9818,196.231074303
 05/18  18:00:00,357.423360335,36.8215928081,92.6034794145,0.0,77.122965704,86.2600435998,541.263249127,139.833770083,49.9818,351.447679044
 05/18  19:00:00,361.899136991,36.742184986,89.4453474997,0.0,102.647051061,80.1663183927,450.724135928,159.164521437,33.3212,258.238414491
 05/18  20:00:00,410.218452553,36.7158569155,95.5482760455,0.0,115.40909374,92.7192997104,462.660485102,171.953013483,33.3212,257.386271619
 05/18  21:00:00,386.74158112,36.7605107204,95.6027062354,0.0,102.647051061,94.1340635361,553.950541471,143.574332359,24.9909,385.385309112
 05/18  22:00:00,311.295166771,36.8124617843,86.8341810031,0.0,77.122965704,65.871452062,427.122334958,126.477543568,16.6606,283.984191391
 05/18  23:00:00,217.651317479,36.7800375492,61.3357930247,0.0,38.286128036,48.4199368926,316.128991619,146.917663696,8.3303,160.881027923
 05/18  24:00:00,164.352785412,31.24850394,51.3674047285,0.0,25.5240853573,30.610668775,193.516807363,60.0408102875,3.33212,130.143877075
 05/19  01:00:00,150.29693953,31.24850394,44.6804461127,0.0,19.418418834,29.3649097162,147.792249841,50.1127348841,3.33212,94.3473949567
 05/19  02:00:00,138.83560671,31.24850394,41.1395396445,0.0,12.7620426787,28.1191506574,139.896258016,42.2250870036,3.33212,94.339051012
 05/19  03:00:00,137.499066728,31.24850394,39.8172594848,0.0,12.7620426787,28.1191506574,137.291655613,33.3261854527,3.33212,100.63335016
 05/19  04:00:00,146.428602453,31.24850394,41.5440013297,0.0,12.7620426787,28.1191506574,153.858462947,26.9473113116,3.33212,123.579031635
 05/19  05:00:00,179.944200289,33.9811023693,50.2543882083,0.0,25.5240853573,30.610668775,255.775975776,23.3894345173,8.3303,224.056241259
 05/19  06:00:00,298.109129128,34.8919685124,80.7415462407,0.0,51.0481707146,78.1489452969,413.424427203,21.6385962962,16.6606,375.125230906
 05/19  07:00:00,372.90737163,36.7594548398,95.5952755723,0.0,64.3609230253,109.708623606,621.036921171,90.351194314,24.9909,505.694826857
 05/19  08:00:00,323.618013405,36.7903260596,89.3277056047,0.0,51.0481707146,80.7689615957,527.542169725,105.19444175,33.3212,389.026527975
 05/19  09:00:00,287.564618105,37.4079546464,81.9351105267,0.0,51.0481707146,71.0224615957,442.749018002,77.4484052451,66.8089,298.491712757
 05/19  10:00:00,224.948359768,37.5600657169,68.0867838447,0.0,32.1804615127,65.7244621605,383.981361245,71.7292095638,83.4695,228.782651681
 05/19  11:00:00,217.360041228,37.6500909016,59.8262917859,0.0,32.1804615127,65.7244621605,337.940171172,77.4158398782,83.4695,177.054831294
 05/19  12:00:00,202.352399815,37.7033414458,45.6912365857,0.0,32.1804615127,65.7244621605,316.091039847,61.2979128154,83.4695,171.323627032
 05/19  13:00:00,190.368783786,37.7153429621,43.5620824223,0.0,32.1804615127,55.9779621605,290.645524572,45.1184249853,75.1392,170.387899587
 05/19  14:00:00,200.945080091,37.7546748484,54.1143978327,0.0,32.1804615127,55.9779621605,266.941507415,36.4896911935,66.8089,163.642916222
 05/19  15:00:00,212.242660148,37.7912554182,65.3494782502,0.0,32.1804615127,55.9779621605,285.425638055,40.4863296434,75.1392,169.800108411
 05/19  16:00:00,247.276906921,37.4944126775,71.4102359644,0.0,32.1804615127,60.9114621605,258.988482372,36.791265293,91.7998,130.397417079
 05/19  17:00:00,300.077144342,36.8611318324,89.7245177057,0.0,32.1804615127,77.5397301883,290.729469238,44.6565840668,49.9818,196.091085171
 05/19  18:00:00,359.477015745,36.9187912233,95.0088216005,0.0,77.122965704,86.2600435998,465.166180492,64.3027268245,49.9818,350.881653667
 05/19  19:00:00,367.376471549,36.8823038748,95.6388473474,0.0,102.647051061,80.1663183927,406.240376233,114.966744922,33.3212,257.952431311
 05/19  20:00:00,410.625764364,36.8375604966,96.4705909999,0.0,115.40909374,92.7192997104,491.846819066,201.407764199,33.3212,257.117854867
 05/19  21:00:00,388.742007315,36.8826840292,97.1566578739,0.0,102.647051061,94.1340635361,684.531186183,274.841894379,24.9909,384.698391804
 05/19  22:00:00,315.902370815,36.8489432395,89.9339544545,0.0,77.122965704,65.871452062,520.683843233,221.458470494,16.6606,282.564772739
 05/19  23:00:00,241.41796017,36.7221745281,83.5229723838,0.0,38.286128036,48.4199368926,382.625245357,212.632040121,8.3303,161.662905236
 05/19  24:00:00,170.782101049,31.24850394,57.662728843,0.0,25.5240853573,30.610668775,174.830888625,41.3998581282,3.33212,130.098910497
 05/20  01:00:00,161.340871243,31.24850394,46.0331344032,0.0,27.7269238854,30.610668775,130.225992292,32.5803306565,3.33212,94.313541635
 05/20  02:00:00,137.778990045,31.24850394,39.9852455349,0.0,12.7620426787,28.1191506574,125.317193857,27.663461442,3.33212,94.3216124153
 05/20  03:00:00,135.174402047,31.24850394,37.394503984,0.0,12.7620426787,28.1191506574,122.446480434,24.8183472492,3.33212,94.2960131852
 05/20  04:00:00,142.836083085,31.24850394,38.4734432271,0.0,12.7620426787,28.1191506574,156.521902461,23.1492277742,3.33212,130.040554687
 05/20  05:00:00,151.505830377,31.24850394,40.4839244253,0.0,12.7620426787,28.1191506574,185.303745404,22.1825678859,8.3303,154.790877518
 05/20  06:00:00,234.451532625,35.2563149696,49.8680629911,0.0,42.6918050922,54.3732441037,263.374780202,21.8222162654,16.6606,224.891963937
 05/20  07:00:00,307.449628581,36.7137007986,75.5126846579,0.0,42.6918050922,86.1019271793,596.59772687,189.315423418,24.9909,382.291403452
 05/20  08:00:00,370.345651717,36.7183690371,97.4398031109,0.0,57.6566862989,112.030105488,752.02421799,180.354430676,33.3212,538.348587314
 05/20  09:00:00,320.984429276,37.4217503739,95.8585731371,0.0,57.6566862989,83.6599452969,502.758527404,48.2034125135,66.8089,387.746214891
 05/20  10:00:00,261.686122079,37.5945952459,90.8342761104,0.0,42.6918050922,68.9656133826,393.870218472,17.152064882,83.4695,293.24865359
 05/20  11:00:00,259.992603189,37.6962093778,97.0623778775,0.0,34.9340096728,67.7198543238,327.021830123,8.39382197012,83.4695,235.158508153
 05/20  12:00:00,247.350980174,37.7809557445,85.4321604983,0.0,34.9340096728,67.7198543238,263.73413235,9.2287923249,83.4695,171.035840025
 05/20  13:00:00,249.61592652,37.7244455721,97.2805131462,0.0,34.9340096728,57.9733543238,252.498025835,6.57342179408,75.1392,170.78540404
 05/20  14:00:00,249.328327289,37.763159667,96.6903022418,0.0,34.9340096728,57.9733543238,241.936579658,4.59089603477,66.8089,170.536783624
 05/20  15:00:00,249.317315964,37.7991434455,96.6655648591,0.0,34.9340096728,57.9733543238,250.551831797,4.87625813546,75.1392,170.536373662
 05/20  16:00:00,278.526246272,37.572547247,96.9133096224,0.0,34.9340096728,62.9068543238,227.782231354,5.45288350925,91.7998,130.529547845
 05/20  17:00:00,305.721120662,36.9561603109,97.1544401537,0.0,34.9340096728,72.2186844194,221.51517375,9.25662994959,49.9818,162.2767438
 05/20  18:00:00,371.606792819,37.1390847675,96.746318481,0.0,87.0357390804,86.2600435998,260.723424273,13.8927349696,49.9818,196.848889303
 05/20  19:00:00,352.821287743,36.8950119397,83.8838800334,0.0,102.000620287,77.6748002752,322.299386341,28.554945833,33.3212,260.423240508
 05/20  20:00:00,391.027255721,36.8209727172,94.1771013602,0.0,102.000620287,88.9820225341,353.864030124,63.9573331501,33.3212,256.585496974
 05/20  21:00:00,379.408781391,36.8424220312,91.5358578292,0.0,102.000620287,91.6425454185,449.790164046,164.224791241,24.9909,260.574472805
 05/20  22:00:00,331.299762781,36.7790540939,96.2580910567,0.0,87.0357390804,65.871452062,625.981804846,234.885772789,16.6606,374.435432057
 05/20  23:00:00,236.963804257,36.7278296298,75.2079259708,0.0,42.6918050922,48.4199368926,471.326862315,240.909545395,8.3303,222.08701692
 05/20  24:00:00,172.176160759,31.24850394,56.8123353394,0.0,27.7269238854,30.610668775,178.175382237,49.3938630611,3.33212,125.449399176
 05/21  01:00:00,174.391780995,31.24850394,49.8788132892,0.0,34.4311606118,33.1021868926,130.431689623,32.6809147253,3.33212,94.4186548977
 05/21  02:00:00,154.418774268,31.24850394,47.4700941219,0.0,19.466279405,30.610668775,126.211328924,22.1779050888,3.33212,100.701303836
 05/21  03:00:00,154.007217738,31.24850394,47.1005565859,0.0,19.466279405,30.610668775,114.722499286,16.9842372447,3.33212,94.4061420414
 05/21  04:00:00,162.396745847,31.24850394,48.9223888004,0.0,19.466279405,30.610668775,148.104188671,14.7890425138,3.33212,129.983026157
 05/21  05:00:00,172.216297881,31.24850394,52.0928438939,0.0,19.466279405,30.610668775,176.041737338,12.770313355,8.3303,154.941123983
 05/21  06:00:00,249.412116244,35.6206614269,64.5716059507,0.0,42.6918050922,54.3732441037,254.394199875,12.3258203286,16.6606,225.407779546
 05/21  07:00:00,331.401541839,37.0771423881,91.7530496391,0.0,49.3960418185,88.5934452969,434.338432891,26.8018655593,24.9909,382.545667332
 05/21  08:00:00,365.139792028,36.7935284703,93.7565787047,0.0,57.6566862989,112.030105488,598.660397706,30.021907178,33.3212,535.317290528
 05/21  09:00:00,311.256456934,37.4851027352,95.421927202,0.0,50.9524495726,81.1684271793,483.940286493,29.237942988,66.8089,387.893443505
 05/21  10:00:00,257.068289714,37.6666764348,86.2302239083,0.0,42.6918050922,68.9656133826,399.883587021,23.1202759518,83.4695,293.293811069
 05/21  11:00:00,258.704036068,37.7265348228,91.5619393243,0.0,38.286128036,68.9656133826,335.959253525,17.528509482,83.4695,234.961244043
 05/21  12:00:00,244.602343785,37.7723302334,78.2490024521,0.0,38.286128036,68.9656133826,271.491690162,17.568279942,83.4695,170.45391022
 05/21  13:00:00,219.560662348,37.7119540423,72.2657426483,0.0,31.5818913096,56.727595265,265.871599595,20.2828312474,75.1392,170.449568348
 05/21  14:00:00,221.24478857,37.7456767347,73.9207034142,0.0,31.5818913096,56.727595265,251.374473678,21.425803238,66.8089,163.13977044
 05/21  15:00:00,214.123461911,37.7770995097,66.8656614476,0.0,31.5818913096,56.727595265,270.276839909,25.2065360789,75.1392,169.93110383
 05/21  16:00:00,242.930129992,37.4061604524,66.7936884434,0.0,31.5818913096,61.661095265,256.823233517,34.7289884075,91.7998,130.294445109
 05/21  17:00:00,278.54565604,36.7751141016,75.2637140131,0.0,31.5818913096,70.9729253606,264.302900039,52.1987017529,49.9818,162.122398286
 05/21  18:00:00,353.456727436,36.8190980734,88.3636874917,0.0,80.3315023541,83.7685254822,308.010996725,61.6192138569,49.9818,196.409982868
 05/21  19:00:00,364.546953,36.7305435944,95.5500644352,0.0,102.000620287,77.6748002752,352.410787399,62.4934220466,33.3212,256.596165352
 05/21  20:00:00,401.469127976,36.7137007986,95.1027025618,0.0,108.704857014,91.4735406516,380.355783044,98.806381238,33.3212,248.228201806
 05/21  21:00:00,373.376777484,36.7473732912,95.1371758798,0.0,95.2963835608,89.1510273009,386.997164216,105.424398339,24.9909,256.581865877
 05/21  22:00:00,320.152187514,36.746799752,95.1340537786,0.0,80.3315023541,63.3799339444,498.374690567,104.835683118,16.6606,376.87840745
 05/21  23:00:00,236.315607529,36.7275216549,75.770142226,0.0,42.6918050922,48.4199368926,353.539712214,125.661350174,8.3303,219.548062039
 05/21  24:00:00,184.885748685,31.24850394,60.4667801921,0.0,34.4311606118,33.1021868926,195.884881358,68.9106903446,3.33212,123.642071014
 05/22  01:00:00,157.467491775,31.24850394,51.8761100675,0.0,19.418418834,29.3649097162,162.220799386,58.3456073357,3.33212,100.54307205
 05/22  02:00:00,145.456053989,31.24850394,47.8022649063,0.0,12.7620426787,28.1191506574,146.427151879,48.8564557521,3.33212,94.2385761265
 05/22  03:00:00,142.594181579,31.24850394,44.9370774944,0.0,12.7620426787,28.1191506574,142.10503346,44.528354337,3.33212,94.2445591228
 05/22  04:00:00,150.366849599,32.1593700831,45.1965200379,0.0,12.7620426787,28.1191506574,167.143475947,40.3957405604,3.33212,123.415615386
 05/22  05:00:00,181.892929978,33.0702362262,53.7805608449,0.0,25.5240853573,30.610668775,261.226638006,32.4445037074,8.3303,220.451834298
 05/22  06:00:00,303.762858176,35.4384881983,86.6087343085,0.0,51.0481707146,78.1489452969,420.057108597,26.6579903971,16.6606,376.7385182
 05/22  07:00:00,370.766272293,36.7570306021,94.7853491199,0.0,64.3609230253,109.708623606,592.933450953,68.7101846395,24.9909,499.232366313
 05/22  08:00:00,322.878465199,36.718662472,89.7408043165,0.0,51.0481707146,80.7689615957,490.910720478,70.3257964617,33.3212,387.263724016
 05/22  09:00:00,290.003795395,37.4632137528,84.5118119567,0.0,51.0481707146,71.0224615957,413.430433712,54.1538654595,66.8089,292.467668253
 05/22  10:00:00,226.398324609,37.5545188849,69.6770939631,0.0,32.1804615127,65.7244621605,361.841788309,51.6706512501,83.4695,226.701637059
 05/22  11:00:00,222.280146456,37.6257672951,64.8850202214,0.0,32.1804615127,65.7244621605,302.462873289,48.3890915938,83.4695,170.604281695
