Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  12:00:00,227.066988712,37.6947100925,70.3407754295,0.0,32.1804615127,65.7244621605,285.290131655,31.4773384967,83.4695,170.343293158
 05/22  13:00:00,223.826925985,37.7112888356,76.7326501329,0.0,32.1804615127,55.9779621605,270.139735156,24.9052979411,75.1392,170.095237215
 05/22  14:00:00,240.767457012,37.7498555011,93.3931298692,0.0,32.1804615127,55.9779621605,256.357493975,19.784050687,66.8089,169.764543288
 05/22  15:00:00,245.325192994,37.7859110067,97.6934146321,0.0,32.1804615127,55.9779621605,253.037667384,14.7623517097,75.1392,163.136115675
 05/22  16:00:00,269.520420128,37.5084466811,92.9326754457,0.0,32.1804615127,60.9114621605,235.535652839,13.5017507969,91.7998,130.234102042
 05/22  17:00:00,301.406029193,36.8629126892,90.4967417173,0.0,32.1804615127,77.5397301883,259.773077717,19.4473133526,49.9818,190.343964364
 05/22  18:00:00,358.062947699,36.9114338227,93.2662697117,0.0,77.122965704,86.2600435998,425.472717595,28.3077854836,49.9818,347.183132112
 05/22  19:00:00,368.421198755,36.8613570238,96.0949848975,0.0,102.647051061,80.1663183927,345.730499986,55.2797934126,33.3212,257.129506573
 05/22  20:00:00,409.715977223,36.8235015335,95.2570338732,0.0,115.40909374,92.7192997104,373.312545927,83.665541056,33.3212,256.325804871
 05/22  21:00:00,386.459679715,36.8829407512,95.051332586,0.0,102.647051061,94.1340635361,611.0053728,207.724706786,24.9909,378.289766014
 05/22  22:00:00,316.658364103,36.9617280693,91.4424881923,0.0,77.122965704,65.871452062,526.428506317,224.429145601,16.6606,285.338760715
 05/22  23:00:00,221.84388477,36.8890342153,64.5453796381,0.0,38.286128036,48.4199368926,389.145359313,226.189931025,8.3303,154.625128287
 05/22  24:00:00,165.54208828,31.24850394,52.4256274377,0.0,25.5240853573,30.610668775,182.312965004,49.0679212473,3.33212,129.912923756
 05/23  01:00:00,150.655699154,31.24850394,44.9123357831,0.0,19.418418834,29.3649097162,137.304013296,39.7394683025,3.33212,94.2324249932
 05/23  02:00:00,138.34583381,31.24850394,40.5530989194,0.0,12.7620426787,28.1191506574,128.913858069,31.3507564231,3.33212,94.2309816455
 05/23  03:00:00,135.618848652,31.24850394,37.8451317706,0.0,12.7620426787,28.1191506574,124.357439168,26.7921644334,3.33212,94.2331547342
 05/23  04:00:00,143.909058748,31.24850394,38.9274811942,0.0,12.7620426787,28.1191506574,151.001489955,24.2984450957,3.33212,123.370924859
 05/23  05:00:00,175.53501159,32.1593700831,47.5700810321,0.0,25.5240853573,30.610668775,253.18301243,22.9842588043,8.3303,221.868453625
 05/23  06:00:00,297.840980464,35.8028346555,79.4653824293,0.0,51.0481707146,78.1489452969,413.107584415,22.3469507297,16.6606,374.100033685
 05/23  07:00:00,377.95507666,36.7137007986,99.3772808126,0.0,64.3609230253,109.708623606,697.002221451,174.232564286,24.9909,497.778757164
 05/23  08:00:00,322.692380687,36.7144280568,87.1607346657,0.0,51.0481707146,80.7689615957,592.839056369,172.937406466,33.3212,386.580449903
 05/23  09:00:00,286.187414235,37.4207370186,80.1018379475,0.0,51.0481707146,71.0224615957,459.362768638,103.383085001,66.8089,289.170783637
 05/23  10:00:00,225.377495214,37.5588765485,68.2042934863,0.0,32.1804615127,65.7244621605,417.319183003,104.611481679,83.4695,229.238201323
 05/23  11:00:00,212.990733031,37.6273888651,55.2108404437,0.0,32.1804615127,65.7244621605,371.204924263,117.230826237,83.4695,170.504598027
 05/23  12:00:00,192.566517163,37.6819486439,35.6931246612,0.0,32.1804615127,65.7244621605,378.509708286,124.787842045,83.4695,170.25236624
 05/23  13:00:00,196.186348193,37.7206329326,49.2233895418,0.0,32.1804615127,55.9779621605,322.221408826,77.5965596676,75.1392,169.485649158
 05/23  14:00:00,205.385428115,37.7646803046,58.4845674792,0.0,32.1804615127,55.9779621605,286.807983726,56.5348988271,66.8089,163.464184899
 05/23  15:00:00,213.138100458,37.8010221234,66.1974207556,0.0,32.1804615127,55.9779621605,306.255697622,61.3451188568,75.1392,169.771378766
 05/23  16:00:00,247.981381581,37.4780084164,72.0892935018,0.0,32.1804615127,60.9114621605,276.874328149,61.406919861,91.7998,123.667608288
 05/23  17:00:00,298.54973259,36.827488867,88.15704692,0.0,32.1804615127,77.5397301883,326.284365047,80.7785695078,49.9818,195.523995539
 05/23  18:00:00,359.661907481,36.8790337933,94.9980512007,0.0,77.122965704,86.2600435998,543.291003256,148.913228923,49.9818,344.395974333
 05/23  19:00:00,364.930196755,36.8021865191,92.8513399285,0.0,102.647051061,80.1663183927,497.663620967,207.546451978,33.3212,256.795968988
 05/23  20:00:00,411.392113287,36.7644751531,96.5069645228,0.0,115.40909374,92.7192997104,540.173965388,254.493493915,33.3212,252.359271474
 05/23  21:00:00,389.529207672,36.7967087964,97.6844374147,0.0,102.647051061,94.1340635361,603.985543499,199.590568588,24.9909,379.404074911
 05/23  22:00:00,310.353141422,36.8736385782,84.8394543984,0.0,77.122965704,65.871452062,481.910440608,181.851852238,16.6606,283.39798837
 05/23  23:00:00,215.956777359,36.8089938527,58.6190919878,0.0,38.286128036,48.4199368926,350.131804259,187.255276502,8.3303,154.546227757
 05/23  24:00:00,161.865824897,31.24850394,48.9734803165,0.0,25.5240853573,30.610668775,171.763789511,38.565784084,3.33212,129.865885427
 05/24  01:00:00,148.301185941,31.24850394,42.7547101278,0.0,19.418418834,29.3649097162,128.724994151,31.2043815266,3.33212,94.1884926246
 05/24  02:00:00,137.709522312,31.24850394,40.0864459512,0.0,12.7620426787,28.1191506574,123.406508388,25.8909452627,3.33212,94.1834431252
 05/24  03:00:00,136.289129755,31.24850394,38.671384511,0.0,12.7620426787,28.1191506574,120.074370266,22.560098397,3.33212,94.1821518692
 05/24  04:00:00,144.398115872,31.24850394,40.2023055472,0.0,12.7620426787,28.1191506574,147.121585014,20.4854291904,3.33212,123.304035824
 05/24  05:00:00,179.994275042,33.0702362262,51.9432053442,0.0,25.5240853573,30.610668775,243.465837238,19.2173105266,8.3303,215.918226711
 05/24  06:00:00,312.785409143,34.8919685124,96.0283140263,0.0,51.0481707146,78.1489452969,408.729495675,18.5322963916,16.6606,373.536599283
 05/24  07:00:00,372.737625194,36.8504704617,95.6750979302,0.0,64.3609230253,109.708623606,634.704635762,113.042943121,24.9909,496.670792641
 05/24  08:00:00,299.090065024,36.7934060306,65.7012837053,0.0,51.0481707146,80.7689615957,505.226764685,88.3303822945,33.3212,383.575182391
 05/24  09:00:00,268.681092354,37.427825545,63.3759030755,0.0,51.0481707146,71.0224615957,419.350792714,60.7747775399,66.8089,291.767115174
 05/24  10:00:00,216.280516811,37.5903573083,59.6969094562,0.0,32.1804615127,65.7244621605,361.688278951,51.9004321723,83.4695,226.318346779
 05/24  11:00:00,215.237766391,37.677085461,57.979289647,0.0,32.1804615127,65.7244621605,302.549020212,48.6733730265,83.4695,170.406147185
 05/24  12:00:00,218.600687957,37.7342762498,62.0475046762,0.0,32.1804615127,65.7244621605,291.522499059,37.9090418078,83.4695,170.143957251
 05/24  13:00:00,213.197447896,37.7260273809,66.394260238,0.0,32.1804615127,55.9779621605,273.16549475,28.1132019747,75.1392,169.913092775
 05/24  14:00:00,232.561004731,37.7655914209,85.613327059,0.0,32.1804615127,55.9779621605,252.438374784,22.7632388505,66.8089,162.866235933
 05/24  15:00:00,221.014849438,37.800396997,74.0563424129,0.0,32.1804615127,55.9779621605,269.206842811,24.4047455385,75.1392,169.662897273
 05/24  16:00:00,246.169847359,37.5103568936,70.2905575218,0.0,32.1804615127,60.9114621605,238.46061712,23.0468495021,91.7998,123.613967618
 05/24  17:00:00,285.064812246,36.8564593443,74.7846608923,0.0,32.1804615127,77.5397301883,273.787068153,28.422355534,49.9818,195.382912619
 05/24  18:00:00,357.941730969,36.9037444212,93.5884539082,0.0,77.122965704,86.2600435998,430.983302975,39.7630615216,49.9818,341.238441453
 05/24  19:00:00,367.922416473,36.8471068397,96.0102554032,0.0,102.647051061,80.1663183927,333.138440656,44.6663218902,33.3212,255.150918766
 05/24  20:00:00,409.473051575,36.8129621252,95.4867848949,0.0,115.40909374,92.7192997104,343.426038808,54.2979648389,33.3212,255.80687397
 05/24  21:00:00,384.744332369,36.8636919722,94.2816794661,0.0,102.647051061,94.1340635361,459.259509549,61.8759843959,24.9909,372.392625153
 05/24  22:00:00,316.971177708,36.946650965,92.9699585107,0.0,77.122965704,65.871452062,378.599440482,76.2010293716,16.6606,285.737811111
 05/24  23:00:00,223.440541941,36.8844800383,67.5949222162,0.0,38.286128036,48.4199368926,253.225652556,87.8128971882,8.3303,157.082455368
 05/24  24:00:00,204.331149069,31.24850394,91.3458641749,0.0,25.5240853573,30.610668775,188.577908593,61.9410962674,3.33212,123.304692325
 05/25  01:00:00,171.829983768,31.24850394,66.2413642459,0.0,19.418418834,29.3649097162,151.67598225,54.1765083681,3.33212,94.1673538819
 05/25  02:00:00,150.77755241,31.24850394,53.1184793696,0.0,12.7620426787,28.1191506574,148.092630909,50.6022353358,3.33212,94.1582755737
 05/25  03:00:00,146.549502963,33.0702362262,47.0880807015,0.0,12.7620426787,28.1191506574,140.59339046,43.1025710536,3.33212,94.1586994066
 05/25  04:00:00,151.594342493,32.1593700831,46.481502486,0.0,12.7620426787,28.1191506574,163.492171031,35.5264510798,3.33212,124.633599951
 05/25  05:00:00,182.929621233,33.9811023693,54.0054221488,0.0,25.5240853573,30.610668775,259.941374489,32.9168305484,8.3303,218.69424394
 05/25  06:00:00,303.959406388,34.8919685124,87.3726341847,0.0,51.0481707146,78.1489452969,420.200640668,29.2131890645,16.6606,374.326851604
 05/25  07:00:00,369.755862389,36.7938112433,93.995546197,0.0,64.3609230253,109.708623606,563.333974772,43.4623763729,24.9909,494.8806984
 05/25  08:00:00,328.903354938,36.8139615266,95.8129402888,0.0,51.0481707146,80.7689615957,445.860572611,35.4203697705,33.3212,377.11900284
 05/25  09:00:00,299.441828628,37.4684105082,93.923775405,0.0,51.0481707146,71.0224615957,378.824109726,21.4357826671,66.8089,290.579427058
 05/25  10:00:00,249.597978577,37.598392459,92.5914001816,0.0,32.1804615127,65.7244621605,327.274965687,15.6089475112,83.4695,228.196518176
 05/25  11:00:00,252.378833211,37.7026914582,94.4814739868,0.0,32.1804615127,65.7244621605,264.723077649,12.8771374432,83.4695,168.376440206
 05/25  12:00:00,255.03978926,37.7722211772,97.4974104358,0.0,32.1804615127,65.7244621605,261.114663334,7.60176633072,83.4695,170.043397003
 05/25  13:00:00,244.913642818,37.727010027,96.8624903841,0.0,32.1804615127,55.9779621605,249.813408593,4.85029086916,75.1392,169.823917724
 05/25  14:00:00,244.780506903,37.7667308149,96.5156473459,0.0,32.1804615127,55.9779621605,234.448346433,4.8762004417,66.8089,162.763245991
 05/25  15:00:00,244.281157605,37.8043067247,95.8264349431,0.0,32.1804615127,55.9779621605,249.60191508,4.86701574459,75.1392,169.595699335
 05/25  16:00:00,272.88089656,37.5848060781,95.2667603215,0.0,32.1804615127,60.9114621605,217.984551157,2.62505617656,91.7998,123.55969498
 05/25  17:00:00,306.547251134,36.9401298508,94.4447607365,0.0,32.1804615127,77.5397301883,244.254207482,5.10779425644,49.9818,189.164613226
 05/25  18:00:00,359.293029061,37.0350851105,93.1816963266,0.0,77.122965704,86.2600435998,402.26389608,5.79316267509,49.9818,346.488933405
 05/25  19:00:00,367.006793766,37.0866787776,93.3836893203,0.0,102.647051061,80.1663183927,294.55686489,4.89995735182,33.3212,256.335707538
 05/25  20:00:00,410.138115514,37.0316207416,95.2507815413,0.0,115.40909374,92.7192997104,315.472033021,33.8537730095,33.3212,248.297060012
 05/25  21:00:00,385.114999258,37.0693184734,93.8099608994,0.0,102.647051061,94.1340635361,515.526477328,113.080275408,24.9909,377.455301919
 05/25  22:00:00,320.783186558,37.1016645187,95.9410939686,0.0,77.122965704,65.871452062,459.067404447,159.46429511,16.6606,282.942509338
 05/25  23:00:00,229.121214058,37.0043053726,72.2972475994,0.0,38.286128036,48.4199368926,372.772034141,210.057455191,8.3303,154.384278951
 05/25  24:00:00,172.842179259,31.24850394,59.7518085645,0.0,25.5240853573,30.610668775,192.850394861,66.2687185016,3.33212,123.249556359
 05/26  01:00:00,156.019208622,31.24850394,50.2704951555,0.0,19.418418834,29.3649097162,159.091466429,61.6257557875,3.33212,94.1335906413
 05/26  02:00:00,143.234024488,31.24850394,45.403300493,0.0,12.7620426787,28.1191506574,145.239344351,47.7861567806,3.33212,94.1210675704
 05/26  03:00:00,142.939938163,33.9811023693,42.4133619174,0.0,12.7620426787,28.1191506574,133.141191361,35.68579747,3.33212,94.1232738906
 05/26  04:00:00,148.396032332,31.24850394,43.3843226372,0.0,12.7620426787,28.1191506574,155.192192545,28.6527946294,3.33212,123.207277916
 05/26  05:00:00,181.899059061,33.9811023693,52.1533401988,0.0,25.5240853573,30.610668775,248.366125176,24.463423474,8.3303,215.572401702
 05/26  06:00:00,305.770882451,35.074141741,88.0978115566,0.0,51.0481707146,78.1489452969,408.78266504,21.7897605814,16.6606,370.332304458
 05/26  07:00:00,373.132274046,36.7939478074,95.4870192382,0.0,64.3609230253,109.708623606,611.337991353,92.8853374104,24.9909,493.461753943
 05/26  08:00:00,329.63818565,36.83621321,95.6132245716,0.0,51.0481707146,80.7689615957,465.903245761,48.1202957153,33.3212,384.461750045
 05/26  09:00:00,299.972210355,37.4730925732,94.1767761496,0.0,51.0481707146,71.0224615957,367.450815929,12.95487905,66.8089,287.687036879
 05/26  10:00:00,253.397504902,37.6549176496,95.6736129526,0.0,32.1804615127,65.7244621605,316.649865018,4.07001294639,83.4695,229.110352071
 05/26  11:00:00,254.494894354,37.772824513,95.6692087524,0.0,32.1804615127,65.7244621605,256.658602716,3.51063847161,83.4695,169.678464245
 05/26  12:00:00,253.434854801,37.8555234892,94.835352252,0.0,32.1804615127,65.7244621605,250.725644782,3.57505027689,83.4695,163.681094505
 05/26  13:00:00,243.795605618,37.7470359504,94.8764813355,0.0,32.1804615127,55.9779621605,248.711768995,3.85612175916,75.1392,169.716447236
 05/26  14:00:00,243.613259619,37.7727312424,94.8382816107,0.0,32.1804615127,55.9779621605,233.429213628,3.93955950161,66.8089,162.680754126
 05/26  15:00:00,243.126079982,37.8072036511,94.2212723641,0.0,32.1804615127,55.9779621605,247.485153976,3.93888695436,75.1392,168.407067022
 05/26  16:00:00,272.437343252,37.6561474862,94.4428543091,0.0,32.1804615127,60.9114621605,218.446693511,2.1017391624,91.7998,124.545154349
 05/26  17:00:00,306.422912015,36.9844314453,94.0824223247,0.0,32.1804615127,77.5397301883,242.409351418,4.31036331772,49.9818,188.1171881
 05/26  18:00:00,359.495211473,37.0601214164,93.5025137681,0.0,77.122965704,86.2600435998,402.765399621,5.76700155094,49.9818,347.01659807
 05/26  19:00:00,367.019295187,37.0723968467,94.3080894075,0.0,102.647051061,80.1663183927,295.461784956,11.2187490412,33.3212,250.921835915
 05/26  20:00:00,406.488257203,37.0321374143,94.7129741359,0.0,115.40909374,92.7192997104,303.730237822,17.4965388867,33.3212,252.912498935
 05/26  21:00:00,385.355390882,37.0975956855,94.5155019896,0.0,102.647051061,94.1340635361,425.79177037,29.7794273264,24.9909,371.021443043
 05/26  22:00:00,319.832206789,37.1397637746,95.3121114808,0.0,77.122965704,65.871452062,335.94860009,38.9901403052,16.6606,280.297859785
 05/26  23:00:00,239.85267124,37.055333569,83.6024991002,0.0,38.286128036,48.4199368926,221.568991351,56.6606843299,8.3303,156.578007021
 05/26  24:00:00,186.727516012,33.9811023693,71.0497853657,0.0,25.5240853573,30.610668775,184.710418772,53.9214890844,3.33212,127.456809687
 05/27  01:00:00,180.413542128,31.24850394,65.2978307902,0.0,27.7269238854,30.610668775,141.731257128,44.2896702544,3.33212,94.1094668735
 05/27  02:00:00,160.618449476,33.9811023693,60.262412465,0.0,12.7620426787,28.1191506574,135.995443394,40.8210131299,3.33212,91.8423102645
 05/27  03:00:00,153.819340568,31.24850394,56.2424457078,0.0,12.7620426787,28.1191506574,132.420093115,39.0100848187,3.33212,90.0778882966
 05/27  04:00:00,163.132565716,33.9811023693,56.3108078173,0.0,12.7620426787,28.1191506574,167.428353778,34.4555310694,3.33212,129.640702709
 05/27  05:00:00,170.800902126,33.9811023693,57.3086076509,0.0,12.7620426787,28.1191506574,193.704692762,31.1668887724,8.3303,154.207503989
 05/27  06:00:00,251.685539608,34.8919685124,67.6441262173,0.0,42.6918050922,54.3732441037,261.973675916,28.9906140026,16.6606,216.322461913
 05/27  07:00:00,323.204789179,36.8412670785,93.1051768713,0.0,42.6918050922,86.1019271793,444.472230539,49.7799665947,24.9909,369.701363944
 05/27  08:00:00,364.406617471,36.7716716741,93.1624787824,0.0,57.6566862989,112.030105488,612.600998471,53.4822533165,33.3212,525.797545154
 05/27  09:00:00,319.610470031,37.4633133743,94.7181333224,0.0,57.6566862989,83.6599452969,493.22233045,44.0338671471,66.8089,382.379563303
 05/27  10:00:00,259.603713593,37.5578150155,88.9818093886,0.0,42.6918050922,68.9656133826,413.760841815,46.6863215923,83.4695,283.605020222
 05/27  11:00:00,244.75798536,37.6634416507,82.4468463545,0.0,34.9340096728,67.7198543238,364.490297591,47.9343518857,83.4695,233.086445705
 05/27  12:00:00,240.197669538,37.7460657276,78.6178799539,0.0,34.9340096728,67.7198543238,301.642247827,47.8095616219,83.4695,170.363186205
 05/27  13:00:00,240.202378427,37.7096028582,88.3520279786,0.0,34.9340096728,57.9733543238,279.047722142,36.2204137803,75.1392,167.688108362
 05/27  14:00:00,247.131767296,37.7485351857,95.023148007,0.0,34.9340096728,57.9733543238,252.504501259,20.2331990212,66.8089,165.462402237
 05/27  15:00:00,248.286999697,37.7832933383,95.7967322166,0.0,34.9340096728,57.9733543238,256.968543645,11.9629260839,75.1392,169.866417561
 05/27  16:00:00,277.712404055,37.4992412909,96.0633202521,0.0,34.9340096728,62.9068543238,223.559739414,8.13941705939,91.7998,123.620522355
 05/27  17:00:00,304.603021669,36.9027119115,95.71012617,0.0,34.9340096728,72.2186844194,220.417924827,8.83334021986,49.9818,161.602784607
 05/27  18:00:00,370.228480405,37.1214122022,94.7577475774,0.0,87.0357390804,86.2600435998,253.184416382,7.34827270131,49.9818,195.854343681
 05/27  19:00:00,364.984931687,36.9052605921,95.376531673,0.0,102.000620287,77.6748002752,299.981011826,18.772383575,33.3212,247.887428251
 05/27  20:00:00,389.50448063,36.8213403828,95.1028288324,0.0,102.000620287,88.9820225341,338.932266574,50.5846290314,33.3212,255.026437542
 05/27  21:00:00,382.28754005,36.8638278071,94.5576048,0.0,102.000620287,91.6425454185,417.481319105,144.600426187,24.9909,247.889992918
 05/27  22:00:00,330.84164327,36.8047602911,95.9963658372,0.0,87.0357390804,65.871452062,611.282808958,226.256496586,16.6606,368.365712372
 05/27  23:00:00,241.380767103,36.7359507699,79.9568823802,0.0,42.6918050922,48.4199368926,457.195939099,233.148190118,8.3303,215.71744898
 05/27  24:00:00,177.684867975,31.24850394,62.3636597172,0.0,27.7269238854,30.610668775,183.02236424,56.5385578739,3.33212,123.151686366
 05/28  01:00:00,177.65358048,31.24850394,53.0947212743,0.0,34.4311606118,33.1021868926,146.912491727,47.3016773983,3.33212,96.2786943284
 05/28  02:00:00,154.763328512,31.24850394,47.719761181,0.0,19.466279405,30.610668775,135.468507178,36.002243937,3.33212,96.1341432411
 05/28  03:00:00,152.032725061,31.24850394,45.0088614931,0.0,19.466279405,30.610668775,128.098926315,28.8331845734,3.33212,95.9336217419
 05/28  04:00:00,159.027208127,31.24850394,45.4309400948,0.0,19.466279405,30.610668775,151.738729339,24.7794383056,3.33212,123.627171033
 05/28  05:00:00,167.304722454,31.24850394,47.0520141302,0.0,19.466279405,30.610668775,185.216509097,22.5490663667,8.3303,154.33714273
 05/28  06:00:00,242.214280445,35.4384881983,57.4438982525,0.0,42.6918050922,54.3732441037,258.01379292,21.4021949899,16.6606,219.95099793
 05/28  07:00:00,325.632756375,36.7909683528,84.4475841914,0.0,49.3960418185,88.5934452969,556.967339908,163.479314701,24.9909,368.497125207
 05/28  08:00:00,371.651011927,36.7137007986,98.4922241742,0.0,57.6566862989,112.030105488,744.555227763,183.869117395,33.3212,527.364910368
 05/28  09:00:00,312.051869205,37.4774303815,96.0014085972,0.0,50.9524495726,81.1684271793,490.87404315,47.4822391797,66.8089,376.58290397
 05/28  10:00:00,266.212860998,37.6549757915,95.0924106396,0.0,42.6918050922,68.9656133826,383.103559717,8.7070157896,83.4695,290.927043927
 05/28  11:00:00,263.607743621,37.7340598709,95.7309152032,0.0,38.286128036,68.9656133826,313.061142931,3.34900538121,83.4695,226.24263755
 05/28  12:00:00,263.694992305,37.7999503709,96.3537882462,0.0,38.286128036,68.9656133826,256.264617626,3.04509044687,83.4695,169.750027179
 05/28  13:00:00,244.601234612,37.7193008452,96.1277468137,0.0,31.5818913096,56.727595265,242.286923723,4.13456607207,75.1392,163.013157651
 05/28  14:00:00,244.553114379,37.7557803085,96.0438916167,0.0,31.5818913096,56.727595265,233.924101539,4.56434435123,66.8089,162.550857188
 05/28  15:00:00,244.799058559,37.7870154501,96.4708916145,0.0,31.5818913096,56.727595265,249.504455028,5.09051862473,75.1392,169.274736403
 05/28  16:00:00,273.44604695,37.4710144815,96.120533513,0.0,31.5818913096,61.661095265,220.346187985,5.15993691899,91.7998,123.386451066
 05/28  17:00:00,300.166699009,36.8577020028,95.6630520075,0.0,31.5818913096,70.9729253606,219.083146497,7.63559067726,49.9818,161.465755819
 05/28  18:00:00,360.810454545,36.9021728803,94.6694802786,0.0,80.3315023541,83.7685254822,245.916941245,7.49277410453,49.9818,188.44236714
 05/28  19:00:00,364.775394636,36.8237363361,95.3709944749,0.0,102.000620287,77.6748002752,307.435425599,25.608502037,33.3212,248.505723562
 05/28  20:00:00,398.078516236,36.7820721202,94.3612323049,0.0,108.704857014,91.4735406516,365.32171296,80.5087580144,33.3212,251.491754946
 05/28  21:00:00,373.548165804,36.8960997449,94.8645823432,0.0,95.2963835608,89.1510273009,434.873906693,161.383417579,24.9909,248.499589114
 05/28  22:00:00,321.864816072,36.8537504702,96.1593282811,0.0,80.3315023541,63.3799339444,590.672874313,206.399460384,16.6606,367.612813929
 05/28  23:00:00,238.849483524,36.7847162019,76.9769378753,0.0,42.6918050922,48.4199368926,485.266275128,264.600609469,8.3303,212.335365659
 05/28  24:00:00,184.417007499,31.24850394,59.8536988998,0.0,34.4311606118,33.1021868926,173.704370253,44.8877884619,3.33212,125.484461791
 05/29  01:00:00,175.528398617,31.24850394,50.971332223,0.0,34.4311606118,33.1021868926,135.237441852,37.7270139383,3.33212,94.1783079141
 05/29  02:00:00,151.991765462,31.24850394,44.955581836,0.0,19.466279405,30.610668775,128.408879059,30.906702413,3.33212,94.1700566462
 05/29  03:00:00,148.949923215,31.24850394,41.9338394053,0.0,19.466279405,30.610668775,123.796295448,26.298629177,3.33212,94.1655462713
 05/29  04:00:00,156.671482476,31.24850394,43.0761596135,0.0,19.466279405,30.610668775,149.981534201,23.6092835791,3.33212,123.040130622
 05/29  05:00:00,165.064828628,31.24850394,44.8122859861,0.0,19.466279405,30.610668775,184.562112138,21.9880852523,8.3303,154.243726885
 05/29  06:00:00,244.477693792,35.4384881983,59.6761190159,0.0,42.6918050922,54.3732441037,258.659727761,21.2575597721,16.6606,220.741567989
 05/29  07:00:00,334.009294772,36.9357721921,92.7606702288,0.0,49.3960418185,88.5934452969,537.742792417,146.494588288,24.9909,366.257304129
 05/29  08:00:00,367.863042197,36.865826524,95.3419493705,0.0,57.6566862989,112.030105488,696.113802498,137.092547256,33.3212,525.700055242
 05/29  09:00:00,309.489418505,37.5186421277,93.3748238672,0.0,50.9524495726,81.1684271793,467.830560349,24.6984613991,66.8089,376.32319895
 05/29  10:00:00,266.247523004,37.7919606712,94.3644823563,0.0,42.6918050922,68.9656133826,373.94389974,2.87680205934,83.4695,287.597597681
 05/29  11:00:00,264.300603578,37.8205324703,96.1541880572,0.0,38.286128036,68.9656133826,315.544589971,3.23330789711,83.4695,228.841782074
 05/29  12:00:00,263.969896334,37.8818206598,96.558405371,0.0,38.286128036,68.9656133826,249.578384831,3.21465969537,83.4695,162.894225135
 05/29  13:00:00,244.915165116,37.7515098875,96.5602218438,0.0,31.5818913096,56.727595265,248.894485559,4.09039108151,75.1392,169.664894477
 05/29  14:00:00,245.269242489,37.783001624,97.0976772293,0.0,31.5818913096,56.727595265,233.652679618,4.44007586953,66.8089,162.403703749
 05/29  15:00:00,244.070916682,37.8144258523,95.9082928401,0.0,31.5818913096,56.727595265,242.24458357,4.66984225858,75.1392,162.435541311
 05/29  16:00:00,273.025053389,37.5610783646,95.8894080339,0.0,31.5818913096,61.661095265,226.599578085,4.95633083132,91.7998,129.843447253
 05/29  17:00:00,299.989233924,36.8994967294,96.0293820847,0.0,31.5818913096,70.9729253606,213.471571317,8.80069585897,49.9818,154.689075458
 05/29  18:00:00,361.347624904,36.9437250447,95.8733177234,0.0,80.3315023541,83.7685254822,251.986349661,13.7027485555,49.9818,188.301801105
 05/29  19:00:00,359.286305943,36.8943645507,90.3387164466,0.0,102.000620287,77.6748002752,318.445643479,30.6229024067,33.3212,254.501541073
 05/29  20:00:00,397.513220368,36.8326388361,94.0582650296,0.0,108.704857014,91.4735406516,359.562964674,80.0026571988,33.3212,246.239107475
 05/29  21:00:00,371.41939883,36.9583741085,92.4656425589,0.0,95.2963835608,89.1510273009,466.977736389,194.969337695,24.9909,247.017498695
 05/29  22:00:00,323.637980689,36.8858850734,97.0822751532,0.0,80.3315023541,63.3799339444,667.604725423,283.938028801,16.6606,367.006096622
 05/29  23:00:00,240.283737173,36.798721309,77.7431903387,0.0,42.6918050922,48.4199368926,446.308806631,226.793463763,8.3303,211.185042867
 05/29  24:00:00,184.442343048,31.24850394,59.8028273313,0.0,34.4311606118,33.1021868926,168.138965699,38.4874693478,3.33212,126.319376351
 05/30  01:00:00,155.472875105,31.24850394,49.6847535811,0.0,19.418418834,29.3649097162,126.062099481,30.7880196671,3.33212,91.9419598141
 05/30  02:00:00,143.142516879,31.24850394,45.3002957618,0.0,12.7620426787,28.1191506574,118.992397394,25.8392940879,3.33212,89.8209833057
 05/30  03:00:00,140.049609534,31.24850394,42.2339163591,0.0,12.7620426787,28.1191506574,120.313376951,22.9774825529,3.33212,94.003774398
 05/30  04:00:00,146.675226508,31.24850394,41.6650986071,0.0,12.7620426787,28.1191506574,148.088866137,21.7690337874,3.33212,122.987712349
 05/30  05:00:00,179.680325989,33.9811023693,49.8681977652,0.0,25.5240853573,30.610668775,244.60230094,21.4588868158,8.3303,214.813114125
 05/30  06:00:00,301.920677333,34.5276220552,84.766031396,0.0,51.0481707146,78.1489452969,405.374262364,21.0415117212,16.6606,367.672150643
 05/30  07:00:00,373.295932037,36.7475793833,95.7197866977,0.0,64.3609230253,109.708623606,592.56949093,82.0420083326,24.9909,485.536582598
 05/30  08:00:00,329.695700822,36.7820154016,95.5227056238,0.0,51.0481707146,80.7689615957,477.222297559,69.033280426,33.3212,374.867817133
 05/30  09:00:00,297.457587609,37.432658379,91.9176686865,0.0,51.0481707146,71.0224615957,389.407970224,40.6516756299,66.8089,281.947394594
 05/30  10:00:00,244.429473955,37.6032154419,87.5530087558,0.0,32.1804615127,65.7244621605,329.85748171,21.2135690738,83.4695,225.174412637
 05/30  11:00:00,255.137537701,37.6984003985,97.2194213866,0.0,32.1804615127,65.7244621605,266.039708348,12.7493044723,83.4695,169.820903876
 05/30  12:00:00,254.767606039,37.7885164824,97.1148696526,0.0,32.1804615127,65.7244621605,252.917247417,6.63352729279,83.4695,162.814220124
 05/30  13:00:00,244.925701744,37.7324104594,96.742327507,0.0,32.1804615127,55.9779621605,249.314166474,4.84595031459,75.1392,169.329016159
 05/30  14:00:00,244.780811077,37.7767817067,96.6288879127,0.0,32.1804615127,55.9779621605,233.876425867,4.7739682026,66.8089,162.293557664
 05/30  15:00:00,243.756087293,37.8097997405,95.4931085663,0.0,32.1804615127,55.9779621605,242.247526696,4.79150533031,75.1392,162.316821365
 05/30  16:00:00,272.718828372,37.6032048917,95.4735172195,0.0,32.1804615127,60.9114621605,217.769443193,2.67623358399,91.7998,123.293409609
 05/30  17:00:00,306.942545134,36.9415921397,95.489099273,0.0,32.1804615127,77.5397301883,242.898765024,5.31052141591,49.9818,187.606443608
 05/30  18:00:00,358.973793122,37.0277525392,93.2764956526,0.0,77.122965704,86.2600435998,395.611140225,7.71094196797,49.9818,337.918398257
 05/30  19:00:00,368.116200374,37.0529507914,95.7142284395,0.0,102.647051061,80.1663183927,309.215091245,22.1657291755,33.3212,253.72816207
 05/30  20:00:00,406.389751973,37.0030631038,94.9553236455,0.0,115.40909374,92.7192997104,321.638754447,41.5618543221,33.3212,246.755700124
 05/30  21:00:00,384.102041061,37.0521066939,93.1962669066,0.0,102.647051061,94.1340635361,473.058497355,79.6446318881,24.9909,368.422965467
 05/30  22:00:00,320.894832067,37.0853590597,96.0057938681,0.0,77.122965704,65.871452062,475.419443247,179.843745692,16.6606,278.915097555
 05/30  23:00:00,228.472016248,36.9895363081,71.2938480199,0.0,38.286128036,48.4199368926,424.192821899,261.918576637,8.3303,153.943945262
 05/30  24:00:00,171.297236813,31.24850394,58.1663997612,0.0,25.5240853573,30.610668775,186.940073992,60.6145339754,3.33212,122.993420017
 05/31  01:00:00,156.32976398,31.24850394,50.5856999692,0.0,19.418418834,29.3649097162,137.796164363,46.6813727347,3.33212,87.7826716283
 05/31  02:00:00,143.684640515,31.24850394,45.8587941045,0.0,12.7620426787,28.1191506574,135.636773799,38.3806769583,3.33212,93.9239768403
 05/31  03:00:00,143.588648437,33.9811023693,43.0592134935,0.0,12.7620426787,28.1191506574,127.977862662,30.6610846939,3.33212,93.984657968
 05/31  04:00:00,147.910428353,31.24850394,43.5428635775,0.0,12.7620426787,28.1191506574,152.179865273,25.90843733,3.33212,122.939307943
 05/31  05:00:00,180.072929687,33.0702362262,51.8346573278,0.0,25.5240853573,30.610668775,243.820630024,23.2805101706,8.3303,212.209819853
 05/31  06:00:00,302.402814881,34.8919685124,85.6880148783,0.0,51.0481707146,78.1489452969,400.309975421,21.9109382727,16.6606,361.738437149
 05/31  07:00:00,375.093089797,36.8341126473,97.6763535479,0.0,64.3609230253,109.708623606,649.861103117,138.822362839,24.9909,486.047840278
 05/31  08:00:00,329.535189289,36.8012937968,95.8974029472,0.0,51.0481707146,80.7689615957,497.002985219,87.450791471,33.3212,376.230993748
 05/31  09:00:00,298.441923499,37.474753697,92.922288865,0.0,51.0481707146,71.0224615957,382.297346138,29.5720075503,66.8089,285.916438588
 05/31  10:00:00,252.955281262,37.5768630212,95.775166204,0.0,32.1804615127,65.7244621605,318.159750156,9.66632204848,83.4695,225.023928107
 05/31  11:00:00,255.207737402,37.716210289,96.6318520231,0.0,32.1804615127,65.7244621605,250.617389784,4.22297281601,83.4695,162.924916968
 05/31  12:00:00,254.451008443,37.7988205701,96.0835912082,0.0,32.1804615127,65.7244621605,256.890344182,3.90391184703,83.4695,169.516932335
 05/31  13:00:00,244.282513247,37.7424417622,95.4429293582,0.0,32.1804615127,55.9779621605,241.473047639,3.90940581556,75.1392,162.424441823
 05/31  14:00:00,244.486072034,37.776271133,95.5100858002,0.0,32.1804615127,55.9779621605,233.17051146,4.13803088255,66.8089,162.223580577
 05/31  15:00:00,243.503196059,37.8097471241,94.6085142367,0.0,32.1804615127,55.9779621605,241.481850531,4.10506477267,75.1392,162.237585758
 05/31  16:00:00,272.081975299,37.6434812994,94.1886487107,0.0,32.1804615127,60.9114621605,217.148559724,2.10906373032,91.7998,123.239695994
 05/31  17:00:00,305.506776708,37.0003455367,93.1462438211,0.0,32.1804615127,77.5397301883,241.757391781,4.30991323854,49.9818,187.465678543
 05/31  18:00:00,358.367449044,37.1275007796,91.7009821618,0.0,77.122965704,86.2600435998,390.855702215,4.94192161874,49.9818,335.931980596
 05/31  19:00:00,366.636224461,37.1831999326,92.7683922657,0.0,102.647051061,80.1663183927,292.696405096,4.58965534768,33.3212,254.785549748
 05/31  20:00:00,407.568671916,37.1202346361,95.3372028018,0.0,115.40909374,92.7192997104,305.681306828,25.8400160092,33.3212,246.520090819
 05/31  21:00:00,384.695290513,37.1569467322,93.4289641975,0.0,102.647051061,94.1340635361,446.623591297,53.9495275513,24.9909,367.683163746
 05/31  22:00:00,319.759448635,37.1745580155,95.1160854959,0.0,77.122965704,65.871452062,358.833033114,71.3212573632,16.6606,270.851175751
 05/31  23:00:00,234.7137807,37.0678444263,78.3195911252,0.0,38.286128036,48.4199368926,265.491227118,103.300452173,8.3303,153.860474945
 05/31  24:00:00,178.280630284,31.24850394,65.2519337826,0.0,25.5240853573,30.610668775,195.449638215,69.1863539067,3.33212,122.931164309
 06/01  01:00:00,163.211600034,32.1593700831,56.6754283927,0.0,19.418418834,29.3649097162,158.825465329,61.5299601528,3.33212,93.9633851758
 06/01  02:00:00,150.95039313,33.0702362262,51.4783581076,0.0,12.7620426787,28.1191506574,151.399244612,54.1016105916,3.33212,93.9655140199
 06/01  03:00:00,147.072776065,32.1593700831,48.4743025626,0.0,12.7620426787,28.1191506574,138.222947019,47.2003372495,3.33212,87.6904897691
 06/01  04:00:00,154.458927805,33.0702362262,48.4635935653,0.0,12.7620426787,28.1191506574,167.335839797,41.1130666882,3.33212,122.890653109
 06/01  05:00:00,185.541852488,33.0702362262,57.4068930161,0.0,25.5240853573,30.610668775,255.956778494,33.1547043126,8.3303,214.471774182
 06/01  06:00:00,309.417250943,34.8919685124,92.8393766823,0.0,51.0481707146,78.1489452969,404.455275312,23.7711193665,16.6606,364.023555946
 06/01  07:00:00,368.913017214,36.9319539489,93.0826876681,0.0,64.3609230253,109.708623606,529.314992278,22.4710039168,24.9909,481.853088361
 06/01  08:00:00,326.427610934,36.8549555061,92.9771264193,0.0,51.0481707146,80.7689615957,417.438306603,7.25020213586,33.3212,376.866904467
 06/01  09:00:00,300.214879259,37.4755180867,93.7125147155,0.0,51.0481707146,71.0224615957,348.884179805,0.881992424511,66.8089,281.193287381
 06/01  10:00:00,252.824031698,37.6809661888,94.3003284764,0.0,32.1804615127,65.7244621605,310.075108609,1.7757581312,83.4695,224.829850478
 06/01  11:00:00,253.915468949,37.7951959004,94.2802468226,0.0,32.1804615127,65.7244621605,248.147931939,1.83912340308,83.4695,162.839308536
 06/01  12:00:00,253.060160059,37.8749196425,93.9601103123,0.0,32.1804615127,65.7244621605,252.583624831,1.80479858774,83.4695,167.309326243
 06/01  13:00:00,243.176037988,37.7730032668,93.88251904,0.0,32.1804615127,55.9779621605,241.375858292,1.78018042445,75.1392,164.456477867
 06/01  14:00:00,242.883901067,37.7785567102,93.6787094232,0.0,32.1804615127,55.9779621605,230.661799187,1.73899016811,66.8089,162.113909019
 06/01  15:00:00,242.653318742,37.8266701648,93.7524775989,0.0,32.1804615127,55.9779621605,238.968814097,1.71023350979,75.1392,162.119380587
 06/01  16:00:00,271.750588107,37.8025369744,93.7493896158,0.0,32.1804615127,60.9114621605,215.445801327,0.470400320918,91.7998,123.175601007
 06/01  17:00:00,305.384616052,37.1508702818,92.8383647729,0.0,32.1804615127,77.5397301883,239.237130736,1.89251770301,49.9818,187.362813033
 06/01  18:00:00,357.986387353,37.2755012384,91.3080734567,0.0,77.122965704,86.2600435998,388.135079393,2.72678696478,49.9818,335.426492428
 06/01  19:00:00,365.648833244,37.3154194774,90.4886213189,0.0,102.647051061,80.1663183927,283.091365013,2.74775989579,33.3212,247.022405117
 06/01  20:00:00,407.714313149,37.2484278683,94.8555693181,0.0,115.40909374,92.7192997104,289.304093579,9.70794914463,33.3212,246.274944435
 06/01  21:00:00,385.413164352,37.2723432547,94.053369896,0.0,102.647051061,94.1340635361,434.208750109,42.0303855298,24.9909,367.187464579
 06/01  22:00:00,320.064778288,37.2474137,95.1959064251,0.0,77.122965704,65.871452062,400.885602435,106.256468289,16.6606,277.968534146
 06/01  23:00:00,235.476686767,37.1170075511,78.0662064035,0.0,38.286128036,48.4199368926,421.544378047,265.447814193,8.3303,147.766263854
 06/01  24:00:00,177.537201361,31.24850394,64.3920647324,0.0,25.5240853573,30.610668775,179.770909802,53.9707482438,3.33212,122.468041559
 06/02  01:00:00,163.671703044,33.0702362262,56.1201159158,0.0,19.418418834,29.3649097162,136.754378831,39.4850863384,3.33212,93.9371724925
 06/02  02:00:00,150.177374481,32.1593700831,51.5446654068,0.0,12.7620426787,28.1191506574,127.794682421,30.5324148365,3.33212,93.9301475849
 06/02  03:00:00,148.700520402,33.0702362262,49.1344627714,0.0,12.7620426787,28.1191506574,116.160099326,25.1657526392,3.33212,87.662226687
 06/02  04:00:00,154.417649859,32.1593700831,48.6006827753,0.0,12.7620426787,28.1191506574,150.777674966,24.6043359679,3.33212,122.841218998
 06/02  05:00:00,185.223998638,33.0702362262,56.3432932453,0.0,25.5240853573,30.610668775,245.819254515,23.217208869,8.3303,214.271745646
 06/02  06:00:00,311.665233393,34.8919685124,94.2117265716,0.0,51.0481707146,78.1489452969,395.579900452,20.9127204958,16.6606,358.006579956
 06/02  07:00:00,371.743085177,36.9415898031,94.2733486035,0.0,64.3609230253,109.708623606,578.252370111,70.4135463328,24.9909,482.847923778
 06/02  08:00:00,328.954531054,36.8526665566,95.0081850822,0.0,51.0481707146,80.7689615957,438.979767916,34.3817342799,33.3212,371.276833636
 06/02  09:00:00,298.288507834,37.4831500681,92.0808160203,0.0,51.0481707146,71.0224615957,362.04015425,9.10590323863,66.8089,286.125351012
 06/02  10:00:00,254.267732366,37.679981437,95.7684144965,0.0,32.1804615127,65.7244621605,304.666156046,1.51342193473,83.4695,219.683234112
 06/02  11:00:00,254.496134512,37.7872520301,95.4657554121,0.0,32.1804615127,65.7244621605,254.545982414,1.52533214162,83.4695,169.551150272
 06/02  12:00:00,253.56967714,37.8591544715,95.0182311461,0.0,32.1804615127,65.7244621605,247.423255033,1.45428592422,83.4695,162.499469109
 06/02  13:00:00,243.600986481,37.7612221029,94.7668665539,0.0,32.1804615127,55.9779621605,238.884250805,1.44112546193,75.1392,162.303925343
 06/02  14:00:00,243.520565651,37.7870439887,94.7000667499,0.0,32.1804615127,55.9779621605,230.38292889,1.48813595915,66.8089,162.085892931
 06/02  15:00:00,243.010195952,37.8217926345,94.1085397736,0.0,32.1804615127,55.9779621605,238.617644564,1.39812750222,75.1392,162.080317062
 06/02  16:00:00,271.772488815,37.7261382264,93.6812398214,0.0,32.1804615127,60.9114621605,215.117577574,0.185708884675,91.7998,123.132068689
 06/02  17:00:00,305.670713141,37.0778015445,93.4282109589,0.0,32.1804615127,77.5397301883,238.844794874,1.65681449078,49.9818,187.206180383
 06/02  18:00:00,358.000357553,37.1980436483,91.664159678,0.0,77.122965704,86.2600435998,387.626124827,2.72325046571,49.9818,334.921074361
 06/02  19:00:00,364.264455829,37.2634272492,90.056275108,0.0,102.647051061,80.1663183927,282.836415924,2.74733201974,33.3212,246.767883904
 06/02  20:00:00,406.732246422,37.2038924854,93.7605139775,0.0,115.40909374,92.7192997104,288.632321354,9.28791544735,33.3212,246.023205907
 06/02  21:00:00,384.055633809,37.2328611037,93.1027092884,0.0,102.647051061,94.1340635361,421.635612318,30.1236776849,24.9909,366.521034633
 06/02  22:00:00,319.481497179,37.2373079244,94.8381779066,0.0,77.122965704,65.871452062,334.091893736,46.1788562096,16.6606,271.252437526
 06/02  23:00:00,240.323215629,37.1285823005,83.9543695914,0.0,38.286128036,48.4199368926,228.606117991,67.475911297,8.3303,152.799906694
 06/02  24:00:00,185.62026615,33.5256692977,70.3988465857,0.0,25.5240853573,30.610668775,188.12080478,61.9456200335,3.33212,122.843064746
 06/03  01:00:00,176.895768454,31.24850394,61.6968648722,0.0,27.7269238854,30.610668775,156.110018834,58.8692298508,3.33212,93.9086689836
 06/03  02:00:00,156.104404272,33.9811023693,55.6866814113,0.0,12.7620426787,28.1191506574,139.870441342,48.9024655797,3.33212,87.6358557624
 06/03  03:00:00,149.550859643,31.24850394,51.9208408102,0.0,12.7620426787,28.1191506574,139.077506651,41.8420498756,3.33212,93.9033367752
 06/03  04:00:00,158.213579496,33.9811023693,51.2229263856,0.0,12.7620426787,28.1191506574,166.074524855,39.9608931699,3.33212,122.781511685
 06/03  05:00:00,163.364606304,31.24850394,52.4268892878,0.0,12.7620426787,28.1191506574,192.71622574,35.3680074685,8.3303,149.017918271
 06/03  06:00:00,253.800113589,35.6206614269,68.8730657927,0.0,42.6918050922,54.3732441037,256.790966726,27.23476739,16.6606,212.895599336
 06/03  07:00:00,324.5222681,36.8789699904,93.8835885068,0.0,42.6918050922,86.1019271793,465.181104729,74.9764183815,24.9909,365.213786348
 06/03  08:00:00,363.540638708,36.9049446698,92.0955287489,0.0,57.6566862989,112.030105488,584.069935712,36.9550684224,33.3212,513.793667289
 06/03  09:00:00,317.013682293,37.4950291178,91.7541053732,0.0,57.6566862989,83.6599452969,447.19666461,10.7622476215,66.8089,369.625516988
 06/03  10:00:00,264.290378342,37.740712586,91.2231294376,0.0,42.6918050922,68.9656133826,365.622778514,1.4876962457,83.4695,280.665582268
 06/03  11:00:00,259.805004482,37.8383959193,95.9313377167,0.0,34.9340096728,67.7198543238,310.114785364,1.52523777841,83.4695,225.120047586
 06/03  12:00:00,257.805862244,37.9178027318,94.4295757605,0.0,34.9340096728,67.7198543238,254.746238769,1.56089711135,83.4695,169.715841658
 06/03  13:00:00,247.839985762,37.8274148646,93.9653980609,0.0,34.9340096728,57.9733543238,239.23421514,1.46619647048,75.1392,162.62881867
 06/03  14:00:00,246.751887261,37.8101307269,92.0975283526,0.0,34.9340096728,57.9733543238,230.664164622,1.40775359104,66.8089,162.447511031
 06/03  15:00:00,248.736189472,37.8612996394,92.8228805182,0.0,34.9340096728,57.9733543238,239.053677089,1.43395882543,75.1392,162.480518263
 06/03  16:00:00,277.687540068,37.6655433015,94.4793117758,0.0,34.9340096728,62.9068543238,223.098782913,1.56975015845,91.7998,129.729232755
 06/03  17:00:00,303.459838484,37.1156065673,91.6827170145,0.0,34.9340096728,72.2186844194,207.392900663,3.17171329382,49.9818,154.239387369
 06/03  18:00:00,370.430605521,37.3700016513,91.8900873062,0.0,87.0357390804,86.2600435998,240.980464372,3.07323540936,49.9818,187.925428963
 06/03  19:00:00,364.204339836,37.0963893778,91.8564962205,0.0,102.000620287,77.6748002752,282.638071411,3.15873919358,33.3212,246.158132218
 06/03  20:00:00,389.041637724,37.0056194563,92.7168757944,0.0,102.000620287,88.9820225341,285.027966528,5.92556357792,33.3212,245.78120295
 06/03  21:00:00,381.873533039,37.0525368926,93.8792405527,0.0,102.000620287,91.6425454185,293.967608827,22.8210771129,24.9909,246.155631714
 06/03  22:00:00,328.959253584,36.9503596696,94.5672880784,0.0,87.0357390804,65.871452062,426.074675634,49.1902221889,16.6606,360.223853445
 06/03  23:00:00,251.246291313,36.8512522163,90.6032628865,0.0,42.6918050922,48.4199368926,302.609761344,83.9553593389,8.3303,210.324102005
 06/03  24:00:00,193.181076949,33.5256692977,75.7367647639,0.0,27.7269238854,30.610668775,189.525162122,63.3983818625,3.33212,122.794660259
 06/04  01:00:00,190.455979563,31.24850394,66.0228040339,0.0,34.4311606118,33.1021868926,154.365852219,57.0377788817,3.33212,93.9959533371
 06/04  02:00:00,166.376914104,31.24850394,59.4376668146,0.0,19.466279405,30.610668775,141.075162334,50.0229602738,3.33212,87.7200820606
 06/04  03:00:00,162.314252647,31.24850394,55.3793591124,0.0,19.466279405,30.610668775,140.692321719,43.3749701907,3.33212,93.9852315282
 06/04  04:00:00,170.472270812,33.0702362262,55.1325213156,0.0,19.466279405,30.610668775,163.22592711,37.1390818939,3.33212,122.754725216
 06/04  05:00:00,173.793871753,32.1593700831,55.489830914,0.0,19.466279405,30.610668775,195.499417043,33.426623803,8.3303,153.74249324
 06/04  06:00:00,251.78541519,35.4384881983,67.0664343888,0.0,42.6918050922,54.3732441037,260.442919027,28.2891479825,16.6606,215.493171044
 06/04  07:00:00,333.815673206,37.1519110718,93.659975479,0.0,49.3960418185,88.5934452969,461.76171743,80.8269930147,24.9909,355.943824415
 06/04  08:00:00,363.782540345,36.9285202852,92.2550482204,0.0,57.6566862989,112.030105488,589.034350321,40.7751129325,33.3212,514.938037389
 06/04  09:00:00,306.448840005,37.5467673638,89.4673139064,0.0,50.9524495726,81.1684271793,443.327815734,5.80496185726,66.8089,370.713953877
 06/04  10:00:00,266.157594709,37.8886361896,93.6727179219,0.0,42.6918050922,68.9656133826,369.325251436,0.89671354131,83.4695,284.959037895
 06/04  11:00:00,262.542568947,37.871983824,93.6156591124,0.0,38.286128036,68.9656133826,304.49309912,1.03981146064,83.4695,219.983787659
 06/04  12:00:00,262.322734481,37.9275481019,94.06159516,0.0,38.286128036,68.9656133826,252.117425284,1.00253318836,83.4695,167.645392095
 06/04  13:00:00,243.301241316,37.7862547531,94.0526693964,0.0,31.5818913096,56.727595265,239.021319293,1.58183570189,75.1392,162.300283592
 06/04  14:00:00,243.191832646,37.7885087309,93.9359389337,0.0,31.5818913096,56.727595265,230.377268322,1.71258781934,66.8089,161.855780503
 06/04  15:00:00,242.69899683,37.8223001931,93.4219600566,0.0,31.5818913096,56.727595265,236.082230942,1.76351353563,75.1392,159.179517407
 06/04  16:00:00,271.680146314,37.621209875,93.4074282334,0.0,31.5818913096,61.661095265,219.212718711,1.83234682709,91.7998,125.580571884
 06/04  17:00:00,298.61319768,36.9519054507,93.5271100804,0.0,31.5818913096,70.9729253606,207.818848307,3.67694892478,49.9818,154.160099382
 06/04  18:00:00,359.406289003,37.0203621247,92.7707889214,0.0,80.3315023541,83.7685254822,241.035235451,3.55194020943,49.9818,187.501495241
 06/04  19:00:00,362.804854379,37.0493295439,92.4821233151,0.0,102.000620287,77.6748002752,280.102002119,5.00441971278,33.3212,241.776382406
 06/04  20:00:00,398.671656786,36.9708499213,94.7032042003,0.0,108.704857014,91.4735406516,300.237361916,25.7684288092,33.3212,241.147733107
 06/04  21:00:00,372.214270384,37.1099384528,93.642404761,0.0,95.2963835608,89.1510273009,323.164730843,52.642988442,24.9909,245.530842401
 06/04  22:00:00,319.771384456,37.0135233325,94.3074270382,0.0,80.3315023541,63.3799339444,496.417336657,123.145046185,16.6606,356.611690472
 06/04  23:00:00,246.787524624,36.9229438529,85.5518302545,0.0,42.6918050922,48.4199368926,420.241307554,199.910396367,8.3303,212.000611187
 06/04  24:00:00,196.944090243,31.24850394,72.4436264799,0.0,34.4311606118,33.1021868926,174.822070238,48.5868093655,3.33212,122.903140873
 06/05  01:00:00,171.843265896,33.9811023693,63.5736270942,0.0,19.418418834,29.3649097162,127.178271141,36.2464215278,3.33212,87.5997296131
 06/05  02:00:00,155.649084429,31.24850394,57.957649712,0.0,12.7620426787,28.1191506574,128.267442467,31.0917984747,3.33212,93.8435239919
 06/05  03:00:00,155.937088627,33.9811023693,55.5687302882,0.0,12.7620426787,28.1191506574,115.594942859,24.6720857825,3.33212,87.5907370767
 06/05  04:00:00,159.16489888,31.24850394,54.9963175218,0.0,12.7620426787,28.1191506574,149.070551322,23.0588427503,3.33212,122.679588572
 06/05  05:00:00,187.997292186,33.5256692977,62.3186797251,0.0,25.5240853573,30.610668775,239.158232797,24.1730510232,8.3303,206.654881774
 06/05  06:00:00,310.409490466,35.6206614269,93.0543826616,0.0,51.0481707146,78.1489452969,397.485397749,20.1610320997,16.6606,360.66376565
 06/05  07:00:00,368.553817439,36.843449324,92.7127803594,0.0,64.3609230253,109.708623606,532.358970964,33.0115828177,24.9909,474.356488146
 06/05  08:00:00,327.916769028,36.8561496891,94.693019234,0.0,51.0481707146,80.7689615957,437.666991588,35.7437396354,33.3212,368.602051953
 06/05  09:00:00,301.248223949,37.4967847488,95.6413744421,0.0,51.0481707146,71.0224615957,383.342664969,36.4248813233,66.8089,280.108883645
 06/05  10:00:00,242.537713328,37.6571525466,85.5979473163,0.0,32.1804615127,65.7244621605,347.853652259,40.3176992352,83.4695,224.066453023
 06/05  11:00:00,213.695728936,37.7395625763,56.227446794,0.0,32.1804615127,65.7244621605,295.449404499,49.4860706132,83.4695,162.493833886
 06/05  12:00:00,210.738467136,37.77805956,54.0432212601,0.0,32.1804615127,65.7244621605,307.604975297,61.8476837609,83.4695,162.287791536
 06/05  13:00:00,213.937590882,37.7413995313,67.0174220582,0.0,32.1804615127,55.9779621605,291.535383602,54.3308914331,75.1392,162.065292169
 06/05  14:00:00,223.927895718,37.7866565477,76.9662479349,0.0,32.1804615127,55.9779621605,275.963951075,47.3328927282,66.8089,161.822158347
 06/05  15:00:00,230.460825741,37.8222152199,83.4623086183,0.0,32.1804615127,55.9779621605,282.08230942,45.1512424293,75.1392,161.791866991
 06/05  16:00:00,263.802412042,37.5659082723,87.7946120526,0.0,32.1804615127,60.9114621605,254.640628419,39.8643552108,91.7998,122.976473209
