Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  17:00:00,306.436771219,36.8860657997,96.0351345968,0.0,32.1804615127,77.5397301883,268.490988301,38.5926801492,49.9818,179.916508152
 06/05  18:00:00,359.178185325,36.9523100096,94.6892391369,0.0,77.122965704,86.2600435998,433.331665015,49.9056215476,49.9818,333.444243467
 06/05  19:00:00,367.593722646,36.9355301861,95.3520214998,0.0,102.647051061,80.1663183927,390.608293502,111.245445993,33.3212,246.041647509
 06/05  20:00:00,407.541670409,36.8955155689,95.7239057394,0.0,115.40909374,92.7192997104,460.593511,181.943701474,33.3212,245.328609526
 06/05  21:00:00,387.742675961,36.9502885719,96.0207781583,0.0,102.647051061,94.1340635361,626.811269553,243.399729974,24.9909,358.420639579
 06/05  22:00:00,318.269531117,36.8838612309,92.3604577988,0.0,77.122965704,65.871452062,524.437484327,232.949066812,16.6606,274.827817515
 06/05  23:00:00,221.029992202,36.7153268551,63.3657650445,0.0,38.286128036,48.4199368926,367.674405019,212.575611539,8.3303,146.76849348
 06/05  24:00:00,197.006990923,31.24850394,83.9116455418,0.0,25.5240853573,30.610668775,167.563210413,41.5612620696,3.33212,122.669828343
 06/06  01:00:00,168.209465725,31.24850394,62.4583963283,0.0,19.418418834,29.3649097162,126.248257292,33.2180724146,3.33212,89.6980648778
 06/06  02:00:00,146.398095626,31.24850394,48.5892511103,0.0,12.7620426787,28.1191506574,123.571843283,28.5600927422,3.33212,91.6796305408
 06/06  03:00:00,139.677628251,31.24850394,41.8865022131,0.0,12.7620426787,28.1191506574,116.677944923,25.7921936007,3.33212,87.553631322
 06/06  04:00:00,146.090624492,31.24850394,41.0911410545,0.0,12.7620426787,28.1191506574,150.28515321,24.3343601012,3.33212,122.618673109
 06/06  05:00:00,173.013107846,31.24850394,48.7312061408,0.0,25.5240853573,30.610668775,238.217471255,23.3998033803,8.3303,206.487367875
 06/06  06:00:00,296.905142536,35.6206614269,78.6879637709,0.0,51.0481707146,78.1489452969,401.695300392,22.8115933321,16.6606,362.22310706
 06/06  07:00:00,376.628549704,36.7141523222,98.1274901167,0.0,64.3609230253,109.708623606,651.608730543,154.134689121,24.9909,472.483141423
 06/06  08:00:00,317.535583803,36.7137007986,82.6122695128,0.0,51.0481707146,80.7689615957,533.14135261,133.274958471,33.3212,366.545194139
 06/06  09:00:00,258.683548201,37.4425812084,52.9763824332,0.0,51.0481707146,71.0224615957,436.92609224,90.5451680811,66.8089,279.572024158
 06/06  10:00:00,203.161628608,37.5787801807,46.3191570961,0.0,32.1804615127,65.7244621605,403.646930654,96.2668872712,83.4695,223.910543382
 06/06  11:00:00,202.05790068,37.6447793355,44.6348167265,0.0,32.1804615127,65.7244621605,334.599571385,88.749368016,83.4695,162.380703369
 06/06  12:00:00,203.405426412,37.6902125882,46.7047211803,0.0,32.1804615127,65.7244621605,344.092779445,98.4561595466,83.4695,162.167119899
 06/06  13:00:00,196.235135708,37.7299762594,49.2191019437,0.0,32.1804615127,55.9779621605,342.605019998,105.527093864,75.1392,161.938726134
 06/06  14:00:00,200.957198028,37.7674325833,54.0521426942,0.0,32.1804615127,55.9779621605,299.877713821,71.3776592615,66.8089,161.691154559
 06/06  15:00:00,210.119304625,37.8020018017,63.2118557782,0.0,32.1804615127,55.9779621605,292.607109309,62.4848411892,75.1392,154.98306812
 06/06  16:00:00,244.905186011,37.4294314348,68.9614324895,0.0,32.1804615127,60.9114621605,311.891430032,97.1870273918,91.7998,122.90460264
 06/06  17:00:00,287.794247295,36.7732664574,77.3555161011,0.0,32.1804615127,77.5397301883,351.325671549,114.631558795,49.9818,186.712312754
 06/06  18:00:00,356.995487353,36.8360445229,92.4255586011,0.0,77.122965704,86.2600435998,507.280463224,128.037949807,49.9818,329.260713418
 06/06  19:00:00,368.084744433,36.7566837802,96.0550647663,0.0,102.647051061,80.1663183927,471.525906735,193.833101773,33.3212,244.371604962
 06/06  20:00:00,406.621729409,36.7211302634,94.2034401788,0.0,115.40909374,92.7192997104,548.499754637,272.783829594,33.3212,242.394725044
 06/06  21:00:00,391.891334443,36.7137007986,99.960558368,0.0,102.647051061,94.1340635361,600.202493686,212.022719128,24.9909,363.188874558
 06/06  22:00:00,302.107930985,36.7137007986,76.4426668226,0.0,77.122965704,65.871452062,506.174885503,219.713188492,16.6606,269.801097011
 06/06  23:00:00,208.960886528,36.7137007986,51.3452786306,0.0,38.286128036,48.4199368926,392.309047832,237.292199021,8.3303,146.68654881
 06/06  24:00:00,153.703473612,31.24850394,40.8377092657,0.0,25.5240853573,30.610668775,171.116327265,45.1677625535,3.33212,122.616444712
 06/07  01:00:00,140.388978045,31.24850394,34.8502254821,0.0,19.418418834,29.3649097162,126.641156588,35.7682969789,3.33212,87.5407396091
 06/07  02:00:00,129.831199719,31.24850394,32.2043761933,0.0,12.7620426787,28.1191506574,127.511418151,30.3858508846,3.33212,93.793447266
 06/07  03:00:00,128.279668552,31.24850394,30.6561128743,0.0,12.7620426787,28.1191506574,118.626521538,27.763224348,3.33212,87.53117719
 06/07  04:00:00,136.315320207,31.24850394,32.112320775,0.0,12.7620426787,28.1191506574,152.638430152,26.7290834943,3.33212,122.577226658
 06/07  05:00:00,164.554302593,31.24850394,41.1222694589,0.0,25.5240853573,30.610668775,240.947797327,26.2794868351,8.3303,206.338010492
 06/07  06:00:00,286.634138301,34.2088189051,70.8902406144,0.0,51.0481707146,78.1489452969,396.831212462,25.2009852266,16.6606,354.969627235
 06/07  07:00:00,374.474577887,36.7137007986,97.3885097861,0.0,64.3609230253,109.708623606,670.417995928,168.909812394,24.9909,476.517283534
 06/07  08:00:00,309.994180894,36.7137007986,75.9595778224,0.0,51.0481707146,80.7689615957,547.986357081,146.788770127,33.3212,367.876386954
 06/07  09:00:00,271.627094274,37.417235122,65.9199637127,0.0,51.0481707146,71.0224615957,452.841325503,106.668971052,66.8089,279.363454451
 06/07  10:00:00,214.813207556,37.5518927618,57.7532436312,0.0,32.1804615127,65.7244621605,430.023576875,130.0527456,83.4695,216.501331276
 06/07  11:00:00,213.48271864,37.6165870044,55.6453287869,0.0,32.1804615127,65.7244621605,392.25875848,146.44014214,83.4695,162.349116339
 06/07  12:00:00,205.338590331,37.6617912224,47.792262976,0.0,32.1804615127,65.7244621605,450.839719932,205.245591371,83.4695,162.124628562
 06/07  13:00:00,196.126954451,37.700629046,48.7900811771,0.0,32.1804615127,55.9779621605,352.669165402,115.64445841,75.1392,161.885506992
 06/07  14:00:00,199.690793569,37.738299943,52.7331630221,0.0,32.1804615127,55.9779621605,301.324381883,72.8866810377,66.8089,161.628800846
 06/07  15:00:00,206.284570183,37.7697501212,59.3668578744,0.0,32.1804615127,55.9779621605,295.656862283,65.6434788065,75.1392,154.874183477
 06/07  16:00:00,239.1907747,37.4051721725,63.4044801795,0.0,32.1804615127,60.9114621605,271.966745735,57.313014932,91.7998,122.853930803
 06/07  17:00:00,286.392381754,36.7684697128,76.0926043958,0.0,32.1804615127,77.5397301883,314.393810522,77.8234081306,49.9818,186.588602392
 06/07  18:00:00,356.732551546,36.8276459883,92.2561623243,0.0,77.122965704,86.2600435998,487.709673704,111.925719062,49.9818,325.802154642
 06/07  19:00:00,360.122163393,36.7452791982,87.8790740963,0.0,102.647051061,80.1663183927,447.664813905,170.223630851,33.3212,244.119983054
 06/07  20:00:00,403.779974194,36.7157334501,91.9283528439,0.0,115.40909374,92.7192997104,482.028505105,203.861498139,33.3212,244.845806966
 06/07  21:00:00,387.519900458,36.7594597878,96.2800306023,0.0,102.647051061,94.1340635361,564.470923792,183.39510408,24.9909,356.084919711
 06/07  22:00:00,313.876360225,36.8042870158,88.7271138197,0.0,77.122965704,65.871452062,484.681923449,195.541535011,16.6606,272.479788438
 06/07  23:00:00,235.503205092,36.7725085522,78.5052816281,0.0,38.286128036,48.4199368926,324.354725094,167.015794912,8.3303,149.008630182
 06/07  24:00:00,169.523538833,31.24850394,56.5031685686,0.0,25.5240853573,30.610668775,167.14546797,41.2217291406,3.33212,122.591618829
 06/08  01:00:00,151.817618143,31.24850394,46.1853934696,0.0,19.418418834,29.3649097162,123.359808395,32.5186103916,3.33212,87.5090780029
 06/08  02:00:00,139.262542246,31.24850394,41.5479750483,0.0,12.7620426787,28.1191506574,119.74292227,28.9047182486,3.33212,87.5060840212
 06/08  03:00:00,136.649126959,31.24850394,38.9350150612,0.0,12.7620426787,28.1191506574,122.677269049,25.5885497724,3.33212,93.7565992764
 06/08  04:00:00,144.051211289,31.24850394,39.735547512,0.0,12.7620426787,28.1191506574,143.175705856,23.7664774236,3.33212,116.077108432
 06/08  05:00:00,171.40012646,31.24850394,47.7736164719,0.0,25.5240853573,30.610668775,238.856529442,24.3650878109,8.3303,206.161141631
 06/08  06:00:00,296.448964511,35.6206614269,78.9761920166,0.0,51.0481707146,78.1489452969,399.030788537,22.5071813779,16.6606,359.863007159
 06/08  07:00:00,375.623047289,36.7181696771,98.0530974036,0.0,64.3609230253,109.708623606,648.51719597,154.779485654,24.9909,468.746810316
 06/08  08:00:00,322.030471725,36.7852648012,87.7891428335,0.0,51.0481707146,80.7689615957,523.624405199,122.914993286,33.3212,367.388211914
 06/08  09:00:00,286.500974251,37.4163779244,80.8888377349,0.0,51.0481707146,71.0224615957,396.211002711,50.303937049,66.8089,279.098165662
 06/08  10:00:00,232.661440286,37.5841121101,75.8747115073,0.0,32.1804615127,65.7244621605,323.084901376,23.2519283926,83.4695,216.363472983
 06/08  11:00:00,241.352269372,37.6809966325,83.6845732219,0.0,32.1804615127,65.7244621605,258.571699063,12.8225400896,83.4695,162.279658974
 06/08  12:00:00,220.314600382,37.7484086744,63.3945532136,0.0,32.1804615127,65.7244621605,260.406950938,14.8914917146,83.4695,162.045959224
 06/08  13:00:00,222.009376663,37.7225035355,74.7800104625,0.0,32.1804615127,55.9779621605,248.290727001,11.352421867,75.1392,161.799105134
 06/08  14:00:00,238.538775565,37.7630745547,91.1592952663,0.0,32.1804615127,55.9779621605,236.649972332,8.30540537929,66.8089,161.535666952
 06/08  15:00:00,245.131175837,37.7998769228,97.5330333873,0.0,32.1804615127,55.9779621605,235.441350058,5.47082222281,75.1392,154.831327835
 06/08  16:00:00,274.051045831,37.5767690676,97.3014325667,0.0,32.1804615127,60.9114621605,217.279149841,2.67356243524,91.7998,122.805787405
 06/08  17:00:00,304.691976602,36.9259807826,93.686606211,0.0,32.1804615127,77.5397301883,241.656260932,11.6165180718,49.9818,180.05794286
 06/08  18:00:00,358.684174227,37.0003746613,93.8242499794,0.0,77.122965704,86.2600435998,405.374967924,23.9997223785,49.9818,331.393445546
 06/08  19:00:00,367.962377567,36.9616535227,95.5056543648,0.0,102.647051061,80.1663183927,327.160950317,48.4656790091,33.3212,245.374071308
 06/08  20:00:00,407.080933995,36.9140566342,95.2173390485,0.0,115.40909374,92.7192997104,372.685597521,102.175007071,33.3212,237.18939045
 06/08  21:00:00,385.941220208,36.9677305307,94.6017443973,0.0,102.647051061,94.1340635361,532.943507048,146.20876833,24.9909,361.743838718
 06/08  22:00:00,316.830490037,37.0189218042,91.891828,0.0,77.122965704,65.871452062,463.142255002,177.032273762,16.6606,269.449381241
 06/08  23:00:00,222.392347528,36.9329693662,65.508850994,0.0,38.286128036,48.4199368926,348.976382679,194.11044477,8.3303,146.535637909
 06/08  24:00:00,166.777905263,31.24850394,53.692669989,0.0,25.5240853573,30.610668775,184.900884123,59.0239886818,3.33212,122.544775442
 06/09  01:00:00,152.026213454,31.24850394,46.3126214805,0.0,19.418418834,29.3649097162,137.996022681,47.1839549405,3.33212,87.4799477401
 06/09  02:00:00,139.951218012,31.24850394,42.1465976988,0.0,12.7620426787,28.1191506574,129.905038798,39.0916780442,3.33212,87.4812407542
 06/09  03:00:00,137.513066418,31.24850394,39.7264091118,0.0,12.7620426787,28.1191506574,128.446549085,31.3835794312,3.33212,93.7308496537
 06/09  04:00:00,146.905297265,33.0702362262,40.0967538443,0.0,12.7620426787,28.1191506574,145.771953528,26.4233357164,3.33212,116.016497811
 06/09  05:00:00,173.635076079,32.1593700831,48.4624411066,0.0,25.5240853573,30.610668775,238.12014483,23.7666188225,8.3303,206.023226008
 06/09  06:00:00,302.157869081,35.6206614269,83.948877126,0.0,51.0481707146,78.1489452969,391.932997975,22.2433987999,16.6606,353.028999175
 06/09  07:00:00,376.17681166,36.7579582963,97.7597983403,0.0,64.3609230253,109.708623606,640.240048385,140.218268646,24.9909,475.030879738
 06/09  08:00:00,329.06472817,36.8331813091,94.7446930336,0.0,51.0481707146,80.7689615957,471.505261832,72.3908878322,33.3212,365.793174
 06/09  09:00:00,296.452407629,37.4298136509,91.006559727,0.0,51.0481707146,71.0224615957,363.611735729,24.9913793764,66.8089,271.811456353
 06/09  10:00:00,252.967681683,37.621154615,95.7350397021,0.0,32.1804615127,65.7244621605,314.03415261,7.98917775675,83.4695,222.575474853
 06/09  11:00:00,255.743140797,37.7295301315,97.3980284383,0.0,32.1804615127,65.7244621605,249.353833178,3.00043015589,83.4695,162.883903022
 06/09  12:00:00,255.482196914,37.8017895963,97.6655558206,0.0,32.1804615127,65.7244621605,243.345221918,2.62192800463,83.4695,157.253793913
 06/09  13:00:00,245.393189981,37.7441225813,97.1332586697,0.0,32.1804615127,55.9779621605,237.232379857,2.46644782908,75.1392,159.626732028
 06/09  14:00:00,244.952088546,37.7802828955,96.3865250211,0.0,32.1804615127,55.9779621605,230.652627817,2.37054750968,66.8089,161.473180307
 06/09  15:00:00,244.229189291,37.817055975,95.4828980994,0.0,32.1804615127,55.9779621605,232.07661459,2.20352441458,75.1392,154.733890175
 06/09  16:00:00,272.753247165,37.6646788504,94.8639731456,0.0,32.1804615127,60.9114621605,214.955424566,0.402286976361,91.7998,122.75333759
 06/09  17:00:00,306.409192188,37.012298447,94.1050222711,0.0,32.1804615127,77.5397301883,231.643262404,2.2323274052,49.9818,179.429134999
 06/09  18:00:00,358.932427035,37.1409518185,92.5637493658,0.0,77.122965704,86.2600435998,385.057788946,3.55662493652,49.9818,331.519364009
 06/09  19:00:00,366.175835558,37.2225649377,92.8509617154,0.0,102.647051061,80.1663183927,279.988085947,3.79348245739,33.3212,242.87340349
 06/09  20:00:00,403.908359755,37.1707341936,94.6832834425,0.0,115.40909374,92.7192997104,286.834788741,14.3007123977,33.3212,239.212876343
 06/09  21:00:00,385.270977004,37.1965236306,94.3299646199,0.0,102.647051061,94.1340635361,410.918151017,32.3133499781,24.9909,353.613901039
 06/09  22:00:00,319.936016935,37.2005326416,95.3147290818,0.0,77.122965704,65.871452062,333.569867739,48.7363296278,16.6606,268.172938111
 06/09  23:00:00,233.320312493,37.0855260182,76.8981667411,0.0,38.286128036,48.4199368926,261.37559555,99.919431345,8.3303,153.125864205
 06/09  24:00:00,175.890697277,31.24850394,62.8522344454,0.0,25.5240853573,30.610668775,188.48977171,69.1197709287,3.33212,116.037880782
 06/10  01:00:00,172.035507942,33.0702362262,54.981956887,0.0,27.7269238854,30.610668775,160.848676873,63.7977038084,3.33212,93.7188530649
 06/10  02:00:00,146.494738678,32.1593700831,47.8813661145,0.0,12.7620426787,28.1191506574,150.361585473,59.5675244256,3.33212,87.4619410476
 06/10  03:00:00,143.409144854,32.1593700831,44.7328496516,0.0,12.7620426787,28.1191506574,138.364503446,47.5738920892,3.33212,87.4584913568
 06/10  04:00:00,151.309361254,33.0702362262,45.2368535367,0.0,12.7620426787,28.1191506574,163.639334976,37.8759298344,3.33212,122.431285142
 06/10  05:00:00,156.779746246,32.1593700831,47.621729956,0.0,12.7620426787,28.1191506574,186.266243097,31.5506396979,8.3303,146.385303399
 06/10  06:00:00,248.152141954,35.8028346555,63.0226674547,0.0,42.6918050922,54.3732441037,248.294769295,24.8984824721,16.6606,206.735686823
 06/10  07:00:00,323.624293629,36.8060883468,92.727803414,0.0,42.6918050922,86.1019271793,472.17295113,93.1577141947,24.9909,354.024336935
 06/10  08:00:00,364.19471001,36.8686590051,92.7668265261,0.0,57.6566862989,112.030105488,570.15007742,31.4654412848,33.3212,505.363436135
 06/10  09:00:00,316.418762683,37.4809754672,90.4322812877,0.0,57.6566862989,83.6599452969,431.075674026,1.96612098309,66.8089,362.300653043
 06/10  10:00:00,265.968936806,37.7135623964,93.3921406508,0.0,42.6918050922,68.9656133826,363.318022893,1.37319664892,83.4695,278.475326244
 06/10  11:00:00,258.543200277,37.8166756116,93.9844028061,0.0,34.9340096728,67.7198543238,301.884155412,1.80074816212,83.4695,216.61390725
 06/10  12:00:00,258.198149091,37.8948082264,94.162979738,0.0,34.9340096728,67.7198543238,247.575524856,1.78820322312,83.4695,162.317821633
 06/10  13:00:00,248.425896846,37.7951484388,94.1354266363,0.0,34.9340096728,57.9733543238,239.004266588,1.77350562307,75.1392,162.091560965
 06/10  14:00:00,248.231060062,37.783089639,93.9223186219,0.0,34.9340096728,57.9733543238,230.427677066,1.76735036827,66.8089,161.851426698
 06/10  15:00:00,247.724906083,37.8251189269,93.4309211826,0.0,34.9340096728,57.9733543238,238.728380247,1.76651707793,75.1392,161.822663169
 06/10  16:00:00,276.584423173,37.635693621,93.3330805195,0.0,34.9340096728,62.9068543238,216.540728004,1.86060222486,91.7998,122.880325779
 06/10  17:00:00,303.440300677,37.065556219,93.2547343361,0.0,34.9340096728,72.2186844194,204.421838299,3.49638962708,49.9818,150.943648672
 06/10  18:00:00,368.681455147,37.3476552231,92.0615938539,0.0,87.0357390804,86.2600435998,236.120905529,3.24702746735,49.9818,182.892078062
 06/10  19:00:00,362.143944739,37.1242545765,91.0193893326,0.0,102.000620287,77.6748002752,281.14365613,3.27952509152,33.3212,244.542931038
 06/10  20:00:00,384.603574922,37.0339804277,91.4333315533,0.0,102.000620287,88.9820225341,273.730615349,3.65919558115,33.3212,236.750219768
 06/10  21:00:00,381.281669747,37.0648628674,92.6829505238,0.0,102.000620287,91.6425454185,275.417829912,5.88431861897,24.9909,244.542611293
 06/10  22:00:00,329.105099024,36.9598173583,94.2063538895,0.0,87.0357390804,65.871452062,381.917466962,14.019660964,16.6606,351.237205998
 06/10  23:00:00,254.276785025,36.8618728514,93.4860195787,0.0,42.6918050922,48.4199368926,237.183951399,22.7021550451,8.3303,206.151496354
 06/10  24:00:00,183.662652395,33.5256692977,66.2519712726,0.0,27.7269238854,30.610668775,154.567138634,35.2474796867,3.33212,115.987538947
 06/11  01:00:00,188.439796958,31.24850394,64.0243907978,0.0,34.4311606118,33.1021868926,139.219678553,42.0888791762,3.33212,93.7986793773
 06/11  02:00:00,168.168043608,31.24850394,61.2576674171,0.0,19.466279405,30.610668775,125.882851249,35.0164612908,3.33212,87.5342699586
 06/11  03:00:00,167.643902852,32.1593700831,59.8556318047,0.0,19.466279405,30.610668775,116.46641178,25.5938719327,3.33212,87.5404198471
 06/11  04:00:00,176.579856433,33.0702362262,61.326428037,0.0,19.466279405,30.610668775,143.913719187,18.1972449567,3.33212,122.384354231
 06/11  05:00:00,182.303079426,32.1593700831,64.0792244792,0.0,19.466279405,30.610668775,171.573207491,16.7331293647,8.3303,146.509778126
 06/11  06:00:00,269.840405411,35.8028346555,84.7898215529,0.0,42.6918050922,54.3732441037,244.369928264,13.3842418786,16.6606,214.325086385
 06/11  07:00:00,333.03209609,37.3446877211,92.5860232531,0.0,49.3960418185,88.5934452969,383.828615888,6.90886962065,24.9909,351.928846267
 06/11  08:00:00,363.038021596,37.0964833891,90.1739362793,0.0,57.6566862989,112.030105488,536.565008564,1.23347006905,33.3212,502.010338495
 06/11  09:00:00,308.234621502,37.662702738,90.5874880428,0.0,50.9524495726,81.1684271793,430.087401469,0.0,66.8089,363.278501469
 06/11  10:00:00,265.114890054,38.0388856434,91.9686104785,0.0,42.6918050922,68.9656133826,356.914721202,0.608152004556,83.4695,272.837069198
 06/11  11:00:00,262.129884754,37.9240860886,92.6923852896,0.0,38.286128036,68.9656133826,307.940537894,0.744712970856,83.4695,223.726324923
 06/11  12:00:00,261.8395871,37.9876707801,93.0005050079,0.0,38.286128036,68.9656133826,239.18548094,0.687012427659,83.4695,155.028968513
 06/11  13:00:00,242.886117373,37.8315415308,93.1603166209,0.0,31.5818913096,56.727595265,238.199204951,1.27385969692,75.1392,161.786145254
 06/11  14:00:00,242.727276976,37.8036171401,92.9803772634,0.0,31.5818913096,56.727595265,228.803975252,1.35301963979,66.8089,160.642055612
 06/11  15:00:00,242.307859335,37.8333379352,92.4511530953,0.0,31.5818913096,56.727595265,231.7927041,1.39163862736,75.1392,155.261865473
 06/11  16:00:00,271.292346804,37.6703801196,92.4148133214,0.0,31.5818913096,61.661095265,215.894096881,1.42234587763,91.7998,122.671951003
 06/11  17:00:00,298.258010247,37.0165947021,92.4654156345,0.0,31.5818913096,70.9729253606,200.268112657,3.08771451117,49.9818,147.198598146
 06/11  18:00:00,358.892337684,37.1266811411,91.3245552495,0.0,80.3315023541,83.7685254822,239.244584252,2.93811431246,49.9818,186.324669939
 06/11  19:00:00,361.876833679,37.1583566646,90.4052964384,0.0,102.000620287,77.6748002752,272.671862609,2.8090615539,33.3212,236.541601055
 06/11  20:00:00,393.618096647,37.0823713784,91.1125394062,0.0,108.704857014,91.4735406516,272.320698939,3.16642577046,33.3212,235.833073169
 06/11  21:00:00,372.021312418,37.2196444385,92.5751591612,0.0,95.2963835608,89.1510273009,277.330781376,8.3956545293,24.9909,243.944226846
 06/11  22:00:00,320.024806438,37.1077878161,94.322158042,0.0,80.3315023541,63.3799339444,385.094741693,17.8237406943,16.6606,350.610400999
 06/11  23:00:00,253.010527211,37.0196875119,92.1765875193,0.0,42.6918050922,48.4199368926,232.409829708,25.7037558355,8.3303,198.375773873
 06/11  24:00:00,207.815904747,33.5256692977,81.1324507948,0.0,34.4311606118,33.1021868926,148.581324712,22.7026815609,3.33212,122.546523151
 06/12  01:00:00,177.926582037,31.24850394,72.2956980448,0.0,19.418418834,29.3649097162,118.621132613,27.8722795529,3.33212,87.4167330601
 06/12  02:00:00,167.011221337,33.9811023693,66.6483112391,0.0,12.7620426787,28.1191506574,125.573526565,34.8277581222,3.33212,87.4136484428
 06/12  03:00:00,161.551724347,33.0702362262,62.0776597967,0.0,12.7620426787,28.1191506574,132.331754488,35.3488180292,3.33212,93.6508164593
 06/12  04:00:00,165.819292497,32.1593700831,60.7406792609,0.0,12.7620426787,28.1191506574,153.301432675,34.0763517492,3.33212,115.892960925
 06/12  05:00:00,195.294306822,33.9811023693,69.1442139851,0.0,25.5240853573,30.610668775,246.785117087,32.9169934997,8.3303,205.537823587
 06/12  06:00:00,311.301627352,35.6206614269,93.8926615505,0.0,51.0481707146,78.1489452969,396.566607387,28.5247557191,16.6606,351.381251668
 06/12  07:00:00,367.782720797,36.9000330037,91.8882833237,0.0,64.3609230253,109.708623606,518.658381989,29.6081992668,24.9909,464.059282722
 06/12  08:00:00,324.92968074,36.9115254981,90.8408458523,0.0,51.0481707146,80.7689615957,401.154296007,5.23261476256,33.3212,362.600481245
 06/12  09:00:00,299.794827369,37.5293777576,92.3406329999,0.0,51.0481707146,71.0224615957,340.082417316,0.0488417599473,66.8089,273.224675557
 06/12  10:00:00,252.403027792,37.7545347906,93.2561131449,0.0,32.1804615127,65.7244621605,302.61210686,0.826325355437,83.4695,218.316281504
 06/12  11:00:00,253.813629436,37.8466287693,93.7235385605,0.0,32.1804615127,65.7244621605,241.332131257,1.11308736294,83.4695,156.749543894
 06/12  12:00:00,253.315613272,37.9143571379,93.9263283114,0.0,32.1804615127,65.7244621605,246.277177057,1.10003743504,83.4695,161.707639622
 06/12  13:00:00,242.91736248,37.8096953837,93.3952679687,0.0,32.1804615127,55.9779621605,237.6195755,1.04625973999,75.1392,161.43411576
 06/12  14:00:00,242.77548771,37.8037856007,93.1902415916,0.0,32.1804615127,55.9779621605,222.351043641,1.01675559824,66.8089,154.525388042
 06/12  15:00:00,242.202090995,37.8604951239,92.5278071468,0.0,32.1804615127,55.9779621605,231.652396042,0.869793842024,75.1392,155.6434022
 06/12  16:00:00,270.88245804,37.8853402681,92.0543276837,0.0,32.1804615127,60.9114621605,213.395185193,0.110408935626,91.7998,121.484976258
 06/12  17:00:00,304.802411487,37.2025624405,91.7500641272,0.0,32.1804615127,77.5397301883,230.556504074,1.48058656959,49.9818,179.094117504
 06/12  18:00:00,357.304998422,37.3328003549,90.4165955927,0.0,77.122965704,86.2600435998,376.614847403,2.25691835496,49.9818,324.376129048
 06/12  19:00:00,364.608934409,37.3968457276,90.2504052527,0.0,102.647051061,80.1663183927,278.109614509,2.60353449583,33.3212,242.184880013
 06/12  20:00:00,401.377703605,37.3373566555,90.9842948723,0.0,115.40909374,92.7192997104,272.552895998,2.89956115037,33.3212,236.332134848
 06/12  21:00:00,384.203983571,37.3535833366,92.479715889,0.0,102.647051061,94.1340635361,384.794120549,7.8446316731,24.9909,351.958588876
 06/12  22:00:00,314.847313821,37.3328242516,90.3513277721,0.0,77.122965704,65.871452062,306.892361918,22.8967125261,16.6606,267.335049392
 06/12  23:00:00,235.975765527,37.2107282344,79.805452361,0.0,38.286128036,48.4199368926,187.897964972,33.3403875279,8.3303,146.227277444
 06/12  24:00:00,200.117424071,33.9811023693,84.5571447795,0.0,25.5240853573,30.610668775,154.545452813,28.8747072805,3.33212,122.338625532
 06/13  01:00:00,197.95324902,32.1593700831,91.3741096511,0.0,19.418418834,29.3649097162,116.303255983,25.5778359771,3.33212,87.3933000061
 06/13  02:00:00,175.019891347,33.0702362262,75.5943748936,0.0,12.7620426787,28.1191506574,113.078949133,22.3618870808,3.33212,87.384942052
 06/13  03:00:00,168.774353638,33.9811023693,68.492374965,0.0,12.7620426787,28.1191506574,109.728549536,19.002567032,3.33212,87.3938625035
 06/13  04:00:00,174.845297384,33.9811023693,67.2923149019,0.0,12.7620426787,28.1191506574,141.372349593,18.2030860278,3.33212,119.837143565
 06/13  05:00:00,202.206703159,33.0702362262,76.2895114138,0.0,25.5240853573,30.610668775,226.555196322,17.1885365368,8.3303,201.036359785
 06/13  06:00:00,312.174955288,34.8919685124,94.6505932865,0.0,51.0481707146,78.1489452969,378.044997784,10.5520533972,16.6606,350.832344387
 06/13  07:00:00,369.296350673,37.0875048389,91.9160384298,0.0,64.3609230253,109.708623606,506.846588693,12.8527516801,24.9909,469.002937013
 06/13  08:00:00,328.801178042,36.9203150552,94.6353802105,0.0,51.0481707146,80.7689615957,404.160173612,13.9839490057,33.3212,356.855024606
 06/13  09:00:00,298.525101035,37.5072222848,91.8737869298,0.0,51.0481707146,71.0224615957,344.719668242,2.13811456257,66.8089,275.772653679
 06/13  10:00:00,252.26228625,37.7495073652,93.5202116507,0.0,32.1804615127,65.7244621605,299.986686462,0.459150382906,83.4695,216.058036079
 06/13  11:00:00,253.590131693,37.8496013267,93.8044503081,0.0,32.1804615127,65.7244621605,240.33719568,0.714159461587,83.4695,156.153536219
 06/13  12:00:00,252.877558877,37.9238205356,93.7818898334,0.0,32.1804615127,65.7244621605,245.752228185,0.666629208141,83.4695,161.616098977
 06/13  13:00:00,242.672767228,37.8096643812,93.3427622891,0.0,32.1804615127,55.9779621605,233.557096917,0.696689316497,75.1392,157.7212076
 06/13  14:00:00,242.505515229,37.804682248,93.160360553,0.0,32.1804615127,55.9779621605,225.562906441,0.684704515993,66.8089,158.069301925
 06/13  15:00:00,242.125093676,37.8517576358,92.8542516939,0.0,32.1804615127,55.9779621605,230.199468902,0.626477897666,75.1392,154.433791004
 06/13  16:00:00,271.034837681,37.8514039987,92.6695853845,0.0,32.1804615127,60.9114621605,214.367680154,0.0,91.7998,122.567880154
 06/13  17:00:00,304.797494447,37.16413189,92.2041966074,0.0,32.1804615127,77.5397301883,230.322979043,1.34863788585,49.9818,178.992541158
 06/13  18:00:00,357.026438925,37.2976427348,90.173778647,0.0,77.122965704,86.2600435998,373.615418569,2.20943058444,49.9818,321.424187984
 06/13  19:00:00,364.047089505,37.3545126865,89.9165863823,0.0,102.647051061,80.1663183927,277.097928706,2.5577810865,33.3212,241.218947619
 06/13  20:00:00,400.6186052,37.2918191036,90.3399895706,0.0,115.40909374,92.7192997104,275.273464806,2.84498701575,33.3212,239.10727779
 06/13  21:00:00,382.390760433,37.3230325234,90.4178224822,0.0,102.647051061,94.1340635361,379.530055145,3.12731241283,24.9909,351.411842732
 06/13  22:00:00,318.193479075,37.3219582114,92.8464238605,0.0,77.122965704,65.871452062,282.967240779,4.13822773107,16.6606,262.168413048
 06/13  23:00:00,252.665455947,37.2139371321,95.7821778226,0.0,38.286128036,48.4199368926,167.11397881,8.39346478952,8.3303,150.390214021
 06/13  24:00:00,192.246746589,33.9811023693,76.3668521608,0.0,25.5240853573,30.610668775,126.088978251,6.89899727096,3.33212,115.85786098
 06/14  01:00:00,185.480762788,33.0702362262,77.8802145974,0.0,19.418418834,29.3649097162,99.7877286521,9.08813471001,3.33212,87.3674739421
 06/14  02:00:00,163.703056647,33.0702362262,64.2212588412,0.0,12.7620426787,28.1191506574,106.526841272,15.8260723366,3.33212,87.3686489351
 06/14  03:00:00,158.74354321,33.0702362262,59.3916843728,0.0,12.7620426787,28.1191506574,117.956210065,27.2716617254,3.33212,87.3524283394
 06/14  04:00:00,167.290624821,33.9811023693,60.4325965311,0.0,12.7620426787,28.1191506574,161.852185997,36.2709590071,3.33212,122.24910699
 06/14  05:00:00,193.746374562,33.3738582739,68.2087772276,0.0,25.5240853573,30.610668775,243.19311745,36.6954042504,8.3303,198.167413199
 06/14  06:00:00,311.118449666,35.8028346555,93.57516083,0.0,51.0481707146,78.1489452969,398.180788614,31.2368890489,16.6606,350.283299565
 06/14  07:00:00,368.574382599,36.856502564,92.8060612969,0.0,64.3609230253,109.708623606,516.843066199,25.5239178005,24.9909,466.328248399
 06/14  08:00:00,328.273440312,36.7800060857,95.1659894935,0.0,51.0481707146,80.7689615957,407.227771287,16.2860474902,33.3212,357.620523796
 06/14  09:00:00,301.729802563,37.4757664545,96.165869364,0.0,51.0481707146,71.0224615957,364.676911005,28.1378785919,66.8089,269.730132413
 06/14  10:00:00,237.950658495,37.5608654108,81.1186878216,0.0,32.1804615127,65.7244621605,341.229149792,42.435565282,83.4695,215.32408451
 06/14  11:00:00,236.096929127,37.6652103063,78.5410031396,0.0,32.1804615127,65.7244621605,287.462564435,42.2209235823,83.4695,161.772140853
 06/14  12:00:00,237.226268689,37.731033633,80.3632064575,0.0,32.1804615127,65.7244621605,276.978190814,32.0123111895,83.4695,161.496379625
 06/14  13:00:00,235.981069891,37.7227776532,88.8274265481,0.0,32.1804615127,55.9779621605,250.738842449,21.0230870271,75.1392,154.576555421
 06/14  14:00:00,233.407423063,37.7632759078,86.2244638884,0.0,32.1804615127,55.9779621605,243.082695409,21.9260767737,66.8089,154.347718635
 06/14  15:00:00,241.079747043,37.796822857,93.7656018949,0.0,32.1804615127,55.9779621605,254.144179904,17.9206707301,75.1392,161.084309174
 06/14  16:00:00,260.631600556,37.5091393783,84.384095127,0.0,32.1804615127,60.9114621605,224.735919303,16.8743028113,91.7998,116.061816492
 06/14  17:00:00,305.622970218,36.8542409543,94.9280927083,0.0,32.1804615127,77.5397301883,258.480982012,29.6450618047,49.9818,178.854120208
 06/14  18:00:00,359.115331451,36.9007280528,94.2770671607,0.0,77.122965704,86.2600435998,413.492637227,42.5387302718,49.9818,320.972106955
 06/14  19:00:00,367.07966142,36.8632716482,94.6442639311,0.0,102.647051061,80.1663183927,342.450179356,65.1256402356,33.3212,244.00333912
 06/14  20:00:00,403.708840012,36.8378835102,94.6436962006,0.0,115.40909374,92.7192997104,382.178384576,112.955228839,33.3212,235.901955737
 06/14  21:00:00,386.407118835,36.901043329,94.8133370282,0.0,102.647051061,94.1340635361,580.057829706,204.197203537,24.9909,350.869726169
 06/14  22:00:00,321.565882067,36.9800368285,96.3117459574,0.0,77.122965704,65.871452062,471.939326015,193.794792395,16.6606,261.48393362
 06/14  23:00:00,226.43840529,36.817587088,68.6652198686,0.0,38.286128036,48.4199368926,405.772857326,246.90207257,8.3303,150.540484756
 06/14  24:00:00,168.695091732,31.24850394,55.5726727284,0.0,25.5240853573,30.610668775,161.718741263,42.4692886419,3.33212,115.917332621
 06/15  01:00:00,153.938092389,31.24850394,48.1989963,0.0,19.418418834,29.3649097162,123.636028141,32.9737893773,3.33212,87.330118764
 06/15  02:00:00,141.970547736,31.24850394,44.1712074236,0.0,12.7620426787,28.1191506574,118.062607311,27.4027845512,3.33212,87.3277027601
 06/15  03:00:00,139.209752271,31.24850394,41.4277024753,0.0,12.7620426787,28.1191506574,114.955107212,24.2906090844,3.33212,87.3323781278
 06/15  04:00:00,146.290993953,31.24850394,41.9327258222,0.0,12.7620426787,28.1191506574,141.741123505,22.6317766028,3.33212,115.777226902
 06/15  05:00:00,177.111607739,33.0702362262,51.6721387998,0.0,25.5240853573,30.610668775,235.040626765,21.6236215227,8.3303,205.086705243
 06/15  06:00:00,303.690418234,34.8919685124,86.9529870249,0.0,51.0481707146,78.1489452969,387.133345971,20.7059268753,16.6606,349.766819096
 06/15  07:00:00,372.713782456,36.8144517409,95.9319888024,0.0,64.3609230253,109.708623606,579.101093158,96.26682394,24.9909,457.843369218
 06/15  08:00:00,322.538879005,36.7414143974,89.2421077466,0.0,51.0481707146,80.7689615957,464.444699427,68.0826581688,33.3212,363.040841258
 06/15  09:00:00,292.352652882,37.4273968635,86.700230523,0.0,51.0481707146,71.0224615957,412.094016456,75.6615174437,66.8089,269.623599013
 06/15  10:00:00,231.552941353,37.5655644497,74.5178407654,0.0,32.1804615127,65.7244621605,396.561847432,97.9079226173,83.4695,215.184424815
 06/15  11:00:00,223.830898968,37.6459208727,66.0389817308,0.0,32.1804615127,65.7244621605,358.751572506,118.916230578,83.4695,156.365841928
 06/15  12:00:00,222.69156627,37.7095935008,65.7012812808,0.0,32.1804615127,65.7244621605,340.332687833,96.8834170844,83.4695,159.979770749
 06/15  13:00:00,212.90424349,37.7157362797,65.5946965302,0.0,32.1804615127,55.9779621605,341.237621613,111.626866287,75.1392,154.471555326
 06/15  14:00:00,215.101908798,37.7535436017,67.6985589565,0.0,32.1804615127,55.9779621605,348.602310298,120.79173896,66.8089,161.001671339
 06/15  15:00:00,222.024947253,37.7880735768,74.7028313262,0.0,32.1804615127,55.9779621605,314.466781155,85.0318335647,75.1392,154.29574759
 06/15  16:00:00,252.860972772,37.5212583652,76.5060696492,0.0,32.1804615127,60.9114621605,303.078708921,95.2444742367,91.7998,116.034434685
 06/15  17:00:00,300.411757283,36.8804882516,89.327936326,0.0,32.1804615127,77.5397301883,377.966128505,149.243077953,49.9818,178.741250552
 06/15  18:00:00,360.940822212,36.9478991073,95.444734915,0.0,77.122965704,86.2600435998,560.584710774,190.064350885,49.9818,320.538559889
 06/15  19:00:00,371.747109765,36.9408142601,97.9674138934,0.0,102.647051061,80.1663183927,505.929249284,229.067115341,33.3212,243.540933944
 06/15  20:00:00,410.379317331,36.7786897207,99.6878598817,0.0,115.40909374,92.7192997104,476.187006162,206.932436001,33.3212,235.933370162
 06/15  21:00:00,393.163893403,36.716469489,100.521594249,0.0,102.647051061,94.1340635361,573.872868066,199.635374827,24.9909,349.246593239
 06/15  22:00:00,311.987992916,36.7137007986,85.9987639662,0.0,77.122965704,65.871452062,494.730257152,218.217367797,16.6606,259.852289355
 06/15  23:00:00,215.588932795,36.7137007986,57.7519560531,0.0,38.286128036,48.4199368926,392.678372162,238.33637055,8.3303,146.011701612
 06/15  24:00:00,158.947432702,31.24850394,45.8980625072,0.0,25.5240853573,30.610668775,164.593082692,45.4754636055,3.33212,115.785499086
 06/16  01:00:00,144.515427406,31.24850394,38.8237517586,0.0,19.418418834,29.3649097162,128.643691157,36.3405553598,3.33212,88.9710157969
 06/16  02:00:00,133.284863567,31.24850394,35.5258890125,0.0,12.7620426787,28.1191506574,125.744331138,30.9807202988,3.33212,91.4314908397
 06/16  03:00:00,130.687909281,31.24850394,32.9445540992,0.0,12.7620426787,28.1191506574,119.241288973,28.1496200033,3.33212,87.7595489696
 06/16  04:00:00,138.950545754,31.24850394,33.9949462403,0.0,12.7620426787,28.1191506574,146.3574232,27.3444710998,3.33212,115.6808321
 06/16  05:00:00,167.63556188,31.24850394,43.3929283122,0.0,25.5240853573,30.610668775,233.252674645,27.0520988757,8.3303,197.87027577
 06/16  06:00:00,291.895276791,34.6642519766,74.6759615432,0.0,51.0481707146,78.1489452969,391.940453853,26.0468057787,16.6606,349.233048075
 06/16  07:00:00,371.798391767,36.7137007986,93.3406574486,0.0,64.3609230253,109.708623606,660.420968169,174.491102377,24.9909,460.938965792
 06/16  08:00:00,308.130121487,36.7137007986,72.6683001587,0.0,51.0481707146,80.7689615957,564.918275787,172.385342332,33.3212,359.211733455
 06/16  09:00:00,275.70944832,37.4196457937,69.5517569359,0.0,51.0481707146,71.0224615957,445.083340534,109.15245268,66.8089,269.121987853
 06/16  10:00:00,214.42940743,37.5530332763,57.3658004137,0.0,32.1804615127,65.7244621605,392.397814496,93.8948469578,83.4695,215.033467539
 06/16  11:00:00,205.008549415,37.6136985111,47.4338661809,0.0,32.1804615127,65.7244621605,329.137788401,90.6040974926,83.4695,155.064190908
 06/16  12:00:00,185.581794567,37.6585095401,29.0209569658,0.0,32.1804615127,65.7244621605,318.241932889,73.6454811243,83.4695,161.126951765
 06/16  13:00:00,186.300147955,37.6975048061,39.5101360657,0.0,32.1804615127,55.9779621605,286.081406454,56.5339243016,75.1392,154.408282152
 06/16  14:00:00,195.818955929,37.7326137803,49.005224347,0.0,32.1804615127,55.9779621605,272.59590413,51.2178869824,66.8089,154.569117148
 06/16  15:00:00,206.355544382,37.7670353311,59.5320914768,0.0,32.1804615127,55.9779621605,271.998164455,36.3001911912,75.1392,160.558773264
 06/16  16:00:00,241.453539416,37.4131514055,65.7241437175,0.0,32.1804615127,60.9114621605,233.671239941,25.905735654,91.7998,115.965704287
 06/16  17:00:00,298.852691914,36.8095415105,88.6075571751,0.0,32.1804615127,77.5397301883,252.827071955,24.1997806118,49.9818,178.645491343
 06/16  18:00:00,356.693074569,36.8728421661,91.9849407103,0.0,77.122965704,86.2600435998,394.516292821,24.386047166,49.9818,320.148445655
 06/16  19:00:00,367.827030248,36.8060854468,96.056699694,0.0,102.647051061,80.1663183927,299.719651659,30.2171661403,33.3212,236.181285519
 06/16  20:00:00,403.877461689,36.7859949205,95.5294507781,0.0,115.40909374,92.7192997104,324.08070871,55.2672286295,33.3212,235.49228008
 06/16  21:00:00,385.427409948,36.8294702462,94.7553666738,0.0,102.647051061,94.1340635361,489.288026994,114.472647548,24.9909,349.824479447
 06/16  22:00:00,315.374134817,36.9234485153,91.0491770583,0.0,77.122965704,65.871452062,357.972964231,80.964517785,16.6606,260.347846446
 06/16  23:00:00,222.541953571,36.8704437045,66.5226603132,0.0,38.286128036,48.4199368926,224.946441745,71.6647911423,8.3303,144.951350603
 06/16  24:00:00,167.661822997,31.24850394,54.7143123966,0.0,25.5240853573,30.610668775,191.068621343,66.1120715508,3.33212,121.624429792
 06/17  01:00:00,165.056458596,31.24850394,49.9194068456,0.0,27.7269238854,30.610668775,147.911163742,57.2942190779,3.33212,87.2848246638
 06/17  02:00:00,143.899679188,31.24850394,46.2716245633,0.0,12.7620426787,28.1191506574,138.469437895,47.8562723545,3.33212,87.2810455401
 06/17  03:00:00,144.084997963,33.9811023693,43.7399453599,0.0,12.7620426787,28.1191506574,132.664959544,42.0518904829,3.33212,87.2809490606
 06/17  04:00:00,148.667219301,31.24850394,44.4795510997,0.0,12.7620426787,28.1191506574,154.247542475,35.2587149204,3.33212,115.656707554
 06/17  05:00:00,157.113035561,33.9811023693,46.4060505641,0.0,12.7620426787,28.1191506574,184.628906076,30.4236113678,8.3303,145.874994709
 06/17  06:00:00,241.472095625,34.8919685124,57.4573632812,0.0,42.6918050922,54.3732441037,246.989189975,24.9428284744,16.6606,205.385761501
 06/17  07:00:00,316.277024217,36.8076283217,86.2051864142,0.0,42.6918050922,86.1019271793,417.125407144,51.2572586997,24.9909,340.877248445
 06/17  08:00:00,364.943985685,36.776494706,93.7409571637,0.0,57.6566862989,112.030105488,571.81231662,44.9042192249,33.3212,493.586897395
 06/17  09:00:00,319.835201202,37.4471144356,94.9818173857,0.0,57.6566862989,83.6599452969,459.193265769,34.3811724577,66.8089,358.003193311
 06/17  10:00:00,258.106892231,37.5504885698,87.5482553667,0.0,42.6918050922,68.9656133826,382.560108547,27.1399232996,83.4695,271.950685248
 06/17  11:00:00,241.293267969,37.661122433,79.0666795644,0.0,34.9340096728,67.7198543238,321.078335461,22.1697641523,83.4695,215.439071309
 06/17  12:00:00,234.060737732,37.736534894,72.5680282892,0.0,34.9340096728,67.7198543238,263.140241929,24.7047191661,83.4695,154.966022763
 06/17  13:00:00,227.970792208,37.6932012924,76.2182595903,0.0,34.9340096728,57.9733543238,260.71272507,24.0604146759,75.1392,161.513110394
 06/17  14:00:00,243.416842025,37.7325082304,91.2026229487,0.0,34.9340096728,57.9733543238,237.084966076,15.7478861028,66.8089,154.528179973
 06/17  15:00:00,219.01865225,37.7627891793,66.9037194903,0.0,34.9340096728,57.9733543238,254.64586071,18.2195539794,75.1392,161.28710673
 06/17  16:00:00,259.244759872,37.4280583783,78.2967427285,0.0,34.9340096728,62.9068543238,226.734659234,18.8481065934,91.7998,116.08675264
 06/17  17:00:00,273.613162031,36.8390105288,65.6603265385,0.0,34.9340096728,72.2186844194,227.883141522,24.8014716471,49.9818,153.099869875
 06/17  18:00:00,364.350184453,36.9478946093,89.9616222422,0.0,87.0357390804,86.2600435998,258.367010494,29.0964371966,49.9818,179.288773298
 06/17  19:00:00,364.568666084,36.7879987066,95.5673620151,0.0,102.000620287,77.6748002752,299.963138868,31.0215812604,33.3212,235.620357608
 06/17  20:00:00,386.065982704,36.7418427654,94.6201295791,0.0,102.000620287,88.9820225341,317.161366611,48.5584414475,33.3212,235.281725163
 06/17  21:00:00,382.078150985,36.7630139493,94.6871171716,0.0,102.000620287,91.6425454185,343.746383893,83.1351330998,24.9909,235.620350793
 06/17  22:00:00,330.268737646,36.743897396,95.8611791284,0.0,87.0357390804,65.871452062,524.541843614,164.452865771,16.6606,343.428377843
 06/17  23:00:00,235.706007185,36.7144856098,74.8549504078,0.0,42.6918050922,48.4199368926,395.34263277,185.597458981,8.3303,201.414873789
 06/17  24:00:00,174.489145381,31.24850394,59.3118788592,0.0,27.7269238854,30.610668775,177.316911801,58.3020509348,3.33212,115.682740866
 06/18  01:00:00,176.639900002,31.24850394,52.2665966443,0.0,34.4311606118,33.1021868926,134.578636094,43.8740404257,3.33212,87.3724756683
 06/18  02:00:00,154.77680975,31.24850394,47.9229404564,0.0,19.466279405,30.610668775,130.667181095,34.379334169,3.33212,92.955726926
 06/18  03:00:00,152.88761787,31.24850394,46.0576093632,0.0,19.466279405,30.610668775,118.714335992,27.3602499222,3.33212,88.0219660697
 06/18  04:00:00,161.364329556,31.24850394,47.969038659,0.0,19.466279405,30.610668775,140.750407996,21.8184746941,3.33212,115.599813302
 06/18  05:00:00,166.882770702,31.24850394,49.6156094547,0.0,19.466279405,30.610668775,175.188272173,20.8460601175,8.3303,146.011912056
 06/18  06:00:00,246.246504986,35.6206614269,61.4764072074,0.0,42.6918050922,54.3732441037,242.668507793,19.9236147082,16.6606,206.084293085
 06/18  07:00:00,331.817124547,37.1191167032,92.2304727699,0.0,49.3960418185,88.5934452969,398.873519752,29.7712842731,24.9909,344.111335479
 06/18  08:00:00,364.34462373,36.9003342947,92.9768614356,0.0,57.6566862989,112.030105488,551.722977977,26.4387637717,33.3212,491.963014205
 06/18  09:00:00,310.404993061,37.5023598366,94.6451764225,0.0,50.9524495726,81.1684271793,446.663859483,22.0846403799,66.8089,357.770319103
 06/18  10:00:00,266.378145171,37.8115243411,95.3695555056,0.0,42.6918050922,68.9656133826,367.399887754,14.9345652366,83.4695,268.995822518
 06/18  11:00:00,263.259187937,37.8159457731,95.7156280144,0.0,38.286128036,68.9656133826,307.422504002,8.62989487793,83.4695,215.323109124
 06/18  12:00:00,263.921701612,37.8689127756,97.0903341878,0.0,38.286128036,68.9656133826,244.790584385,6.82841733433,83.4695,154.492667051
 06/18  13:00:00,245.254158962,37.7341962426,97.4968152337,0.0,31.5818913096,56.727595265,240.957481486,7.47116969804,75.1392,158.347111788
 06/18  14:00:00,245.33873049,37.7658282312,97.6152470292,0.0,31.5818913096,56.727595265,232.872947281,9.17047008375,66.8089,156.893577198
 06/18  15:00:00,245.28123481,37.8028533299,97.56973724,0.0,31.5818913096,56.727595265,239.73020188,10.5194709251,75.1392,154.071530955
 06/18  16:00:00,274.020054747,37.5346467934,97.3030247708,0.0,31.5818913096,61.661095265,218.51258452,10.8364819101,91.7998,115.87630261
 06/18  17:00:00,290.285800513,36.8815312482,86.7503568026,0.0,31.5818913096,70.9729253606,215.035716351,18.6873495287,49.9818,146.366566822
 06/18  18:00:00,360.734530872,36.9215955041,95.5438464731,0.0,80.3315023541,83.7685254822,252.129032202,23.2192974405,49.9818,178.927934762
 06/18  19:00:00,364.194285051,36.8464102355,95.081308377,0.0,102.000620287,77.6748002752,295.155829207,26.7630303776,33.3212,235.07159883
 06/18  20:00:00,394.899722256,36.7962371745,94.0992687129,0.0,108.704857014,91.4735406516,313.036675484,45.2972384579,33.3212,234.418237027
 06/18  21:00:00,372.711423424,36.9189330094,94.2693728466,0.0,95.2963835608,89.1510273009,348.936589334,88.8372374412,24.9909,235.108451893
 06/18  22:00:00,320.51047789,36.8725298622,95.1911204065,0.0,80.3315023541,63.3799339444,488.449156324,133.236799137,16.6606,338.551757186
 06/18  23:00:00,240.963816025,36.8102859344,80.1359005477,0.0,42.6918050922,48.4199368926,355.231173431,146.892623887,8.3303,200.008249545
 06/18  24:00:00,187.288245268,31.24850394,62.7903251723,0.0,34.4311606118,33.1021868926,192.890518892,69.836450566,3.33212,119.721948326
 06/19  01:00:00,157.579397091,31.24850394,51.8579360007,0.0,19.418418834,29.3649097162,156.747352921,66.1707930679,3.33212,87.2444398533
 06/19  02:00:00,144.30409335,31.24850394,46.4653077423,0.0,12.7620426787,28.1191506574,147.743382386,57.1773384968,3.33212,87.2339238891
 06/19  03:00:00,140.749599571,31.24850394,42.9359618633,0.0,12.7620426787,28.1191506574,132.234530048,42.1940145552,3.33212,86.7083954924
 06/19  04:00:00,149.835489663,33.9811023693,42.7232149489,0.0,12.7620426787,28.1191506574,152.278522287,32.8490636736,3.33212,116.097338613
 06/19  05:00:00,175.006840501,31.24850394,51.3734081941,0.0,25.5240853573,30.610668775,233.337715362,27.5400413432,8.3303,197.467374019
 06/19  06:00:00,304.372324788,35.6206614269,86.8708144785,0.0,51.0481707146,78.1489452969,383.512759159,22.835663673,16.6606,344.016495486
 06/19  07:00:00,370.910906099,36.7805897589,94.6905033813,0.0,64.3609230253,109.708623606,541.753327899,58.751283296,24.9909,458.011144603
 06/19  08:00:00,328.665594706,36.8187154858,95.5119159918,0.0,51.0481707146,80.7689615957,415.459198058,29.5875778619,33.3212,352.550420196
 06/19  09:00:00,301.319187901,37.4390123759,95.8250960929,0.0,51.0481707146,71.0224615957,352.260700596,17.1293223277,66.8089,268.322478268
 06/19  10:00:00,233.889486084,37.6511427957,77.1264123458,0.0,32.1804615127,65.7244621605,310.228179873,12.1918681634,83.4695,214.566811709
 06/19  11:00:00,254.771131286,37.7406383148,97.0646887182,0.0,32.1804615127,65.7244621605,246.938339121,8.8351856576,83.4695,154.633653463
 06/19  12:00:00,254.572645162,37.8066328235,97.3321190583,0.0,32.1804615127,65.7244621605,244.10786461,5.78858662596,83.4695,154.849777984
 06/19  13:00:00,245.117706411,37.7491840087,97.5898146716,0.0,32.1804615127,55.9779621605,240.59180274,5.00183839315,75.1392,160.450764347
 06/19  14:00:00,244.659636114,37.7863168624,96.9455283321,0.0,32.1804615127,55.9779621605,223.986207189,3.17927633491,66.8089,153.998030855
 06/19  15:00:00,244.444672844,37.8227841679,96.6381315349,0.0,32.1804615127,55.9779621605,231.7714497,2.63562115263,75.1392,153.996628547
 06/19  16:00:00,273.194751622,37.6183669499,96.3573158267,0.0,32.1804615127,60.9114621605,210.193278548,2.55991385733,91.7998,115.833564691
 06/19  17:00:00,307.231665002,36.9548691561,96.1256697339,0.0,32.1804615127,77.5397301883,234.247222958,6.36500429689,49.9818,177.900418661
 06/19  18:00:00,360.46667092,37.0352393822,95.5123063344,0.0,77.122965704,86.2600435998,377.148502168,12.5060984481,49.9818,314.66060372
 06/19  19:00:00,359.372323721,37.0659946344,87.1411632728,0.0,102.647051061,80.1663183927,298.587521465,28.5575326818,33.3212,236.708788783
 06/19  20:00:00,404.186790766,37.0119850162,95.4867576336,0.0,115.40909374,92.7192997104,322.229977277,58.2681847848,33.3212,230.640592492
 06/19  21:00:00,384.902803719,37.0551504806,94.0673168463,0.0,102.647051061,94.1340635361,467.140245954,93.8501903594,24.9909,348.299155595
