Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  22:00:00,319.123389921,37.0816433043,94.5063152217,0.0,77.122965704,65.871452062,451.952248197,177.440999326,16.6606,257.850648872
 06/19  23:00:00,235.585441817,36.9815470879,78.5914858452,0.0,38.286128036,48.4199368926,383.224779786,229.146612165,8.3303,145.747867622
 06/19  24:00:00,196.767187251,31.24850394,83.6126901677,0.0,25.5240853573,30.610668775,177.29793366,58.3768955897,3.33212,115.58891807
 06/20  01:00:00,164.682883666,31.24850394,58.8906621497,0.0,19.418418834,29.3649097162,138.52786713,47.976257941,3.33212,87.219489189
 06/20  02:00:00,146.532246069,31.24850394,48.6952734825,0.0,12.7620426787,28.1191506574,126.530127318,35.9902465457,3.33212,87.2077607724
 06/20  03:00:00,141.332540548,31.24850394,43.5226650474,0.0,12.7620426787,28.1191506574,119.525382342,28.9758105142,3.33212,87.2174518279
 06/20  04:00:00,150.870159152,33.9811023693,43.1261138871,0.0,12.7620426787,28.1191506574,144.001454347,25.1197624189,3.33212,115.549571928
 06/20  05:00:00,175.117764726,31.24850394,50.8331582817,0.0,25.5240853573,30.610668775,228.532234311,22.8758949267,8.3303,197.326039385
 06/20  06:00:00,302.438540616,35.6206614269,84.2096519423,0.0,51.0481707146,78.1489452969,382.012322864,21.6776749523,16.6606,343.674047912
 06/20  07:00:00,376.393453662,36.7293054008,97.8893098949,0.0,64.3609230253,109.708623606,626.685767497,144.89443284,24.9909,456.800434657
 06/20  08:00:00,329.335584426,36.7883764131,94.9353730353,0.0,51.0481707146,80.7689615957,465.421903346,80.0555297636,33.3212,352.045173582
 06/20  09:00:00,295.345463259,37.4344196618,89.7950721572,0.0,51.0481707146,71.0224615957,375.537471289,40.6549305055,66.8089,268.073640784
 06/20  10:00:00,234.661497863,37.6114756942,77.8159423538,0.0,32.1804615127,65.7244621605,326.721474643,35.3300777823,83.4695,207.921896861
 06/20  11:00:00,231.272197695,37.717788211,73.7475427235,0.0,32.1804615127,65.7244621605,270.050418149,25.9032804975,83.4695,160.677637652
 06/20  12:00:00,239.013778605,37.7884456009,82.099024385,0.0,32.1804615127,65.7244621605,253.873628226,16.0721088672,83.4695,154.332019359
 06/20  13:00:00,238.651614069,37.7421896522,91.3965224642,0.0,32.1804615127,55.9779621605,239.231671476,9.9684293912,75.1392,154.124042085
 06/20  14:00:00,245.193458177,37.782594351,97.7727640446,0.0,32.1804615127,55.9779621605,228.634257267,7.89863875233,66.8089,153.926718515
 06/20  15:00:00,244.986105159,37.8179648414,97.5045343804,0.0,32.1804615127,55.9779621605,237.050338086,7.98719890734,75.1392,153.923939178
 06/20  16:00:00,273.08873551,37.6459475099,96.3454806959,0.0,32.1804615127,60.9114621605,214.017019632,4.51458103306,91.7998,117.702638599
 06/20  17:00:00,306.889805595,36.9952482092,95.6180117613,0.0,32.1804615127,77.5397301883,229.795102257,3.58580107711,49.9818,176.22750118
 06/20  18:00:00,359.876309926,37.121827373,94.5623105631,0.0,77.122965704,86.2600435998,375.025999201,6.5443032014,49.9818,318.499895999
 06/20  19:00:00,368.03492768,37.1587742372,95.8249847981,0.0,102.647051061,80.1663183927,282.586880989,13.8723865078,33.3212,235.393294481
 06/20  20:00:00,396.75199939,37.0996484546,88.4241096964,0.0,115.40909374,92.7192997104,296.657585334,33.5071374831,33.3212,229.829247851
 06/20  21:00:00,383.406670812,37.1238010843,92.5347944921,0.0,102.647051061,94.1340635361,489.939202242,120.013721311,24.9909,344.934580931
 06/20  22:00:00,320.439039003,37.1384625101,95.1536794929,0.0,77.122965704,65.871452062,476.494828079,202.231049358,16.6606,257.603178721
 06/20  23:00:00,230.805565257,36.9978775339,72.9248066469,0.0,38.286128036,48.4199368926,418.470065789,264.461627273,8.3303,145.678138515
 06/20  24:00:00,169.989320886,31.24850394,56.8076763484,0.0,25.5240853573,30.610668775,162.914716777,44.0362488696,3.33212,115.546347908
 06/21  01:00:00,152.72154313,31.24850394,46.9669717618,0.0,19.418418834,29.3649097162,124.180790653,33.6562905112,3.33212,87.1923801416
 06/21  02:00:00,140.236030981,31.24850394,42.4275589101,0.0,12.7620426787,28.1191506574,118.596636985,28.0683206074,3.33212,87.1961963773
 06/21  03:00:00,138.983364996,32.1593700831,40.279385453,0.0,12.7620426787,28.1191506574,115.198177977,24.6782193862,3.33212,87.187838591
 06/21  04:00:00,146.782459868,33.0702362262,40.6058275927,0.0,12.7620426787,28.1191506574,140.395286094,22.9314756644,3.33212,114.13169043
 06/21  05:00:00,172.604488347,31.24850394,48.9882192526,0.0,25.5240853573,30.610668775,229.11301933,22.0791938991,8.3303,198.70352543
 06/21  06:00:00,302.249154898,35.8028346555,84.5865707388,0.0,51.0481707146,78.1489452969,376.720917435,21.7923829479,16.6606,338.267934487
 06/21  07:00:00,375.044426746,36.7503873933,97.7557437035,0.0,64.3609230253,109.708623606,611.994464601,130.662210913,24.9909,456.341353687
 06/21  08:00:00,329.341611059,36.830065828,95.93390544,0.0,51.0481707146,80.7689615957,444.721396418,58.8560269018,33.3212,352.544169516
 06/21  09:00:00,299.600376742,37.4387039452,94.1120934993,0.0,51.0481707146,71.0224615957,357.345535646,26.1551438398,66.8089,264.381491806
 06/21  10:00:00,249.977224841,37.6560475121,92.8917614668,0.0,32.1804615127,65.7244621605,308.589317449,11.7952510545,83.4695,213.324566395
 06/21  11:00:00,255.032488265,37.7512542836,96.6597193061,0.0,32.1804615127,65.7244621605,241.426789457,3.49204968181,83.4695,154.465239775
 06/21  12:00:00,254.910832121,37.8290420041,96.7904678889,0.0,32.1804615127,65.7244621605,244.45009761,2.1991361387,83.4695,158.781461471
 06/21  13:00:00,244.735918538,37.7538810273,96.1475659414,0.0,32.1804615127,55.9779621605,233.30043041,1.91849815581,75.1392,156.242732254
 06/21  14:00:00,244.622360287,37.7869717125,95.9641488628,0.0,32.1804615127,55.9779621605,220.373195534,1.85685512415,66.8089,151.70744041
 06/21  15:00:00,243.401632973,37.8235838038,94.5591290444,0.0,32.1804615127,55.9779621605,227.330166133,1.71666081871,75.1392,150.474305315
 06/21  16:00:00,272.073709995,37.7713158812,93.8998197646,0.0,32.1804615127,60.9114621605,213.077851797,0.218840867949,91.7998,121.059210929
 06/21  17:00:00,305.491857047,37.1435648876,92.7979828677,0.0,32.1804615127,77.5397301883,223.059818521,1.80817512546,49.9818,171.269843396
 06/21  18:00:00,358.442267474,37.2839450745,91.6696586082,0.0,77.122965704,86.2600435998,371.126053939,3.06063232698,49.9818,318.083621612
 06/21  19:00:00,366.189565339,37.3519670147,91.9865778238,0.0,102.647051061,80.1663183927,271.473245008,2.96432545686,33.3212,235.187719551
 06/21  20:00:00,402.54469815,37.2982250145,91.8036966724,0.0,115.40909374,92.7192997104,268.012421152,6.40440034989,33.3212,228.286820802
 06/21  21:00:00,386.963752329,37.3104687341,95.2419265166,0.0,102.647051061,94.1340635361,393.262493501,22.2612448305,24.9909,346.010348671
 06/21  22:00:00,320.414300359,37.2816148453,95.6444203485,0.0,77.122965704,65.871452062,339.373920274,65.3510843809,16.6606,257.362235893
 06/21  23:00:00,233.017622407,37.1529744795,76.3891551316,0.0,38.286128036,48.4199368926,284.917752691,130.985829788,8.3303,145.601622903
 06/21  24:00:00,178.935837543,33.9811023693,63.1937687944,0.0,25.5240853573,30.610668775,190.983138454,72.151782184,3.33212,115.49923627
 06/22  01:00:00,159.414342307,31.24850394,53.7818875709,0.0,19.418418834,29.3649097162,149.694716082,63.6743195683,3.33212,82.6882765141
 06/22  02:00:00,146.952786172,32.1593700831,48.2544809159,0.0,12.7620426787,28.1191506574,145.005380105,56.2350110022,3.33212,85.4382491025
 06/22  03:00:00,144.709376285,33.0702362262,45.1680202133,0.0,12.7620426787,28.1191506574,134.817484502,44.3147864339,3.33212,87.1705780686
 06/22  04:00:00,150.296168203,31.24850394,45.931091017,0.0,12.7620426787,28.1191506574,152.051333566,33.2488007542,3.33212,115.470412812
 06/22  05:00:00,182.003814695,33.9811023693,55.7504365252,0.0,25.5240853573,30.610668775,232.130151602,26.7473235514,8.3303,197.052528051
 06/22  06:00:00,310.554121104,35.4384881983,93.3207107231,0.0,51.0481707146,78.1489452969,379.48611561,20.3787593645,16.6606,342.446756245
 06/22  07:00:00,369.791904815,36.8269433066,93.7287897806,0.0,64.3609230253,109.708623606,532.370686681,52.2783406709,24.9909,455.101446011
 06/22  08:00:00,328.116595259,36.8544574608,94.9712258665,0.0,51.0481707146,80.7689615957,414.713618941,30.3334233228,33.3212,351.058995619
 06/22  09:00:00,299.283743852,37.4832570348,93.3806744694,0.0,51.0481707146,71.0224615957,338.814961373,8.3040776868,66.8089,263.701983687
 06/22  10:00:00,252.670775132,37.6903561212,94.4653120049,0.0,32.1804615127,65.7244621605,295.788321604,1.67855922021,83.4695,210.640262384
 06/22  11:00:00,254.664238133,37.7792635314,95.4037882631,0.0,32.1804615127,65.7244621605,239.737618133,1.87178650746,83.4695,154.396331626
 06/22  12:00:00,253.964028763,37.858631833,95.0312072798,0.0,32.1804615127,65.7244621605,239.875502842,1.71591116204,83.4695,154.69009168
 06/22  13:00:00,244.027978269,37.7670115706,94.6935282387,0.0,32.1804615127,55.9779621605,231.849623598,1.64267824693,75.1392,155.067745351
 06/22  14:00:00,243.836019909,37.7855855993,94.4568295327,0.0,32.1804615127,55.9779621605,220.645721451,1.63041036984,66.8089,152.206411081
 06/22  15:00:00,243.265033272,37.8395378572,93.6630096313,0.0,32.1804615127,55.9779621605,230.405043481,1.47443499053,75.1392,153.791408491
 06/22  16:00:00,272.027423851,37.8720447693,92.8925703344,0.0,32.1804615127,60.9114621605,207.741285204,0.190122758176,91.7998,115.751362446
 06/22  17:00:00,305.859223206,37.2379615291,92.227294548,0.0,32.1804615127,77.5397301883,229.678731576,1.69243461854,49.9818,178.004496957
 06/22  18:00:00,357.974395107,37.3931221107,90.2022848289,0.0,77.122965704,86.2600435998,365.401576396,2.53715852725,49.9818,312.882617868
 06/22  19:00:00,365.334238014,37.472777824,90.0620996167,0.0,102.647051061,80.1663183927,268.081095264,2.80429960896,33.3212,231.955595655
 06/22  20:00:00,401.682064014,37.4171599357,90.4048145345,0.0,115.40909374,92.7192997104,270.740990709,3.10783752275,33.3212,234.311953187
 06/22  21:00:00,383.796695304,37.4286864605,91.25346842,0.0,102.647051061,94.1340635361,369.693903339,4.85877364785,24.9909,339.844229691
 06/22  22:00:00,320.38496161,37.3864933609,95.4380462296,0.0,77.122965704,65.871452062,302.898365663,27.0896977415,16.6606,259.148067921
 06/22  23:00:00,240.404205922,37.2448848102,83.9220940644,0.0,38.286128036,48.4199368926,199.657353109,48.7565151288,8.3303,142.57053798
 06/22  24:00:00,189.589860995,33.9811023693,73.9211062136,0.0,25.5240853573,30.610668775,165.288963132,46.4795858965,3.33212,115.477257235
 06/23  01:00:00,171.241398147,33.0702362262,63.7971862977,0.0,19.418418834,29.3649097162,139.488589996,49.000608847,3.33212,87.1558611493
 06/23  02:00:00,155.387035292,32.1593700831,56.8580545996,0.0,12.7620426787,28.1191506574,139.148054059,48.6647062468,3.33212,87.1512278121
 06/23  03:00:00,152.88721179,33.9811023693,52.5627612355,0.0,12.7620426787,28.1191506574,129.064014126,44.8062089322,3.33212,80.9256851936
 06/23  04:00:00,157.645001418,32.1593700831,51.81975929,0.0,12.7620426787,28.1191506574,159.446936186,40.6609298263,3.33212,115.45388636
 06/23  05:00:00,186.318967384,33.0702362262,60.3919105379,0.0,25.5240853573,30.610668775,239.588800964,34.325731094,8.3303,196.93276987
 06/23  06:00:00,311.538105094,35.6206614269,93.442797723,0.0,51.0481707146,78.1489452969,383.776036214,23.7062396769,16.6606,343.409196537
 06/23  07:00:00,369.407740396,36.8431676357,92.6207743493,0.0,64.3609230253,109.708623606,508.978114223,31.569212412,24.9909,452.418001811
 06/23  08:00:00,327.748246822,36.8586835323,93.7447664356,0.0,51.0481707146,80.7689615957,399.33617726,15.439560996,33.3212,350.575416264
 06/23  09:00:00,298.764281056,37.4830666718,92.2646450303,0.0,51.0481707146,71.0224615957,329.464229532,1.35588910891,66.8089,261.299440423
 06/23  10:00:00,252.400704724,37.6959816436,93.6711611684,0.0,32.1804615127,65.7244621605,296.864177813,0.889580173501,83.4695,212.505097639
 06/23  11:00:00,253.864336244,37.8062105195,93.8529727815,0.0,32.1804615127,65.7244621605,238.889377079,1.08428552889,83.4695,154.33559155
 06/23  12:00:00,253.271652607,37.8943312073,93.624009112,0.0,32.1804615127,65.7244621605,238.619749538,1.0304742499,83.4695,154.119775288
 06/23  13:00:00,243.513820738,37.8034214464,93.5434206335,0.0,32.1804615127,55.9779621605,230.007538689,0.947717432576,75.1392,153.920621256
 06/23  14:00:00,243.18755392,37.7939489885,93.1863216547,0.0,32.1804615127,55.9779621605,221.428879119,0.895732211632,66.8089,153.724246907
 06/23  15:00:00,242.833421439,37.8848464742,92.672510639,0.0,32.1804615127,55.9779621605,229.573665553,0.713387610017,75.1392,153.721077943
 06/23  16:00:00,271.510536907,38.0287551268,91.8280778388,0.0,32.1804615127,60.9114621605,207.54338394,0.0702183787129,91.7998,115.673365561
 06/23  17:00:00,305.446523784,37.3504243035,91.3214855223,0.0,32.1804615127,77.5397301883,222.419434531,1.35815558819,49.9818,171.079478943
 06/23  18:00:00,357.672524292,37.4980795984,89.3485535518,0.0,77.122965704,86.2600435998,369.397165174,2.10547564423,49.9818,317.30988953
 06/23  19:00:00,364.432224759,37.5554007065,89.0884367182,0.0,102.647051061,80.1663183927,270.571362956,2.44360155054,33.3212,234.806561406
 06/23  20:00:00,400.811360896,37.4772966985,89.5806193347,0.0,115.40909374,92.7192997104,262.836475928,2.72964632286,33.3212,226.785629605
 06/23  21:00:00,384.051030631,37.4794881998,92.0188914751,0.0,102.647051061,94.1340635361,377.438782571,9.50375907448,24.9909,342.944123497
 06/23  22:00:00,318.998452849,37.4357085484,93.8962843073,0.0,77.122965704,65.871452062,290.294146926,16.7121317769,16.6606,256.921415149
 06/23  23:00:00,239.389405284,37.2858631663,82.7991225777,0.0,38.286128036,48.4199368926,175.839767731,26.0436121802,8.3303,141.465855551
 06/23  24:00:00,191.339886024,33.9811023693,75.6328932032,0.0,25.5240853573,30.610668775,160.088059928,41.318690528,3.33212,115.4372494
 06/24  01:00:00,185.414870586,33.9811023693,67.4672462667,0.0,27.7269238854,30.610668775,139.088193384,48.6221426685,3.33212,87.1339307151
 06/24  02:00:00,160.404469737,32.1593700831,61.8142645443,0.0,12.7620426787,28.1191506574,125.832597875,40.4614798159,3.33212,82.0389980591
 06/24  03:00:00,158.19477013,33.0702362262,58.7975406775,0.0,12.7620426787,28.1191506574,122.391523535,33.0711192714,3.33212,85.9882842641
 06/24  04:00:00,163.157948375,33.9811023693,56.2117463764,0.0,12.7620426787,28.1191506574,155.014481171,36.285134718,3.33212,115.397226453
 06/24  05:00:00,166.364579042,32.1593700831,57.2676541742,0.0,12.7620426787,28.1191506574,187.242809581,33.9470039627,8.3303,144.965505618
 06/24  06:00:00,261.651151808,35.8028346555,76.5985273103,0.0,42.6918050922,54.3732441037,236.810127381,22.0466308743,16.6606,198.102896507
 06/24  07:00:00,324.557729303,36.936562566,94.3455035235,0.0,42.6918050922,86.1019271793,383.496483533,21.6386813404,24.9909,336.866902192
 06/24  08:00:00,360.569085741,36.9526502529,88.3362571284,0.0,57.6566862989,112.030105488,524.936981668,6.0598921832,33.3212,485.555889484
 06/24  09:00:00,317.550399152,37.4879302509,90.1257186457,0.0,57.6566862989,83.6599452969,416.299072825,0.0196137510484,66.8089,349.470559074
 06/24  10:00:00,266.972465433,37.7485860106,92.5754062406,0.0,42.6918050922,68.9656133826,348.857617385,0.560172140727,83.4695,264.827945244
 06/24  11:00:00,258.656661306,37.8778935972,92.5403752108,0.0,34.9340096728,67.7198543238,293.683146849,0.771604536242,83.4695,209.442042313
 06/24  12:00:00,257.320226777,37.9938707984,92.4813269898,0.0,34.9340096728,67.7198543238,241.61987465,0.651627653723,83.4695,157.498746996
 06/24  13:00:00,247.350666506,37.8900778171,92.2657635509,0.0,34.9340096728,57.9733543238,233.698213461,0.62863116422,75.1392,157.930382297
 06/24  14:00:00,246.926609528,37.8850840057,91.8182061785,0.0,34.9340096728,57.9733543238,221.382295312,0.517131383877,66.8089,154.056263928
 06/24  15:00:00,246.804778154,37.9420399412,91.6436033573,0.0,34.9340096728,57.9733543238,229.716641904,0.522829624063,75.1392,154.05461228
 06/24  16:00:00,276.291284395,37.8372152863,91.947157199,0.0,34.9340096728,62.9068543238,208.128064233,0.549730077396,91.7998,115.778534156
 06/24  17:00:00,303.331000148,37.3802814728,91.7171574391,0.0,34.9340096728,72.2186844194,197.594687881,1.64142375251,49.9818,145.971464129
 06/24  18:00:00,368.004364501,37.6589525743,89.2265505173,0.0,87.0357390804,86.2600435998,230.397018335,1.861314322,49.9818,178.553904013
 06/24  19:00:00,362.476537118,37.3540345013,88.9429408249,0.0,102.000620287,77.6748002752,262.928870056,2.20078264332,33.3212,227.406887413
 06/24  20:00:00,384.263207854,37.2530628381,88.4586662373,0.0,102.000620287,88.9820225341,269.273245016,2.47434238835,33.3212,233.477702628
 06/24  21:00:00,380.765046518,37.2826360428,89.8823914602,0.0,102.000620287,91.6425454185,257.337383366,2.7616392497,24.9909,229.584844116
 06/24  22:00:00,327.742883621,37.150732234,90.6525711297,0.0,87.0357390804,65.871452062,359.134189654,3.65531260666,16.6606,338.818277048
 06/24  23:00:00,257.039220347,37.026009276,94.5469814057,0.0,42.6918050922,48.4199368926,214.160849948,6.8124580123,8.3303,199.018091935
 06/24  24:00:00,186.35767333,33.7078425264,68.5255230856,0.0,27.7269238854,30.610668775,127.368961327,14.9376097273,3.33212,109.099231599
 06/25  01:00:00,192.427259345,33.0702362262,66.2649836693,0.0,34.4311606118,33.1021868926,121.048712704,30.6127709607,3.33212,87.1038217431
 06/25  02:00:00,174.086950492,31.24850394,67.1623042429,0.0,19.466279405,30.610668775,127.169504538,36.6292475507,3.33212,87.2081369877
 06/25  03:00:00,174.84209615,33.9811023693,65.2327448796,0.0,19.466279405,30.610668775,124.695605265,34.1504162053,3.33212,87.2130690594
 06/25  04:00:00,179.113704519,32.1593700831,64.7257327941,0.0,19.466279405,30.610668775,150.980731861,32.2982820793,3.33212,115.350329781
 06/25  05:00:00,185.409331825,33.0702362262,66.316374084,0.0,19.466279405,30.610668775,181.588618274,28.8897905204,8.3303,144.368527754
 06/25  06:00:00,271.242322979,35.6206614269,86.3981962792,0.0,42.6918050922,54.3732441037,237.842273921,21.8964502657,16.6606,199.285223655
 06/25  07:00:00,332.513723718,37.3633016111,92.5417980156,0.0,49.3960418185,88.5934452969,374.839493099,13.3099593614,24.9909,336.538633737
 06/25  08:00:00,360.571292309,37.1087689828,87.63649899,0.0,57.6566862989,112.030105488,519.604306844,2.00724131956,33.3212,484.275865524
 06/25  09:00:00,307.741401119,37.6642720723,89.0605414593,0.0,50.9524495726,81.1684271793,416.400056749,0.0,66.8089,349.591156749
 06/25  10:00:00,265.688773926,38.0951789946,90.6570268958,0.0,42.6918050922,68.9656133826,350.943915705,0.252463628013,83.4695,267.221952077
 06/25  11:00:00,263.182922615,37.9768244088,91.9487191098,0.0,38.286128036,68.9656133826,290.960883246,0.286158226725,83.4695,207.20522502
 06/25  12:00:00,262.549457238,38.1095643394,91.9652539883,0.0,38.286128036,68.9656133826,237.62155829,0.154203626062,83.4695,153.997854664
 06/25  13:00:00,243.59351235,37.9031984408,93.0891143012,0.0,31.5818913096,56.727595265,229.627505613,0.501836056717,75.1392,153.986469556
 06/25  14:00:00,242.599230824,37.8745963354,92.0998202106,0.0,31.5818913096,56.727595265,220.925237192,0.522733349314,66.8089,153.593603843
 06/25  15:00:00,242.104613821,37.9316090143,91.5125493324,0.0,31.5818913096,56.727595265,229.219311696,0.498925585734,75.1392,153.581186111
 06/25  16:00:00,270.099481399,37.8949923115,89.8692659407,0.0,31.5818913096,61.661095265,207.81603867,0.441350126547,91.7998,115.574888544
 06/25  17:00:00,298.226454731,37.2902813941,90.4992120791,0.0,31.5818913096,70.9729253606,197.562903821,1.6738728324,49.9818,145.907230988
 06/25  18:00:00,358.829332532,37.3899175052,89.318848588,0.0,80.3315023541,83.7685254822,223.088091908,1.75943288935,49.9818,171.346859019
 06/25  19:00:00,361.384581017,37.4155645002,87.9442541741,0.0,102.000620287,77.6748002752,269.156072504,2.06756016793,33.3212,233.767312336
 06/25  20:00:00,393.303736726,37.3358529863,89.0858077631,0.0,108.704857014,91.4735406516,261.440272267,2.32594315794,33.3212,225.793129109
 06/25  21:00:00,371.319963965,37.4613367537,90.6759171255,0.0,95.2963835608,89.1510273009,254.615664583,3.18678006057,24.9909,226.437984522
 06/25  22:00:00,320.352873483,37.2931719385,94.2841196101,0.0,80.3315023541,63.3799339444,364.570976017,12.585589338,16.6606,335.324786678
 06/25  23:00:00,253.2873813,37.1644429168,92.4178901023,0.0,42.6918050922,48.4199368926,233.682858102,28.9503205342,8.3303,196.402237568
 06/25  24:00:00,215.174593858,33.9811023693,88.0823562392,0.0,34.4311606118,33.1021868926,143.524013787,24.6895619624,3.33212,115.502331825
 06/26  01:00:00,190.335535711,33.9811023693,82.1187449262,0.0,19.418418834,29.3649097162,107.28854254,16.8596198571,3.33212,87.0968026827
 06/26  02:00:00,172.602872519,33.9811023693,72.2648141071,0.0,12.7620426787,28.1191506574,116.593683416,32.3924053259,3.33212,80.8691580905
 06/26  03:00:00,167.727798911,33.0702362262,68.3423877,0.0,12.7620426787,28.1191506574,122.076612861,31.6463588304,3.33212,87.0981340304
 06/26  04:00:00,175.173419254,33.0702362262,69.2295109952,0.0,12.7620426787,28.1191506574,144.293985926,25.6457761608,3.33212,115.316089765
 06/26  05:00:00,203.73587346,33.9811023693,77.662418334,0.0,25.5240853573,30.610668775,229.367785903,24.4990054424,8.3303,196.538480461
 06/26  06:00:00,311.659755736,35.8028346555,94.2469494685,0.0,51.0481707146,78.1489452969,373.432788843,20.768035782,16.6606,336.004153061
 06/26  07:00:00,365.841208766,36.9115954531,89.9985057891,0.0,64.3609230253,109.708623606,484.87529404,13.0653725057,24.9909,446.819021535
 06/26  08:00:00,324.198102203,36.9137477457,89.9306282166,0.0,51.0481707146,80.7689615957,385.008669775,2.5037448687,33.3212,349.183724906
 06/26  09:00:00,299.221330875,37.488203722,91.4586768334,0.0,51.0481707146,71.0224615957,325.775309375,0.0,66.8089,258.966409375
 06/26  10:00:00,252.116815067,37.7247060225,91.6046099404,0.0,32.1804615127,65.7244621605,297.205095228,0.415697623092,83.4695,213.319897605
 06/26  11:00:00,254.366562682,37.8437945178,92.7610559235,0.0,32.1804615127,65.7244621605,238.433951463,0.56411706412,83.4695,154.400334399
 06/26  12:00:00,252.669460578,37.9605005384,91.594672896,0.0,32.1804615127,65.7244621605,237.755160005,0.364529981473,83.4695,153.921130024
 06/26  13:00:00,243.067283937,37.8689100491,91.7949168633,0.0,32.1804615127,55.9779621605,225.817056039,0.30313420298,75.1392,150.374721837
 06/26  14:00:00,242.176324321,37.8259359932,90.9712325676,0.0,32.1804615127,55.9779621605,217.398875622,0.400309734608,66.8089,150.189665887
 06/26  15:00:00,242.640421593,37.8944329506,91.4085041375,0.0,32.1804615127,55.9779621605,229.035518163,0.373351231964,75.1392,153.522966931
 06/26  16:00:00,271.425543629,38.051674803,90.9864219768,0.0,32.1804615127,60.9114621605,207.387936164,0.0377665376139,91.7998,115.550369627
 06/26  17:00:00,305.624038476,37.3005643,90.9768235394,0.0,32.1804615127,77.5397301883,221.910297145,1.13338329153,49.9818,170.795113853
 06/26  18:00:00,358.473781794,37.4199960651,89.483144322,0.0,77.122965704,86.2600435998,362.3400841,1.80490401786,49.9818,310.553380082
 06/26  19:00:00,365.825194609,37.4659926215,89.0426592454,0.0,102.647051061,80.1663183927,267.417526315,2.11228683502,33.3212,231.98403948
 06/26  20:00:00,401.99536016,37.4263055045,88.7952238569,0.0,115.40909374,92.7192997104,261.960329737,2.35971106545,33.3212,226.279418672
 06/26  21:00:00,382.887266618,37.4943715731,87.8326249895,0.0,102.647051061,94.1340635361,369.791959324,2.63905220236,24.9909,342.162007121
 06/26  22:00:00,318.523853465,37.4948322566,90.5446218387,0.0,77.122965704,65.871452062,270.799332573,2.97972050368,16.6606,251.159012069
 06/26  23:00:00,254.073034867,37.3195043363,96.031025268,0.0,38.286128036,48.4199368926,158.434687341,4.81851107216,8.3303,145.285876269
 06/26  24:00:00,190.05569782,33.8596535502,74.2855315922,0.0,25.5240853573,30.610668775,124.267067463,6.42641703972,3.33212,114.508530424
 06/27  01:00:00,185.056963928,33.9811023693,76.6204453103,0.0,19.418418834,29.3649097162,92.9947892329,8.03006467159,3.33212,81.6326045613
 06/27  02:00:00,168.239502575,33.5256692977,68.3393489976,0.0,12.7620426787,28.1191506574,105.82934507,15.428861932,3.33212,87.0683631381
 06/27  03:00:00,162.458879763,33.9811023693,62.2338706106,0.0,12.7620426787,28.1191506574,110.96692585,23.9224701725,3.33212,83.7123356775
 06/27  04:00:00,174.357184157,33.5256692977,67.3615679645,0.0,12.7620426787,28.1191506574,142.228367875,26.5590668655,3.33212,112.33718101
 06/27  05:00:00,207.092414006,34.284724417,77.2690376923,0.0,25.5240853573,30.610668775,235.045276433,30.2783317699,8.3303,196.436644663
 06/27  06:00:00,311.44957014,34.8919685124,94.1587945178,0.0,51.0481707146,78.1489452969,380.359971784,28.1302845449,16.6606,335.569087239
 06/27  07:00:00,368.319819535,37.0987728449,91.3655561319,0.0,64.3609230253,109.708623606,494.689448934,23.7837389084,24.9909,445.914810025
 06/27  08:00:00,323.920890852,36.9519654334,88.8876732763,0.0,51.0481707146,80.7689615957,388.164650507,6.09434161999,33.3212,348.749108887
 06/27  09:00:00,299.655960836,37.5206626996,91.6839376005,0.0,51.0481707146,71.0224615957,325.55210058,0.00232799317636,66.8089,258.740872587
 06/27  10:00:00,252.713316874,37.7515889063,92.1692621408,0.0,32.1804615127,65.7244621605,295.649042591,0.329082667067,83.4695,211.850459924
 06/27  11:00:00,254.457657643,37.8603852775,92.787226385,0.0,32.1804615127,65.7244621605,239.558149772,0.502066925126,83.4695,155.586582847
 06/27  12:00:00,253.965287498,37.9506417962,93.4898649163,0.0,32.1804615127,65.7244621605,236.665966285,0.456074821074,83.4695,152.740391464
 06/27  13:00:00,242.851691153,37.8623606461,92.6687461061,0.0,32.1804615127,55.9779621605,223.595892755,0.371499777056,75.1392,148.085192978
 06/27  14:00:00,242.6351276,37.8523829106,92.2777154383,0.0,32.1804615127,55.9779621605,220.503159099,0.223058883226,66.8089,153.471200216
 06/27  15:00:00,242.059761586,37.9328638873,90.7318377259,0.0,32.1804615127,55.9779621605,228.721478855,0.131089037388,75.1392,153.451189818
 06/27  16:00:00,271.379520137,38.1900036611,90.557971692,0.0,32.1804615127,60.9114621605,206.075649833,0.0,91.7998,114.275849833
 06/27  17:00:00,305.428193171,37.4383208848,90.3402699349,0.0,32.1804615127,77.5397301883,223.200815904,1.22339640287,49.9818,171.995619501
 06/27  18:00:00,357.470715271,37.5531053901,88.3426608703,0.0,77.122965704,86.2600435998,359.744197255,2.05908503617,49.9818,307.703312219
 06/27  19:00:00,364.715220024,37.6219436906,88.9848067963,0.0,102.647051061,80.1663183927,269.647100259,2.39707277824,33.3212,233.928827481
 06/27  20:00:00,400.57544828,37.5181051399,89.9721425252,0.0,115.40909374,92.7192997104,262.522434463,2.97393679303,33.3212,226.22729767
 06/27  21:00:00,383.316670504,37.4995995659,91.5305854802,0.0,102.647051061,94.1340635361,370.669742972,9.58108792684,24.9909,336.097755045
 06/27  22:00:00,319.100208094,37.4617743963,93.9540768935,0.0,77.122965704,65.871452062,289.33153622,16.6959614227,16.6606,255.974974797
 06/27  23:00:00,241.333127785,37.2967113572,84.8307967931,0.0,38.286128036,48.4199368926,176.185544746,29.2383859181,8.3303,138.616858828
 06/27  24:00:00,197.179864597,33.2524094548,82.2037312249,0.0,25.5240853573,30.610668775,155.79858278,37.1836965518,3.33212,115.282766228
 06/28  01:00:00,185.327372729,33.5256692977,77.5157277879,0.0,19.418418834,29.3649097162,116.465592584,30.6871227646,3.33212,82.4463498192
 06/28  02:00:00,172.788210617,33.9811023693,72.4767614153,0.0,12.7620426787,28.1191506574,119.58276257,30.8081186158,3.33212,85.4425239539
 06/28  03:00:00,167.070642059,33.9811023693,66.7737813404,0.0,12.7620426787,28.1191506574,122.519141288,32.1294663431,3.33212,87.0575549446
 06/28  04:00:00,174.382024168,33.9811023693,67.5046316774,0.0,12.7620426787,28.1191506574,139.190607556,27.0248914475,3.33212,108.833596108
 06/28  05:00:00,204.068380838,33.9811023693,75.1737185146,0.0,25.5240853573,30.610668775,230.487597292,25.854347706,8.3303,196.302949586
 06/28  06:00:00,310.269771337,34.5276220552,94.1089812688,0.0,51.0481707146,78.1489452969,373.550826888,21.7430149156,16.6606,335.147211972
 06/28  07:00:00,367.599590309,36.9272756392,91.8463776978,0.0,64.3609230253,109.708623606,488.38445363,18.377564972,24.9909,445.015988658
 06/28  08:00:00,324.952850722,36.9126160405,91.4184428419,0.0,51.0481707146,80.7689615957,389.319571102,7.6946103623,33.3212,348.30376074
 06/28  09:00:00,297.677649399,37.5027598058,90.3060968327,0.0,51.0481707146,71.0224615957,325.571207508,0.23394172732,66.8089,258.528365781
 06/28  10:00:00,254.164718247,37.7284394361,93.6378240266,0.0,32.1804615127,65.7244621605,289.87301655,0.195048849605,83.4695,206.2084677
 06/28  11:00:00,254.196679722,37.8422989425,93.0294299102,0.0,32.1804615127,65.7244621605,237.78713703,0.315533294998,83.4695,154.002103735
 06/28  12:00:00,252.951463055,37.9266439994,93.1313535592,0.0,32.1804615127,65.7244621605,237.549648613,0.279687626521,83.4695,153.800460986
 06/28  13:00:00,242.808282006,37.8362680326,92.709951296,0.0,32.1804615127,55.9779621605,228.966106263,0.224387401431,75.1392,153.602518862
 06/28  14:00:00,242.559513249,37.8176974806,92.474755716,0.0,32.1804615127,55.9779621605,220.388450943,0.191347441315,66.8089,153.388203502
 06/28  15:00:00,242.26154874,37.9106836074,91.9735433084,0.0,32.1804615127,55.9779621605,221.943751209,0.0724962312806,75.1392,146.732054978
 06/28  16:00:00,270.76787173,38.1460853923,90.8917608395,0.0,32.1804615127,60.9114621605,207.29862476,0.0,91.7998,115.49882476
 06/28  17:00:00,305.373900741,37.4138070776,90.5987731651,0.0,32.1804615127,77.5397301883,221.643641261,1.05285605087,49.9818,170.60898521
 06/28  18:00:00,356.785364404,37.5728039619,87.8970133565,0.0,77.122965704,86.2600435998,361.743623993,1.75158169226,49.9818,310.010242301
 06/28  19:00:00,364.856995007,37.6345293758,87.9325631911,0.0,102.647051061,80.1663183927,266.897651137,2.08075225786,33.3212,231.495698879
 06/28  20:00:00,401.721786149,37.5378857077,88.8397540755,0.0,115.40909374,92.7192997104,261.5969466,2.34434367353,33.3212,225.931402926
 06/28  21:00:00,384.593413434,37.5465539789,91.4890035715,0.0,102.647051061,94.1340635361,366.780081907,6.1174793001,24.9909,335.671702607
 06/28  22:00:00,319.286839337,37.5015187836,93.8848463708,0.0,77.122965704,65.871452062,286.248346298,13.8206110339,16.6606,255.767135264
 06/28  23:00:00,235.479690257,37.3241693811,78.9017965857,0.0,38.286128036,48.4199368926,173.508487641,26.625108481,8.3303,138.55307916
 06/28  24:00:00,193.659329128,33.2524094548,78.678742689,0.0,25.5240853573,30.610668775,154.711249339,36.1282788763,3.33212,115.250850463
 06/29  01:00:00,181.111417174,33.9811023693,72.8408560811,0.0,19.418418834,29.3649097162,121.762371975,35.1934550762,3.33212,83.236796899
 06/29  02:00:00,167.230590044,33.9811023693,66.9028835245,0.0,12.7620426787,28.1191506574,124.051165989,36.105086355,3.33212,84.6139596341
 06/29  03:00:00,162.599535206,33.9811023693,62.2425509533,0.0,12.7620426787,28.1191506574,125.760630802,35.4047884118,3.33212,87.0237223906
 06/29  04:00:00,167.653625673,32.1593700831,62.5438541862,0.0,12.7620426787,28.1191506574,140.890263744,28.7447673427,3.33212,108.813376402
 06/29  05:00:00,200.778332323,33.9811023693,71.8713624896,0.0,25.5240853573,30.610668775,228.46267707,23.9282023386,8.3303,196.204174731
 06/29  06:00:00,311.656454542,35.8028346555,94.1919102812,0.0,51.0481707146,78.1489452969,370.939663525,19.5465492989,16.6606,334.732514226
 06/29  07:00:00,367.019182458,36.9163177208,91.2425546197,0.0,64.3609230253,109.708623606,485.713007872,16.5436005279,24.9909,444.178507344
 06/29  08:00:00,324.700614711,36.9145715266,90.8844413795,0.0,51.0481707146,80.7689615957,382.355369098,4.35442786565,33.3212,344.679741232
 06/29  09:00:00,299.056481913,37.5058312811,92.1927078154,0.0,51.0481707146,71.0224615957,327.986473201,0.0033118482083,66.8089,261.174261353
 06/29  10:00:00,251.694932262,37.7379474998,92.7670779185,0.0,32.1804615127,65.7244621605,289.780660464,0.213358954757,83.4695,206.09780151
 06/29  11:00:00,253.152075535,37.8479700215,92.9923819629,0.0,32.1804615127,65.7244621605,237.734289323,0.32514343415,83.4695,153.939645889
 06/29  12:00:00,252.669407726,37.9282748047,92.8967646053,0.0,32.1804615127,65.7244621605,237.483209412,0.286144198724,83.4695,153.727565213
 06/29  13:00:00,242.716179539,37.8374183585,92.6535324138,0.0,32.1804615127,55.9779621605,224.51157893,0.211436203754,75.1392,149.160942726
 06/29  14:00:00,242.476185137,37.8147615372,92.4514796301,0.0,32.1804615127,55.9779621605,218.061395775,0.225609416946,66.8089,151.026886358
 06/29  15:00:00,241.967973732,37.8793029737,91.6023983686,0.0,32.1804615127,55.9779621605,228.293300063,0.213234356397,75.1392,152.940865707
 06/29  16:00:00,271.625905769,38.0116187507,92.5027113251,0.0,32.1804615127,60.9114621605,201.217969508,0.0,91.7998,109.418169508
 06/29  17:00:00,305.146442455,37.3100036248,91.5630662482,0.0,32.1804615127,77.5397301883,221.501765556,0.986350425039,49.9818,170.533615131
 06/29  18:00:00,357.236224263,37.4367321034,89.3869274831,0.0,77.122965704,86.2600435998,364.526977813,1.65129552567,49.9818,312.893882287
 06/29  19:00:00,365.297937597,37.4991915038,90.006424413,0.0,102.647051061,80.1663183927,263.655377379,1.93696766311,33.3212,228.397209716
 06/29  20:00:00,401.957660056,37.4303113611,90.980742251,0.0,115.40909374,92.7192997104,261.300510185,2.21191536141,33.3212,225.767394823
 06/29  21:00:00,385.313613781,37.4429154498,93.3818837024,0.0,102.647051061,94.1340635361,371.34686797,11.0991085571,24.9909,335.256859413
 06/29  22:00:00,319.917086685,37.4082883485,95.1520930998,0.0,77.122965704,65.871452062,296.582177532,24.373154672,16.6606,255.54842286
 06/29  23:00:00,247.874602993,37.2688540813,91.4187057292,0.0,38.286128036,48.4199368926,184.275408948,37.4331203638,8.3303,138.511988584
 06/29  24:00:00,196.288672245,33.9811023693,80.6446731251,0.0,25.5240853573,30.610668775,157.988763956,39.4536293602,3.33212,115.203014596
 06/30  01:00:00,182.161459103,33.9811023693,73.8941865244,0.0,19.418418834,29.3649097162,113.824754978,29.6972912624,3.33212,80.795343716
 06/30  02:00:00,168.040284253,32.1593700831,69.5513192769,0.0,12.7620426787,28.1191506574,115.584251075,25.2443038854,3.33212,87.0078271896
 06/30  03:00:00,163.560247183,33.0702362262,64.218658425,0.0,12.7620426787,28.1191506574,113.113115109,28.9959320468,3.33212,80.7850630626
 06/30  04:00:00,171.018229812,33.9811023693,63.5525470587,0.0,12.7620426787,28.1191506574,146.501349776,27.9957802248,3.33212,115.173449551
 06/30  05:00:00,199.505208399,33.9811023693,69.9381373433,0.0,25.5240853573,30.610668775,232.764886573,32.1934705152,8.3303,192.241116058
 06/30  06:00:00,311.395232783,34.8919685124,94.0964328139,0.0,51.0481707146,78.1489452969,375.433334501,26.7222800565,16.6606,332.050454444
 06/30  07:00:00,368.653257271,36.8961013326,91.9492546343,0.0,64.3609230253,109.708623606,492.767043056,24.824796743,24.9909,442.951346313
 06/30  08:00:00,324.752983577,36.8768810684,90.336640003,0.0,51.0481707146,80.7689615957,388.233682294,8.67060257848,33.3212,346.241879716
 06/30  09:00:00,299.393909655,37.4790326575,92.0812738267,0.0,51.0481707146,71.0224615957,325.223818495,0.314717839835,66.8089,258.100200656
 06/30  10:00:00,252.494633008,37.6584199599,92.346317444,0.0,32.1804615127,65.7244621605,289.671077442,0.233699412074,83.4695,205.96787803
 06/30  11:00:00,253.858868149,37.8151807602,93.2248311636,0.0,32.1804615127,65.7244621605,237.670366857,0.322383241417,83.4695,153.878483615
 06/30  12:00:00,252.381740454,37.8673025567,92.915426509,0.0,32.1804615127,65.7244621605,237.64579772,0.499836295256,83.4695,153.676461425
 06/30  13:00:00,243.447838119,37.7488960914,93.5766804619,0.0,32.1804615127,55.9779621605,229.269025869,0.66633310895,75.1392,153.46349276
 06/30  14:00:00,244.314154722,37.7726056298,93.5062517592,0.0,32.1804615127,55.9779621605,214.10447201,0.679864427383,66.8089,146.615707582
 06/30  15:00:00,243.826165731,37.8170544525,92.6923337883,0.0,32.1804615127,55.9779621605,228.916503756,0.503753617967,75.1392,153.273550138
 06/30  16:00:00,272.843770608,37.8211530465,92.719408681,0.0,32.1804615127,60.9114621605,201.481758003,0.0,91.7998,109.681958003
 06/30  17:00:00,305.733438335,37.1384226165,91.4928003213,0.0,32.1804615127,77.5397301883,220.967641196,1.17104162125,49.9818,169.814799574
 06/30  18:00:00,358.641588468,37.2671125079,90.2932972204,0.0,77.122965704,86.2600435998,362.846896634,1.92566642076,49.9818,310.939430213
 06/30  19:00:00,365.883974235,37.3150645288,89.8976068563,0.0,102.647051061,80.1663183927,265.140373437,2.24865630461,33.3212,229.570517133
 06/30  20:00:00,402.236891507,37.2599487161,90.4178836158,0.0,115.40909374,92.7192997104,261.451771442,2.52478613832,33.3212,225.605785304
 06/30  21:00:00,384.224068193,37.2972455833,91.6010785516,0.0,102.647051061,94.1340635361,365.311032922,5.47550161153,24.9909,334.844631311
 06/30  22:00:00,320.158241013,37.3005910128,94.8850273591,0.0,77.122965704,65.871452062,282.390490772,14.0956987591,16.6606,251.634192013
 06/30  23:00:00,236.668503852,37.1954567287,80.1635343047,0.0,38.286128036,48.4199368926,170.205684135,20.1976154461,8.3303,141.677768689
 06/30  24:00:00,185.480183654,33.9811023693,69.8932570377,0.0,25.5240853573,30.610668775,134.450587534,22.3426056609,3.33212,108.775861873
 07/01  01:00:00,187.278270901,33.0702362262,70.3284652433,0.0,27.7269238854,30.610668775,117.384636603,27.0629548852,3.33212,86.9895617178
 07/01  02:00:00,165.398339328,32.1593700831,66.945133461,0.0,12.7620426787,28.1191506574,114.024849926,29.9240772884,3.33212,80.7686526372
 07/01  03:00:00,164.027143481,33.9811023693,63.8037811955,0.0,12.7620426787,28.1191506574,119.66531971,29.3502186812,3.33212,86.9829810284
 07/01  04:00:00,169.917578573,33.9811023693,63.0979049615,0.0,12.7620426787,28.1191506574,140.60516601,28.5423171601,3.33212,108.73072885
 07/01  05:00:00,179.340515356,33.0702362262,66.7184470967,0.0,12.7620426787,28.1191506574,175.472901936,22.6217024647,8.3303,144.520899471
 07/01  06:00:00,271.312124457,34.8919685124,87.0859405808,0.0,42.6918050922,54.3732441037,220.336705316,7.00949934079,16.6606,196.666605975
 07/01  07:00:00,322.933261706,37.1609408213,91.4711402211,0.0,42.6918050922,86.1019271793,357.733103638,2.49425005509,24.9909,330.247953583
 07/01  08:00:00,362.663224674,37.0548009405,89.7368659686,0.0,57.6566862989,112.030105488,507.561189392,1.05018587947,33.3212,473.189803513
 07/01  09:00:00,316.950488533,37.547022189,90.1561396,0.0,57.6566862989,83.6599452969,413.198061199,0.00749256603166,66.8089,346.381668633
 07/01  10:00:00,264.66822684,37.7901760251,91.7113396547,0.0,42.6918050922,68.9656133826,341.758243696,0.35838428524,83.4695,257.93035941
 07/01  11:00:00,257.203145658,37.89117292,92.3077389949,0.0,34.9340096728,67.7198543238,290.491050121,0.607796008577,83.4695,206.413754113
 07/01  12:00:00,256.98647458,37.9682419283,92.6399316908,0.0,34.9340096728,67.7198543238,238.052441711,0.570351407297,83.4695,154.012590304
 07/01  13:00:00,247.335850321,37.8632230604,92.7474860761,0.0,34.9340096728,57.9733543238,229.453724855,0.508604885326,75.1392,153.805919969
 07/01  14:00:00,247.195355579,37.837054213,92.5995832613,0.0,34.9340096728,57.9733543238,220.864143993,0.449654083216,66.8089,153.60558991
 07/01  15:00:00,246.71605896,37.8946754715,92.0251620939,0.0,34.9340096728,57.9733543238,226.142568382,0.381152663232,75.1392,150.622215719
 07/01  16:00:00,275.613161294,37.7087885012,91.9521845722,0.0,34.9340096728,62.9068543238,204.161923715,0.385388882539,91.7998,111.976734832
 07/01  17:00:00,302.70981983,37.234672711,91.8929043299,0.0,34.9340096728,72.2186844194,197.114592304,1.60519337664,49.9818,145.527598928
 07/01  18:00:00,367.387656754,37.5210754878,90.3352029914,0.0,87.0357390804,86.2600435998,222.885145664,1.84076719223,49.9818,171.062578472
 07/01  19:00:00,360.406092875,37.2800738748,89.1429474332,0.0,102.000620287,77.6748002752,266.707612614,2.17094779398,33.3212,231.21546482
 07/01  20:00:00,383.8588881,37.1602047801,90.6955614791,0.0,102.000620287,88.9820225341,264.243455628,3.89941736297,33.3212,227.022838265
 07/01  21:00:00,382.023094786,37.1735266167,93.8595599389,0.0,102.000620287,91.6425454185,268.323160457,17.3239221607,24.9909,226.008338297
 07/01  22:00:00,328.067737831,37.0381023972,93.3860525062,0.0,87.0357390804,65.871452062,394.163214979,48.7326533913,16.6606,328.769961587
 07/01  23:00:00,255.394415849,36.9143041598,94.4655566922,0.0,42.6918050922,48.4199368926,294.123595107,93.1779683775,8.3303,192.61532673
 07/01  24:00:00,195.612241448,33.5256692977,78.0299522304,0.0,27.7269238854,30.610668775,185.77267236,67.3042125929,3.33212,115.136339767
 07/02  01:00:00,190.736390955,31.24850394,66.1439107805,0.0,34.4311606118,33.1021868926,147.228875222,63.0421034126,3.33212,80.8546518096
 07/02  02:00:00,166.928320958,31.24850394,59.8540718753,0.0,19.466279405,30.610668775,136.795821464,46.4004960933,3.33212,87.0632053702
 07/02  03:00:00,162.471588549,31.24850394,55.397517877,0.0,19.466279405,30.610668775,129.781767726,39.3788690891,3.33212,87.0707786372
 07/02  04:00:00,167.742096066,31.24850394,54.0484403394,0.0,19.466279405,30.610668775,147.815645302,35.7896993451,3.33212,108.693825957
 07/02  05:00:00,175.600816162,31.24850394,55.248903232,0.0,19.466279405,30.610668775,179.455564003,29.1683207476,8.3303,141.956943256
 07/02  06:00:00,257.979275436,35.8028346555,72.722658484,0.0,42.6918050922,54.3732441037,239.968627173,22.7453641094,16.6606,200.562663064
 07/02  07:00:00,333.790238865,37.3232530663,93.6930461289,0.0,49.3960418185,88.5934452969,382.789969912,27.1686557956,24.9909,330.630414117
 07/02  08:00:00,361.343352745,37.06816698,88.5624756331,0.0,57.6566862989,112.030105488,505.797342919,2.05698346721,33.3212,470.419159451
 07/02  09:00:00,308.170426285,37.6862915196,90.105312245,0.0,50.9524495726,81.1684271793,413.370003554,0.0029566477134,66.8089,346.558146906
 07/02  10:00:00,265.081239122,38.0555094056,91.5006188261,0.0,42.6918050922,68.9656133826,341.598859878,0.0524452958609,83.4695,258.076914582
 07/02  11:00:00,262.25816345,37.9670192151,92.5731580809,0.0,38.286128036,68.9656133826,289.838001489,0.0780415505863,83.4695,206.290459939
 07/02  12:00:00,261.168994336,38.0397876002,92.3129500705,0.0,38.286128036,68.9656133826,237.03554265,0.00586946801305,83.4695,153.560173182
 07/02  13:00:00,243.025853407,37.8825048743,92.8946506982,0.0,31.5818913096,56.727595265,228.733690198,0.0521309965091,75.1392,153.542359202
 07/02  14:00:00,241.850207326,37.8443547839,91.7728194108,0.0,31.5818913096,56.727595265,213.356023789,0.0527647527881,66.8089,146.494359036
 07/02  15:00:00,241.443676758,37.8829262324,91.5895988411,0.0,31.5818913096,56.727595265,221.763390674,0.065907407121,75.1392,146.558283267
 07/02  16:00:00,270.421296344,37.7177677119,91.522948243,0.0,31.5818913096,61.661095265,207.2175763,0.115312491104,91.7998,115.302463809
 07/02  17:00:00,297.37680134,37.0799966037,91.2093450493,0.0,31.5818913096,70.9729253606,196.543796097,1.09531038929,49.9818,145.466685707
 07/02  18:00:00,358.227142582,37.1867408758,90.3124425031,0.0,80.3315023541,83.7685254822,222.120566224,1.41558868412,49.9818,170.72317754
 07/02  19:00:00,361.122558708,37.22476639,89.4152416635,0.0,102.000620287,77.6748002752,260.301032361,1.68464214808,33.3212,225.295190213
 07/02  20:00:00,392.816457652,37.1481953115,89.9735466711,0.0,108.704857014,91.4735406516,259.932885235,1.92595931189,33.3212,224.685725923
 07/02  21:00:00,371.382713391,37.2859068193,91.6575878891,0.0,95.2963835608,89.1510273009,253.983992056,3.68679500796,24.9909,225.306297048
 07/02  22:00:00,319.966310205,37.1564577879,94.2329407662,0.0,80.3315023541,63.3799339444,353.602826556,12.0864222985,16.6606,324.855804258
 07/02  23:00:00,257.526438134,37.062010402,96.6765662457,0.0,42.6918050922,48.4199368926,221.356586193,18.0582025818,8.3303,194.968083611
 07/02  24:00:00,214.935575369,33.9811023693,87.7935844659,0.0,34.4311606118,33.1021868926,128.201217894,15.7226903875,3.33212,109.146407507
 07/03  01:00:00,180.64901463,31.24850394,74.9590094414,0.0,19.418418834,29.3649097162,119.350054115,29.3718019445,3.33212,86.646132171
 07/03  02:00:00,166.987748829,33.9811023693,66.559074682,0.0,12.7620426787,28.1191506574,117.335523671,33.258931955,3.33212,80.7444717156
 07/03  03:00:00,160.925671298,33.0702362262,61.4103482518,0.0,12.7620426787,28.1191506574,123.362162086,33.0876639807,3.33212,86.9423781057
 07/03  04:00:00,164.300032329,32.1593700831,59.1621956611,0.0,12.7620426787,28.1191506574,145.132708596,33.1279218797,3.33212,108.672666716
 07/03  05:00:00,195.290308866,33.5256692977,66.7391793177,0.0,25.5240853573,30.610668775,234.35248779,30.2998957913,8.3303,195.722291999
 07/03  06:00:00,311.21421148,35.6206614269,93.8000900609,0.0,51.0481707146,78.1489452969,369.281742246,22.5659676707,16.6606,330.055174575
 07/03  07:00:00,367.760458204,36.8847902185,91.9093538279,0.0,64.3609230253,109.708623606,482.800580685,19.5953742216,24.9909,438.214306463
 07/03  08:00:00,324.494631164,36.9025313728,90.2318003435,0.0,51.0481707146,80.7689615957,378.914450365,2.38865915993,33.3212,343.204591205
 07/03  09:00:00,299.571529273,37.5256553962,92.0364870853,0.0,51.0481707146,71.0224615957,324.307118548,0.00390142056022,66.8089,257.494317127
 07/03  10:00:00,252.092213311,37.7480569467,92.8585533769,0.0,32.1804615127,65.7244621605,289.194007074,0.104619480154,83.4695,205.619887594
 07/03  11:00:00,253.511513482,37.8398818678,93.3742941372,0.0,32.1804615127,65.7244621605,237.39960895,0.235986587604,83.4695,153.694122363
 07/03  12:00:00,252.931616882,37.912338112,93.274909328,0.0,32.1804615127,65.7244621605,230.478058841,0.193552615811,83.4695,146.815006226
 07/03  13:00:00,243.112149032,37.8114332458,93.1822704587,0.0,32.1804615127,55.9779621605,228.55866246,0.123875722138,75.1392,153.295586738
 07/03  14:00:00,242.889621138,37.810187705,92.9373882927,0.0,32.1804615127,55.9779621605,213.306801139,0.0565053001026,66.8089,146.441395839
 07/03  15:00:00,242.457370716,37.8824021787,92.3364524527,0.0,32.1804615127,55.9779621605,226.231353333,0.00546341538851,75.1392,151.086689918
 07/03  16:00:00,270.910283848,37.9547372669,91.4142187325,0.0,32.1804615127,60.9114621605,202.653712497,0.0,91.7998,110.853912497
 07/03  17:00:00,304.795677078,37.256582279,91.0275884938,0.0,32.1804615127,77.5397301883,221.06433289,0.90383202855,49.9818,170.178700861
 07/03  18:00:00,356.933459304,37.4011388479,89.0826862071,0.0,77.122965704,86.2600435998,357.275842171,1.54629393115,49.9818,305.74774824
 07/03  19:00:00,364.265285266,37.4815905375,88.9356690558,0.0,102.647051061,80.1663183927,260.913149534,1.83089883447,33.3212,225.7610507
 07/03  20:00:00,401.602884055,37.3851383682,90.8680613244,0.0,115.40909374,92.7192997104,261.549975938,3.09162427866,33.3212,225.137151659
 07/03  21:00:00,384.870985246,37.383753075,93.2139887591,0.0,102.647051061,94.1340635361,377.847238915,19.1862775863,24.9909,333.670061328
 07/03  22:00:00,318.859718575,37.3551456594,93.9901517926,0.0,77.122965704,65.871452062,301.010442084,37.1375349117,16.6606,247.212307173
 07/03  23:00:00,245.82534836,37.2185251836,89.2114668498,0.0,38.286128036,48.4199368926,219.169728984,71.8395109959,8.3303,138.999917988
 07/03  24:00:00,191.523045871,33.9811023693,75.7649323569,0.0,25.5240853573,30.610668775,177.681520935,59.9536601382,3.33212,114.395740797
 07/04  01:00:00,191.008268541,31.24850394,66.4628239246,0.0,34.4311606118,33.1021868926,140.581502948,55.43066009,3.33212,81.8187228579
