Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  02:00:00,166.183553756,31.24850394,59.1332609972,0.0,19.466279405,30.610668775,137.171246891,47.8144544224,3.33212,86.0246724685
 07/04  03:00:00,161.262671444,31.24850394,54.1816574085,0.0,19.466279405,30.610668775,133.796636358,43.4336999243,3.33212,87.0308164337
 07/04  04:00:00,167.094369681,31.24850394,53.4231285727,0.0,19.466279405,30.610668775,147.188764843,35.2196577447,3.33212,108.636987098
 07/04  05:00:00,175.700171397,32.1593700831,54.4755295543,0.0,19.466279405,30.610668775,175.012953537,28.2761865386,8.3303,138.406466998
 07/04  06:00:00,256.60170717,35.8028346555,71.3662922384,0.0,42.6918050922,54.3732441037,238.100848815,24.4970457224,16.6606,196.943203093
 07/04  07:00:00,335.014882047,37.2552424718,94.4027818694,0.0,49.3960418185,88.5934452969,435.025367535,77.2729564108,24.9909,332.761511124
 07/04  08:00:00,363.460582473,37.0091377184,91.7650056488,0.0,57.6566862989,112.030105488,536.664116408,29.9177165621,33.3212,473.425199846
 07/04  09:00:00,307.500383758,37.6360250056,90.9145119521,0.0,50.9524495726,81.1684271793,411.528287931,5.85013908673,66.8089,338.869248844
 07/04  10:00:00,265.067623394,37.9817739136,92.1748962208,0.0,42.6918050922,68.9656133826,341.13813858,0.0,83.4695,257.66863858
 07/04  11:00:00,262.508721085,37.9457673985,92.6777292084,0.0,38.286128036,68.9656133826,289.525146362,0.0,83.4695,206.055646362
 07/04  12:00:00,262.597421651,38.0435823242,93.1623838611,0.0,38.286128036,68.9656133826,236.914476369,0.0,83.4695,153.444976369
 07/04  13:00:00,243.570589198,37.9071487896,93.0582662099,0.0,31.5818913096,56.727595265,222.197739996,0.0,75.1392,147.058539996
 07/04  14:00:00,243.445093364,37.8782069675,93.1719927893,0.0,31.5818913096,56.727595265,219.550369206,0.0,66.8089,152.741469206
 07/04  15:00:00,242.49388608,37.9278165624,92.1899718568,0.0,31.5818913096,56.727595265,221.530021257,0.00328509583139,75.1392,146.387536161
 07/04  16:00:00,271.255751523,37.8158795229,91.7832197979,0.0,31.5818913096,61.661095265,207.059503593,0.0,91.7998,115.259703593
 07/04  17:00:00,297.924488482,37.2258032079,91.4456483773,0.0,31.5818913096,70.9729253606,189.748171566,1.01759178764,49.9818,138.748779778
 07/04  18:00:00,358.186614128,37.3389702286,89.9428392786,0.0,80.3315023541,83.7685254822,222.267331615,1.71748151184,49.9818,170.568050103
 07/04  19:00:00,360.720996165,37.3891046584,88.4706120261,0.0,102.000620287,77.6748002752,260.321188572,2.02770723918,33.3212,224.972281333
 07/04  20:00:00,392.720858548,37.2856818364,89.9527149721,0.0,108.704857014,91.4735406516,259.992620928,2.29466885566,33.3212,224.376752072
 07/04  21:00:00,372.300102743,37.3865045432,93.2912685559,0.0,95.2963835608,89.1510273009,259.863188197,9.85747318824,24.9909,225.014815009
 07/04  22:00:00,318.997944132,37.2257728078,93.8551777614,0.0,80.3315023541,63.3799339444,368.332196067,28.2812680582,16.6606,323.390328008
 07/04  23:00:00,252.700554949,37.1063301365,91.9216708374,0.0,42.6918050922,48.4199368926,260.002775106,56.2992146854,8.3303,195.37326042
 07/04  24:00:00,220.581458144,33.6774803216,93.6390054338,0.0,34.4311606118,33.1021868926,163.760200316,51.6519790926,3.33212,108.776101223
 07/05  01:00:00,180.556013758,31.24850394,74.7984549045,0.0,19.418418834,29.3649097162,141.502344778,51.2595617004,3.33212,86.9106630774
 07/05  02:00:00,163.536259563,33.9811023693,63.0522541441,0.0,12.7620426787,28.1191506574,132.083772265,48.0483522868,3.33212,80.7032999779
 07/05  03:00:00,155.973916679,33.0702362262,56.347350405,0.0,12.7620426787,28.1191506574,128.839871955,44.8018826044,3.33212,80.705869351
 07/05  04:00:00,160.785299761,32.1593700831,55.568074668,0.0,12.7620426787,28.1191506574,153.786988589,35.4620787237,3.33212,114.992789865
 07/05  05:00:00,192.45075683,33.9811023693,63.323954578,0.0,25.5240853573,30.610668775,228.867373724,31.9836661245,8.3303,188.5534076
 07/05  06:00:00,315.023400345,35.074141741,98.0249261884,0.0,51.0481707146,78.1489452969,376.625033027,27.5615274057,16.6606,332.402905621
 07/05  07:00:00,372.327077697,36.7841785656,95.3116271205,0.0,64.3609230253,109.708623606,572.7008785,110.827707649,24.9909,436.882270852
 07/05  08:00:00,327.588191585,36.8562810694,94.3129334135,0.0,51.0481707146,80.7689615957,399.901939791,27.4510054485,33.3212,339.129734342
 07/05  09:00:00,298.749006716,37.5109560663,92.4916354946,0.0,51.0481707146,71.0224615957,327.820004609,3.90510095914,66.8089,257.10600365
 07/05  10:00:00,252.169618851,37.725589667,93.386950327,0.0,32.1804615127,65.7244621605,289.060654835,0.199434422472,83.4695,205.391720413
 07/05  11:00:00,254.103741556,37.8321526227,93.7799423052,0.0,32.1804615127,65.7244621605,230.613498897,0.245917526263,83.4695,146.89808137
 07/05  12:00:00,253.589343508,37.9305878667,93.6393781643,0.0,32.1804615127,65.7244621605,236.960956717,0.10333322952,83.4695,153.388123487
 07/05  13:00:00,243.922902151,37.8511124778,93.6144523184,0.0,32.1804615127,55.9779621605,221.657947609,0.00607170022843,75.1392,146.512675908
 07/05  14:00:00,243.20916182,37.8497055895,93.0816896742,0.0,32.1804615127,55.9779621605,219.806189926,0.00560600338673,66.8089,152.991683922
 07/05  15:00:00,242.329746921,37.9441000237,92.1143519378,0.0,32.1804615127,55.9779621605,221.479642166,0.0,75.1392,146.340442166
 07/05  16:00:00,270.935004978,38.1352817706,91.2486472623,0.0,32.1804615127,60.9114621605,206.006396271,0.0,91.7998,114.206596271
 07/05  17:00:00,304.644079406,37.4036046754,90.6549434378,0.0,32.1804615127,77.5397301883,215.238406821,0.964551750002,49.9818,164.292055071
 07/05  18:00:00,356.591490808,37.5373158866,88.5492339506,0.0,77.122965704,86.2600435998,356.770641775,1.65914646625,49.9818,305.129695309
 07/05  19:00:00,363.715649336,37.6452914317,88.1118676499,0.0,102.647051061,80.1663183927,260.732750541,1.95342819914,33.3212,225.458122342
 07/05  20:00:00,400.331128342,37.5441701029,88.884917787,0.0,115.40909374,92.7192997104,260.37679634,2.21508218505,33.3212,224.840514155
 07/05  21:00:00,381.82997653,37.5579266021,88.6010487002,0.0,102.647051061,94.1340635361,360.372893481,2.46999380509,24.9909,332.911999676
 07/05  22:00:00,319.865370314,37.4924034633,94.4504571757,0.0,77.122965704,65.871452062,276.93336226,13.4095780307,16.6606,246.863184229
 07/05  23:00:00,246.359770548,37.2984193896,89.7248129861,0.0,38.286128036,48.4199368926,184.252965439,37.7265302535,8.3303,138.196135185
 07/05  24:00:00,194.700046239,33.9811023693,78.9320541014,0.0,25.5240853573,30.610668775,157.668106425,45.7301353669,3.33212,108.605851058
 07/06  01:00:00,177.266872372,33.9811023693,68.8623973975,0.0,19.418418834,29.3649097162,135.433155793,45.2035741148,3.33212,86.8974616784
 07/06  02:00:00,160.296825354,32.1593700831,61.649322949,0.0,12.7620426787,28.1191506574,128.391253647,44.3698902024,3.33212,80.6892434443
 07/06  03:00:00,155.43711741,33.0702362262,55.9244542884,0.0,12.7620426787,28.1191506574,127.975007915,43.9507512441,3.33212,80.692136671
 07/06  04:00:00,163.152043887,33.9811023693,56.1529451706,0.0,12.7620426787,28.1191506574,151.205928347,32.8920246941,3.33212,114.981783653
 07/06  05:00:00,192.336464023,32.6148031546,64.5956640467,0.0,25.5240853573,30.610668775,225.013482309,28.2227732706,8.3303,188.460409039
 07/06  06:00:00,312.244326041,34.8919685124,95.5168347161,0.0,51.0481707146,78.1489452969,373.578362713,24.8671131913,16.6606,332.050649522
 07/06  07:00:00,369.601815404,36.9751454716,93.173603356,0.0,64.3609230253,109.708623606,524.996709407,65.9410012902,24.9909,434.064808117
 07/06  08:00:00,327.406837719,36.8736474902,94.1826130685,0.0,51.0481707146,80.7689615957,399.673978728,25.8077300444,33.3212,340.545048684
 07/06  09:00:00,298.394968375,37.5118307925,92.1745812767,0.0,51.0481707146,71.0224615957,327.98284461,4.23238383251,66.8089,256.941560778
 07/06  10:00:00,252.039767178,37.7321073344,93.4046273348,0.0,32.1804615127,65.7244621605,281.738080807,0.0653211880023,83.4695,198.203259619
 07/06  11:00:00,253.86357419,37.8314304951,93.6900395881,0.0,32.1804615127,65.7244621605,237.145398073,0.140584430456,83.4695,153.535313643
 07/06  12:00:00,253.63213835,37.9272952698,93.7479677399,0.0,32.1804615127,65.7244621605,236.820009638,0.0313375533229,83.4695,153.319172084
 07/06  13:00:00,243.521318307,37.8485373446,93.3052340452,0.0,32.1804615127,55.9779621605,221.605814623,0.0,75.1392,146.466614623
 07/06  14:00:00,243.305291978,37.8296631255,93.0607701585,0.0,32.1804615127,55.9779621605,213.087816169,0.000849724669008,66.8089,146.278066444
 07/06  15:00:00,242.836236431,37.9185248436,92.7186617376,0.0,32.1804615127,55.9779621605,225.190117854,0.0,75.1392,150.050917854
 07/06  16:00:00,270.915596271,38.0465011626,91.4236506247,0.0,32.1804615127,60.9114621605,203.401498573,0.0,91.7998,111.601698573
 07/06  17:00:00,304.739423481,37.3255699129,90.9463723606,0.0,32.1804615127,77.5397301883,220.977920941,1.03118944518,49.9818,169.964931496
 07/06  18:00:00,356.602898641,37.4650107313,88.8226507885,0.0,77.122965704,86.2600435998,355.841736372,1.75189183203,49.9818,304.10804454
 07/06  19:00:00,364.253201226,37.5295536991,89.0959152843,0.0,102.647051061,80.1663183927,260.631933518,2.07961654554,33.3212,225.231116973
 07/06  20:00:00,400.375333614,37.441962818,89.2444331559,0.0,115.40909374,92.7192997104,253.854402014,2.33984568765,33.3212,218.193356326
 07/06  21:00:00,384.083471054,37.452528212,91.7396345257,0.0,102.647051061,94.1340635361,365.618647891,8.05363517415,24.9909,332.574112717
 07/06  22:00:00,319.640309726,37.3941485392,94.6994925553,0.0,77.122965704,65.871452062,301.975096715,38.663524256,16.6606,246.650972459
 07/06  23:00:00,246.588638113,37.2519140553,89.9878796543,0.0,38.286128036,48.4199368926,202.26820133,55.8059435716,8.3303,138.131957759
 07/06  24:00:00,193.598000508,33.9811023693,77.8444872865,0.0,25.5240853573,30.610668775,169.454931227,53.9396443579,3.33212,112.18316687
 07/07  01:00:00,172.47588003,32.1593700831,65.823177118,0.0,19.418418834,29.3649097162,144.482015343,57.7744192421,3.33212,83.3754761013
 07/07  02:00:00,158.111706831,33.0702362262,58.5625491997,0.0,12.7620426787,28.1191506574,136.257639378,52.2577604745,3.33212,80.6677589034
 07/07  03:00:00,154.275690857,33.9811023693,53.7539740616,0.0,12.7620426787,28.1191506574,136.611545731,46.864937747,3.33212,86.4144879845
 07/07  04:00:00,158.909857872,31.24850394,53.9358082323,0.0,12.7620426787,28.1191506574,146.544896641,34.1879160409,3.33212,109.0248606
 07/07  05:00:00,192.106514854,33.5256692977,62.8275841112,0.0,25.5240853573,30.610668775,224.812135267,28.1243518113,8.3303,188.357483456
 07/07  06:00:00,313.588315216,35.4384881983,95.5267937097,0.0,51.0481707146,78.1489452969,371.388230558,23.3768455913,16.6606,331.350784967
 07/07  07:00:00,370.332161048,36.8406091161,93.1297762187,0.0,64.3609230253,109.708623606,513.261651993,56.038507648,24.9909,432.232244345
 07/07  08:00:00,327.771629669,36.8623051931,93.7434015848,0.0,51.0481707146,80.7689615957,393.19577863,18.6931475622,33.3212,341.181431068
 07/07  09:00:00,298.857002836,37.5117384428,92.3826912248,0.0,51.0481707146,71.0224615957,324.181343567,1.8795383699,66.8089,255.492905197
 07/07  10:00:00,252.323241339,37.7261473978,93.4707294624,0.0,32.1804615127,65.7244621605,283.099229341,0.055231549015,83.4695,199.574497792
 07/07  11:00:00,254.224416611,37.8409533167,93.8333341647,0.0,32.1804615127,65.7244621605,237.019582917,0.0771845932728,83.4695,153.472898324
 07/07  12:00:00,253.448289813,37.926849017,93.5078352619,0.0,32.1804615127,65.7244621605,230.067616038,0.00748205085609,83.4695,146.590633987
 07/07  13:00:00,243.646722407,37.8274597698,93.5462019725,0.0,32.1804615127,55.9779621605,228.217220658,0.00111351568231,75.1392,153.076907143
 07/07  14:00:00,242.912646312,37.8182382294,93.1143743444,0.0,32.1804615127,55.9779621605,213.050732363,0.0050909829953,66.8089,146.23674138
 07/07  15:00:00,242.252976901,37.881073786,92.3890819385,0.0,32.1804615127,55.9779621605,221.367712829,0.0,75.1392,146.228512829
 07/07  16:00:00,270.765184571,37.9114389333,91.6304876103,0.0,32.1804615127,60.9114621605,206.958098796,0.0,91.7998,115.158298796
 07/07  17:00:00,304.675279628,37.2028336465,91.4300973549,0.0,32.1804615127,77.5397301883,214.06821767,1.00470041975,49.9818,163.08171725
 07/07  18:00:00,356.879853853,37.3333048435,89.7451399224,0.0,77.122965704,86.2600435998,356.233307869,1.7013133807,49.9818,304.550194489
 07/07  19:00:00,363.754832319,37.3941713264,89.7081364847,0.0,102.647051061,80.1663183927,260.496150597,2.00321763613,33.3212,225.171732961
 07/07  20:00:00,401.164773469,37.3171065324,91.3839987476,0.0,115.40909374,92.7192997104,260.441231744,2.54020300219,33.3212,224.579828742
 07/07  21:00:00,383.269197155,37.3390947671,91.9102276456,0.0,102.647051061,94.1340635361,355.076263437,6.122468135,24.9909,323.962895302
 07/07  22:00:00,311.384816831,37.3175918422,86.8949116285,0.0,77.122965704,65.871452062,293.93686653,25.7969111935,16.6606,251.479355337
 07/07  23:00:00,234.406577632,37.1939645239,78.2221263744,0.0,38.286128036,48.4199368926,185.47904969,41.8053769691,8.3303,135.343372721
 07/07  24:00:00,206.970941868,33.9811023693,91.2702077574,0.0,25.5240853573,30.610668775,162.381243082,45.7674866786,3.33212,113.281636404
 07/08  01:00:00,196.75100054,31.24850394,81.4496350172,0.0,27.7269238854,30.610668775,128.656220544,44.6721372766,3.33212,80.6519632671
 07/08  02:00:00,165.651469388,33.9811023693,65.2243280332,0.0,12.7620426787,28.1191506574,126.579149949,42.587752633,3.33212,80.6592773165
 07/08  03:00:00,156.963744521,33.0702362262,57.3889395485,0.0,12.7620426787,28.1191506574,130.889506538,40.7015105296,3.33212,86.8558760083
 07/08  04:00:00,161.203805526,32.1593700831,56.0314335082,0.0,12.7620426787,28.1191506574,146.267917294,34.415322894,3.33212,108.5204744
 07/08  05:00:00,171.310341763,33.9811023693,57.6148012836,0.0,12.7620426787,28.1191506574,174.671598694,28.2867106339,8.3303,138.05458806
 07/08  06:00:00,260.11443614,34.7097952838,76.1190772129,0.0,42.6918050922,54.3732441037,228.122038431,20.2019454204,16.6606,191.259493011
 07/08  07:00:00,324.446204304,36.9242375326,94.1490787757,0.0,42.6918050922,86.1019271793,375.310664122,21.6772450339,24.9909,328.642519088
 07/08  08:00:00,361.686905852,36.9545226496,89.5919296484,0.0,57.6566862989,112.030105488,505.81186422,5.42650354768,33.3212,467.064160672
 07/08  09:00:00,317.152373226,37.5422608247,90.4437706972,0.0,57.6566862989,83.6599452969,403.782408992,0.0114079727415,66.8089,336.962101019
 07/08  10:00:00,264.991423413,37.7909938989,91.7174270268,0.0,42.6918050922,68.9656133826,337.263601846,0.0637062746828,83.4695,253.730395572
 07/08  11:00:00,257.802530019,37.8966185689,92.4213904528,0.0,34.9340096728,67.7198543238,286.772784311,0.214614233888,83.4695,203.088670077
 07/08  12:00:00,257.47667749,37.9904831466,92.7541256059,0.0,34.9340096728,67.7198543238,237.243125096,0.154109910934,83.4695,153.619515185
 07/08  13:00:00,248.398210312,37.9042571673,93.4834901999,0.0,34.9340096728,57.9733543238,228.587952929,0.0426408075498,75.1392,153.406112121
 07/08  14:00:00,247.543008486,37.8948974962,92.6739427053,0.0,34.9340096728,57.9733543238,213.366755138,0.0,66.8089,146.557855138
 07/08  15:00:00,246.932834502,37.9637020896,91.9645238895,0.0,34.9340096728,57.9733543238,228.347511671,0.0,75.1392,153.208311671
 07/08  16:00:00,275.586490582,37.8621909138,91.4874362574,0.0,34.9340096728,62.9068543238,200.695463446,0.0,91.7998,108.895663446
 07/08  17:00:00,302.520610877,37.4101503857,91.2033763233,0.0,34.9340096728,72.2186844194,195.479618821,0.895932259445,49.9818,144.601886562
 07/08  18:00:00,367.119153827,37.704783046,89.1981687982,0.0,87.0357390804,86.2600435998,222.400015388,1.52651919736,49.9818,170.891696191
 07/08  19:00:00,360.601128184,37.4452970419,88.2729408627,0.0,102.000620287,77.6748002752,252.779476718,1.82864020141,33.3212,217.629636517
 07/08  20:00:00,383.451444285,37.3041997145,89.8823476525,0.0,102.000620287,88.9820225341,259.812189161,2.08864614956,33.3212,224.402343011
 07/08  21:00:00,379.876951568,37.2998774867,91.2322125681,0.0,102.000620287,91.6425454185,256.304005707,6.57312535694,24.9909,224.73998035
 07/08  22:00:00,329.020456551,37.1410292826,94.2184379315,0.0,87.0357390804,65.871452062,357.117747939,18.4361236605,16.6606,322.021024278
 07/08  23:00:00,256.535667611,37.0006335034,95.6867378549,0.0,42.6918050922,48.4199368926,236.566321766,32.7512007108,8.3303,195.484821055
 07/08  24:00:00,200.898070089,33.2524094548,83.6001266813,0.0,27.7269238854,30.610668775,157.709876926,45.8478941503,3.33212,108.529862776
 07/09  01:00:00,197.225617374,32.1593700831,71.7571215395,0.0,34.4311606118,33.1021868926,130.017598272,45.9517891706,3.33212,80.7336891018
 07/09  02:00:00,172.905930216,33.0702362262,64.1133854144,0.0,19.466279405,30.610668775,130.387743122,40.1042568052,3.33212,86.9513663172
 07/09  03:00:00,166.011723732,31.24850394,58.9924883746,0.0,19.466279405,30.610668775,120.763560349,36.7057000508,3.33212,80.7257402979
 07/09  04:00:00,171.415161345,31.24850394,57.798754363,0.0,19.466279405,30.610668775,145.287499763,33.4784104112,3.33212,108.476969352
 07/09  05:00:00,181.044914094,33.0702362262,58.9452402804,0.0,19.466279405,30.610668775,175.135726933,28.6268123674,8.3303,138.178614566
 07/09  06:00:00,260.874029685,34.8919685124,76.6410435746,0.0,42.6918050922,54.3732441037,233.397838124,20.3157617972,16.6606,196.421476327
 07/09  07:00:00,334.173294093,37.4079621092,94.0959493057,0.0,49.3960418185,88.5934452969,382.142541031,28.3846642805,24.9909,328.766976751
 07/09  08:00:00,361.720333977,37.056168066,89.7493766872,0.0,57.6566862989,112.030105488,507.883057854,11.0280233869,33.3212,463.533834468
 07/09  09:00:00,307.419957848,37.6594370207,90.0597519887,0.0,50.9524495726,81.1684271793,402.392402017,0.0510233287975,66.8089,335.532478688
 07/09  10:00:00,264.707359046,38.0464198934,91.1684652646,0.0,42.6918050922,68.9656133826,340.211303634,0.0,83.4695,256.741803634
 07/09  11:00:00,262.54825241,37.9672679614,92.350107497,0.0,38.286128036,68.9656133826,288.991877888,0.0,83.4695,205.522377888
 07/09  12:00:00,262.693120113,38.0754207988,92.9269556145,0.0,38.286128036,68.9656133826,233.285068195,0.0,83.4695,149.815568195
 07/09  13:00:00,243.396035768,37.9254419894,92.6808784502,0.0,31.5818913096,56.727595265,225.006208623,0.0,75.1392,149.867008623
 07/09  14:00:00,241.889899186,37.9042296378,91.3669587192,0.0,31.5818913096,56.727595265,212.940636324,0.0,66.8089,146.131736324
 07/09  15:00:00,240.613474974,37.9665297465,90.1384618988,0.0,31.5818913096,56.727595265,221.277882674,0.0,75.1392,146.138682674
 07/09  16:00:00,268.667918922,37.980591651,89.0316169619,0.0,31.5818913096,61.661095265,206.903264916,0.0,91.7998,115.103464916
 07/09  17:00:00,296.094543935,37.3565127394,89.0797768992,0.0,31.5818913096,70.9729253606,189.405202135,0.9100546205,49.9818,138.513347515
 07/09  18:00:00,357.23535816,37.4563616815,88.3411408829,0.0,80.3315023541,83.7685254822,221.736407863,1.56349216098,49.9818,170.191115702
 07/09  19:00:00,361.08751937,37.4925913605,87.9669584204,0.0,102.000620287,77.6748002752,252.611685324,1.85082908061,33.3212,217.439656243
 07/09  20:00:00,392.320875433,37.3897820906,87.9938748606,0.0,108.704857014,91.4735406516,258.703190146,2.09650586572,33.3212,223.28548428
 07/09  21:00:00,370.158211113,37.541863386,89.2793721458,0.0,95.2963835608,89.1510273009,244.608352915,2.35967578347,24.9909,217.257777132
 07/09  22:00:00,318.668692238,37.3253359326,92.2804563926,0.0,80.3315023541,63.3799339444,352.361464539,6.29462821165,16.6606,329.406236327
 07/09  23:00:00,254.422558926,37.1794250563,93.4037886808,0.0,42.6918050922,48.4199368926,226.77068799,30.2673876608,8.3303,188.173000329
 07/09  24:00:00,214.392379168,33.9811023693,87.1710983454,0.0,34.4311606118,33.1021868926,150.262537679,38.2990335404,3.33212,108.631384138
 07/10  01:00:00,183.798848237,33.0702362262,76.2472977172,0.0,19.418418834,29.3649097162,122.267063743,38.3006943583,3.33212,80.6342493851
 07/10  02:00:00,167.770785901,32.1593700831,69.1658050737,0.0,12.7620426787,28.1191506574,123.080203546,35.9241027297,3.33212,83.8239808161
 07/10  03:00:00,164.865162179,33.9811023693,64.4979020631,0.0,12.7620426787,28.1191506574,119.647851458,32.6820125603,3.33212,83.633718898
 07/10  04:00:00,170.368886122,33.9811023693,63.4202781244,0.0,12.7620426787,28.1191506574,141.003452718,29.21772675,3.33212,108.453605968
 07/10  05:00:00,199.243610204,33.0702362262,71.1003422442,0.0,25.5240853573,30.610668775,223.178805036,26.7844579885,8.3303,188.064047048
 07/10  06:00:00,310.897365486,34.8919685124,94.2338675218,0.0,51.0481707146,78.1489452969,363.936981651,21.6067198323,16.6606,325.669661819
 07/10  07:00:00,367.641168218,37.0484933541,91.6028766356,0.0,64.3609230253,109.708623606,475.772723489,18.7727611592,24.9909,432.00906233
 07/10  08:00:00,324.849277457,36.918801362,90.9497326245,0.0,51.0481707146,80.7689615957,372.533337724,3.9467441895,33.3212,335.265393535
 07/10  09:00:00,299.07420702,37.5359155368,91.7711718706,0.0,51.0481707146,71.0224615957,323.035008421,0.0,66.8089,256.226108421
 07/10  10:00:00,252.206796333,37.7732040411,92.5368690125,0.0,32.1804615127,65.7244621605,285.846347929,0.0,83.4695,202.376847929
 07/10  11:00:00,253.566727425,37.8813657476,92.9481037922,0.0,32.1804615127,65.7244621605,232.463606065,0.0,83.4695,148.994106065
 07/10  12:00:00,252.866180421,37.9655706759,92.8336412223,0.0,32.1804615127,65.7244621605,229.965007024,0.0,83.4695,146.495507024
 07/10  13:00:00,243.25955599,37.8745331796,92.8777738551,0.0,32.1804615127,55.9779621605,228.017261542,0.0,75.1392,152.878061542
 07/10  14:00:00,243.020699537,37.8598871226,92.5469513318,0.0,32.1804615127,55.9779621605,212.901703452,0.0,66.8089,146.092803452
 07/10  15:00:00,242.403611208,37.9506189043,91.7788662519,0.0,32.1804615127,55.9779621605,221.232723475,0.0,75.1392,146.093523475
 07/10  16:00:00,270.769203886,38.1794123688,90.6257136283,0.0,32.1804615127,60.9114621605,200.484969588,0.0,91.7998,108.685169588
 07/10  17:00:00,304.539621948,37.4206294778,90.113765047,0.0,32.1804615127,77.5397301883,220.471571385,0.828679870643,49.9818,169.661091514
 07/10  18:00:00,356.726599215,37.5626546778,88.1476059278,0.0,77.122965704,86.2600435998,348.715304663,1.43879527044,49.9818,297.294709393
 07/10  19:00:00,363.850640371,37.6846872001,87.5960241782,0.0,102.647051061,80.1663183927,258.349238231,1.70617088874,33.3212,223.321867342
 07/10  20:00:00,400.475509658,37.5690073041,88.5475190728,0.0,115.40909374,92.7192997104,259.424418678,1.93968764502,33.3212,224.163531033
 07/10  21:00:00,382.798456124,37.5671930457,89.9457167929,0.0,102.647051061,94.1340635361,351.202391107,3.321780178,24.9909,322.889710929
 07/10  22:00:00,318.908123574,37.5162492857,93.4365976168,0.0,77.122965704,65.871452062,272.241678043,9.57504075514,16.6606,246.006037288
 07/10  23:00:00,244.511120797,37.3180713529,87.857758922,0.0,38.286128036,48.4199368926,164.948839008,18.6626411967,8.3303,137.955897811
 07/10  24:00:00,196.043000448,33.2524094548,81.0060048426,0.0,25.5240853573,30.610668775,144.503095975,32.7038655592,3.33212,108.467110416
 07/11  01:00:00,181.582431903,33.9811023693,73.2470563088,0.0,19.418418834,29.3649097162,123.848308379,33.6912541589,3.33212,86.8249342197
 07/11  02:00:00,168.078589513,33.9811023693,67.6690390353,0.0,12.7620426787,28.1191506574,115.167160748,31.2274490539,3.33212,80.607591694
 07/11  03:00:00,159.879154429,32.1593700831,61.2788238176,0.0,12.7620426787,28.1191506574,118.543156892,34.5958531948,3.33212,80.6151836976
 07/11  04:00:00,166.121207245,33.0702362262,59.4453564917,0.0,12.7620426787,28.1191506574,144.665591724,32.8884758723,3.33212,108.444995851
 07/11  05:00:00,196.923855874,33.9811023693,67.2365858832,0.0,25.5240853573,30.610668775,226.242748773,29.9412702654,8.3303,187.971178507
 07/11  06:00:00,312.988107386,35.2563149696,95.1675085257,0.0,51.0481707146,78.1489452969,369.944119433,24.6176135103,16.6606,328.665905923
 07/11  07:00:00,369.304992577,36.8761730123,92.2742249135,0.0,64.3609230253,109.708623606,497.165173276,44.6764285324,24.9909,427.497844744
 07/11  08:00:00,327.274783036,36.8811956475,93.251558427,0.0,51.0481707146,80.7689615957,384.806195029,16.5383636614,33.3212,334.946631367
 07/11  09:00:00,297.986491475,37.5106720728,91.4064249851,0.0,51.0481707146,71.0224615957,324.255863657,1.39373938671,66.8089,256.05322427
 07/11  10:00:00,251.869367013,37.7402500086,92.6897253487,0.0,32.1804615127,65.7244621605,287.090431647,0.0,83.4695,203.620931647
 07/11  11:00:00,254.02678086,37.852737947,93.4828616749,0.0,32.1804615127,65.7244621605,231.151285454,0.0,83.4695,147.681785454
 07/11  12:00:00,253.560517517,37.9457611464,93.4132690607,0.0,32.1804615127,65.7244621605,229.871304267,0.0,83.4695,146.401804267
 07/11  13:00:00,243.62288333,37.8761152419,93.1007012012,0.0,32.1804615127,55.9779621605,228.016942943,0.0,75.1392,152.877742943
 07/11  14:00:00,243.316125238,37.8673268761,92.7359741892,0.0,32.1804615127,55.9779621605,212.842475103,0.0,66.8089,146.033575103
 07/11  15:00:00,242.456386703,37.9580425092,91.8325728077,0.0,32.1804615127,55.9779621605,221.185039215,0.0,75.1392,146.045839215
 07/11  16:00:00,270.396099049,38.2143401714,90.2834886959,0.0,32.1804615127,60.9114621605,200.471366729,0.0,91.7998,108.671566729
 07/11  17:00:00,304.271497204,37.448397467,89.7351637309,0.0,32.1804615127,77.5397301883,218.718953137,0.965743656655,49.9818,167.771409481
 07/11  18:00:00,356.834094421,37.5822900781,88.14126978,0.0,77.122965704,86.2600435998,349.296819606,1.66382778909,49.9818,297.651191817
 07/11  19:00:00,363.299479101,37.7220097111,86.8945296355,0.0,102.647051061,80.1663183927,259.922157565,1.96170636395,33.3212,224.639251201
 07/11  20:00:00,400.711861682,37.6137945373,88.6274706352,0.0,115.40909374,92.7192997104,252.36116299,2.21952488231,33.3212,216.820438108
 07/11  21:00:00,382.313272099,37.6074793943,89.5920294496,0.0,102.647051061,94.1340635361,359.417402018,3.54526122511,24.9909,330.881240792
 07/11  22:00:00,318.416657014,37.5514147585,92.7672939809,0.0,77.122965704,65.871452062,270.58602476,8.10504009299,16.6606,245.820384667
 07/11  23:00:00,248.313400516,37.3448488312,91.4245804576,0.0,38.286128036,48.4199368926,154.51341491,14.4388468808,8.3303,131.744268029
 07/11  24:00:00,190.725199791,33.2524094548,75.6957588564,0.0,25.5240853573,30.610668775,150.422761771,32.6800509818,3.33212,114.41059079
 07/12  01:00:00,179.067667251,33.5256692977,71.1830751353,0.0,19.418418834,29.3649097162,123.527204276,39.6036469919,3.33212,80.5914372846
 07/12  02:00:00,166.55367307,33.9811023693,66.1752307645,0.0,12.7620426787,28.1191506574,121.397287711,37.464068689,3.33212,80.6010990223
 07/12  03:00:00,161.444910285,33.9811023693,61.029352154,0.0,12.7620426787,28.1191506574,121.409629554,37.475441722,3.33212,80.6020678324
 07/12  04:00:00,164.054089499,31.24850394,59.7746802426,0.0,12.7620426787,28.1191506574,145.314033412,33.5724743163,3.33212,108.409439096
 07/12  05:00:00,196.551530329,33.9811023693,67.5262917772,0.0,25.5240853573,30.610668775,226.698512251,30.4805274693,8.3303,187.887684782
 07/12  06:00:00,312.650630969,35.6206614269,95.2034736684,0.0,51.0481707146,78.1489452969,369.619775832,24.9673933955,16.6606,327.991782436
 07/12  07:00:00,368.032623064,36.8936245039,92.0597602731,0.0,64.3609230253,109.708623606,485.474630461,33.1899623988,24.9909,427.293768062
 07/12  08:00:00,325.206610547,36.8904212372,91.6185792154,0.0,51.0481707146,80.7689615957,374.836537465,6.88227475028,33.3212,334.633062715
 07/12  09:00:00,298.745530609,37.5220363574,91.4602046181,0.0,51.0481707146,71.0224615957,322.705065445,0.0,66.8089,255.896165445
 07/12  10:00:00,251.998524242,37.7601529582,92.4379091409,0.0,32.1804615127,65.7244621605,281.086349276,0.0,83.4695,197.616849276
 07/12  11:00:00,253.435237358,37.8578883727,93.0285356508,0.0,32.1804615127,65.7244621605,236.695562562,0.0,83.4695,153.226062562
 07/12  12:00:00,253.02524334,37.9342838112,93.1430824869,0.0,32.1804615127,65.7244621605,229.832178174,0.0,83.4695,146.362678174
 07/12  13:00:00,243.215680002,37.8506697075,92.9503050651,0.0,32.1804615127,55.9779621605,221.307759634,0.0,75.1392,146.168559634
 07/12  14:00:00,242.939201716,37.8372080973,92.5982372296,0.0,32.1804615127,55.9779621605,212.802494099,0.0,66.8089,145.993594099
 07/12  15:00:00,242.451079847,37.9274844674,91.9152501417,0.0,32.1804615127,55.9779621605,221.132926635,0.0,75.1392,145.993726635
 07/12  16:00:00,270.716737032,38.0871101878,90.7608673339,0.0,32.1804615127,60.9114621605,206.826422953,0.0,91.7998,115.026622953
 07/12  17:00:00,304.583820179,37.343593789,90.3829577356,0.0,32.1804615127,77.5397301883,213.583793446,0.860872340142,49.9818,162.741121106
 07/12  18:00:00,356.608486531,37.4737734055,88.3072801862,0.0,77.122965704,86.2600435998,354.712071725,1.49271899171,49.9818,303.237552733
 07/12  19:00:00,363.989278189,37.5889834228,88.1089017236,0.0,102.647051061,80.1663183927,252.341906863,1.76245910296,33.3212,217.25824776
 07/12  20:00:00,400.5425526,37.4926168757,88.8511843403,0.0,115.40909374,92.7192997104,259.243357146,2.01632822508,33.3212,223.905828921
 07/12  21:00:00,382.876652674,37.5040450294,90.1408439856,0.0,102.647051061,94.1340635361,350.683428549,3.41433198244,24.9909,322.278196567
 07/12  22:00:00,318.446437434,37.4731791144,92.9019407714,0.0,77.122965704,65.871452062,269.756223461,7.4457168364,16.6606,245.649906624
 07/12  23:00:00,247.810332173,37.2956926097,90.9883728834,0.0,38.286128036,48.4199368926,159.565386716,13.3712179215,8.3303,137.863868794
 07/12  24:00:00,192.785524996,33.2524094548,77.7971236845,0.0,25.5240853573,30.610668775,131.058828209,19.3124885158,3.33212,108.414219693
 07/13  01:00:00,182.3723012,33.5256692977,74.5162658345,0.0,19.418418834,29.3649097162,112.591771893,28.6685309666,3.33212,80.5911209266
 07/13  02:00:00,170.007399058,33.9811023693,69.6456847953,0.0,12.7620426787,28.1191506574,112.786692162,28.8619282929,3.33212,80.5926438696
 07/13  03:00:00,165.40798627,33.0702362262,65.9370722936,0.0,12.7620426787,28.1191506574,116.323162356,27.4423716581,3.33212,85.5486706981
 07/13  04:00:00,168.881143583,32.1593700831,63.7742333913,0.0,12.7620426787,28.1191506574,142.271051509,29.3053678851,3.33212,109.633563624
 07/13  05:00:00,201.007889185,33.9811023693,72.0518386166,0.0,25.5240853573,30.610668775,222.10301726,25.9834473086,8.3303,187.789269952
 07/13  06:00:00,311.562493089,35.6206614269,94.1825705637,0.0,51.0481707146,78.1489452969,354.333350157,16.1700194069,16.6606,321.502730751
 07/13  07:00:00,365.090895198,36.9626983295,88.1263996327,0.0,64.3609230253,109.708623606,458.541186365,3.24824667787,24.9909,430.302039687
 07/13  08:00:00,326.611944469,36.9529655007,91.048733746,0.0,51.0481707146,80.7689615957,366.292111277,0.787235647922,33.3212,332.183675629
 07/13  09:00:00,299.782555525,37.5519536655,91.4100469373,0.0,51.0481707146,71.0224615957,319.746205556,0.0,66.8089,252.937305556
 07/13  10:00:00,252.223026711,37.7929796166,92.2953843716,0.0,32.1804615127,65.7244621605,285.420170521,0.0,83.4695,201.950670521
 07/13  11:00:00,253.639159454,37.8925467205,92.9249454759,0.0,32.1804615127,65.7244621605,232.469584069,0.0,83.4695,149.000084069
 07/13  12:00:00,253.012442696,37.9612790829,92.8628407391,0.0,32.1804615127,65.7244621605,229.784718041,0.0,83.4695,146.315218041
 07/13  13:00:00,243.076305352,37.8633810429,92.6800107262,0.0,32.1804615127,55.9779621605,221.265533469,0.0,75.1392,146.126333469
 07/13  14:00:00,243.14335532,37.8461253567,92.8710710296,0.0,32.1804615127,55.9779621605,212.762245781,0.0,66.8089,145.953345781
 07/13  15:00:00,242.003356845,37.941338279,91.7944665172,0.0,32.1804615127,55.9779621605,221.087949984,0.0,75.1392,145.948749984
 07/13  16:00:00,270.553873833,38.1324415034,90.8478385541,0.0,32.1804615127,60.9114621605,206.794324374,0.0,91.7998,114.994524374
 07/13  17:00:00,304.358443154,37.3809103729,90.3856134943,0.0,32.1804615127,77.5397301883,213.360920188,0.710591633296,49.9818,162.668528555
 07/13  18:00:00,356.50248168,37.5223737606,88.4353439531,0.0,77.122965704,86.2600435998,350.830612112,1.24768403637,49.9818,299.601128076
 07/13  19:00:00,363.668009572,37.6528464973,87.9190264732,0.0,102.647051061,80.1663183927,255.010424665,1.50153667164,33.3212,220.187687994
 07/13  20:00:00,400.82283294,37.5224214609,89.8278403701,0.0,115.40909374,92.7192997104,258.325049298,1.73662236203,33.3212,223.267226936
 07/13  21:00:00,383.192645256,37.5243928001,91.1754991556,0.0,102.647051061,94.1340635361,351.528683562,3.89916784649,24.9909,322.638615716
 07/13  22:00:00,314.907286573,37.4763146055,90.128182967,0.0,77.122965704,65.871452062,280.030555142,17.8266900929,16.6606,245.543265049
 07/13  23:00:00,251.184709331,37.2862450921,94.5330320209,0.0,38.286128036,48.4199368926,178.253342182,35.4824136668,8.3303,134.440628515
 07/13  24:00:00,203.084203114,33.9811023693,87.2988183912,0.0,25.5240853573,30.610668775,153.391501437,38.3979131398,3.33212,111.661468297
 07/14  01:00:00,181.564233405,33.0702362262,74.0163494911,0.0,19.418418834,29.3649097162,121.09367327,37.1904955372,3.33212,80.5710577329
 07/14  02:00:00,163.416558744,32.1593700831,64.782402409,0.0,12.7620426787,28.1191506574,124.378481085,40.4737679344,3.33212,80.572593151
 07/14  03:00:00,159.682508785,33.9811023693,59.2702469602,0.0,12.7620426787,28.1191506574,121.544647628,37.6379641721,3.33212,80.5745634556
 07/14  04:00:00,166.032378669,33.9811023693,58.3543675361,0.0,12.7620426787,28.1191506574,144.306253113,32.6253914642,3.33212,108.348741649
 07/14  05:00:00,193.997736833,32.1593700831,66.0432859996,0.0,25.5240853573,30.610668775,225.008206556,28.9580764366,8.3303,187.719830119
 07/14  06:00:00,312.973215055,35.8028346555,94.6074102474,0.0,51.0481707146,78.1489452969,359.481236736,21.6151487682,16.6606,321.205487967
 07/14  07:00:00,369.138056557,36.8487741098,92.1699624221,0.0,64.3609230253,109.708623606,495.548411321,37.2482312752,24.9909,433.309280046
 07/14  08:00:00,326.90034904,36.8735331697,92.7356661576,0.0,51.0481707146,80.7689615957,379.444798536,13.5272161174,33.3212,332.596382419
 07/14  09:00:00,298.744655063,37.5177689809,91.9312305832,0.0,51.0481707146,71.0224615957,316.595558661,0.440174928769,66.8089,249.346483732
 07/14  10:00:00,252.079146515,37.7458574041,92.9145089113,0.0,32.1804615127,65.7244621605,286.386460434,0.0,83.4695,202.916960434
 07/14  11:00:00,254.174944566,37.8520751428,93.6495235879,0.0,32.1804615127,65.7244621605,231.437696664,0.0,83.4695,147.968196664
 07/14  12:00:00,253.585656875,37.9458908459,93.4577831478,0.0,32.1804615127,65.7244621605,229.744828879,0.0,83.4695,146.275328879
 07/14  13:00:00,243.77461076,37.8709822933,93.2414685709,0.0,32.1804615127,55.9779621605,221.219989207,0.0,75.1392,146.080789207
 07/14  14:00:00,243.579822114,37.8688095018,93.0050126918,0.0,32.1804615127,55.9779621605,212.709379558,0.0,66.8089,145.900479558
 07/14  15:00:00,242.371934523,37.9660248978,91.9608727777,0.0,32.1804615127,55.9779621605,221.043079707,0.0,75.1392,145.903879707
 07/14  16:00:00,270.800081873,38.2153443087,90.8718004944,0.0,32.1804615127,60.9114621605,202.812598178,0.0,91.7998,111.012798178
 07/14  17:00:00,304.369227817,37.4500412537,90.1976306869,0.0,32.1804615127,77.5397301883,217.67959221,0.92966419223,49.9818,166.768128018
 07/14  18:00:00,356.601353727,37.5875204969,88.3722127864,0.0,77.122965704,86.2600435998,346.339165308,1.60485421516,49.9818,294.752511092
 07/14  19:00:00,362.967606164,37.743674676,87.5693562242,0.0,102.647051061,80.1663183927,259.465650638,1.88683247019,33.3212,224.257618168
 07/14  20:00:00,399.862254921,37.6200671404,88.914980528,0.0,115.40909374,92.7192997104,251.918177933,2.13567756511,33.3212,216.461300368
 07/14  21:00:00,383.36575916,37.6018337506,91.5688791303,0.0,102.647051061,94.1340635361,357.105024209,5.381889469,24.9909,326.73223474
 07/14  22:00:00,320.590023584,37.5446199398,95.790046731,0.0,77.122965704,65.871452062,272.703393588,15.1776513833,16.6606,240.865142205
 07/14  23:00:00,250.915606,37.3283363649,94.1971608281,0.0,38.286128036,48.4199368926,193.081422508,46.9716317996,8.3303,137.779490708
 07/14  24:00:00,202.070806861,33.9811023693,86.2721037056,0.0,25.5240853573,30.610668775,159.557666752,47.8607857377,3.33212,108.364761014
 07/15  01:00:00,193.365380413,33.9811023693,75.3566353122,0.0,27.7269238854,30.610668775,123.681593884,39.7862051499,3.33212,80.5632687343
 07/15  02:00:00,165.238987252,32.1593700831,66.587436637,0.0,12.7620426787,28.1191506574,119.744906188,35.8627428081,3.33212,80.5500433797
 07/15  03:00:00,159.893144552,33.0702362262,60.4102351095,0.0,12.7620426787,28.1191506574,123.504083788,36.1158732796,3.33212,84.0560905084
 07/15  04:00:00,165.914016705,33.9811023693,58.8873283258,0.0,12.7620426787,28.1191506574,146.765766188,34.6537536547,3.33212,108.779892533
 07/15  05:00:00,174.595861976,32.1593700831,59.8655233188,0.0,12.7620426787,28.1191506574,170.483762463,28.5471247499,8.3303,133.606337713
 07/15  06:00:00,264.008349728,35.8028346555,78.9010346088,0.0,42.6918050922,54.3732441037,226.394664249,19.2534068349,16.6606,190.480657414
 07/15  07:00:00,324.730961455,36.9472612345,94.3463021623,0.0,42.6918050922,86.1019271793,379.698176584,29.2413790402,24.9909,325.465897543
 07/15  08:00:00,362.115609024,36.979576669,90.3085250086,0.0,57.6566862989,112.030105488,504.781051238,13.5937089568,33.3212,457.866142282
 07/15  09:00:00,316.322683306,37.5572691601,89.4971674485,0.0,57.6566862989,83.6599452969,400.145132539,0.162893919517,66.8089,333.17333862
 07/15  10:00:00,265.365363173,37.8190983647,91.5357638489,0.0,42.6918050922,68.9656133826,332.734653477,0.0,83.4695,249.265153477
 07/15  11:00:00,258.051441475,37.9389315661,92.652994932,0.0,34.9340096728,67.7198543238,287.157778422,0.0,83.4695,203.688278422
 07/15  12:00:00,257.234740328,38.0358057368,92.4693088182,0.0,34.9340096728,67.7198543238,231.885980128,0.0,83.4695,148.416480128
 07/15  13:00:00,247.347620788,37.9329170278,92.3508893649,0.0,34.9340096728,57.9733543238,226.405860242,0.0,75.1392,151.266660242
 07/15  14:00:00,247.157848865,37.9124456299,92.1588408307,0.0,34.9340096728,57.9733543238,213.036146387,0.0,66.8089,146.227246387
 07/15  15:00:00,246.577554978,37.9853632288,91.474924724,0.0,34.9340096728,57.9733543238,221.369811069,0.0,75.1392,146.230611069
 07/15  16:00:00,275.286835355,37.8953179081,91.0248025395,0.0,34.9340096728,62.9068543238,206.876945095,0.0,91.7998,115.077145095
 07/15  17:00:00,302.153770048,37.4069863763,90.7611339774,0.0,34.9340096728,72.2186844194,189.171479008,0.947948558728,49.9818,138.241730449
 07/15  18:00:00,367.023252449,37.7011542764,89.0340549892,0.0,87.0357390804,86.2600435998,217.114223137,1.62262001492,49.9818,165.509803122
 07/15  19:00:00,360.383937016,37.4323433481,88.0043664748,0.0,102.000620287,77.6748002752,256.623958382,1.93079296121,33.3212,221.371965421
 07/15  20:00:00,383.0584689,37.2841681549,89.3641616198,0.0,102.000620287,88.9820225341,251.872828112,2.20248652137,33.3212,216.34914159
 07/15  21:00:00,379.470535841,37.300422973,90.6420442689,0.0,102.000620287,91.6425454185,251.326821738,2.45857977297,24.9909,223.877341965
 07/15  22:00:00,327.557922208,37.1454589397,92.7912829634,0.0,87.0357390804,65.871452062,346.714038779,10.1122112704,16.6606,319.941227508
 07/15  23:00:00,250.003193842,37.0030204859,89.2521309987,0.0,42.6918050922,48.4199368926,231.399630038,35.1885535685,8.3303,187.880776469
 07/15  24:00:00,210.860615782,33.2524094548,93.5501100105,0.0,27.7269238854,30.610668775,148.820387371,37.1403725318,3.33212,108.347894839
 07/16  01:00:00,207.447697395,33.9811023693,80.2406790144,0.0,34.4311606118,33.1021868926,119.706981394,35.7363541117,3.33212,80.6385072821
 07/16  02:00:00,177.955122315,31.24850394,70.9583599678,0.0,19.466279405,30.610668775,118.206366528,34.2352730525,3.33212,80.6389734756
 07/16  03:00:00,171.482382637,31.24850394,64.4750329529,0.0,19.466279405,30.610668775,126.464271522,36.2975544684,3.33212,86.8345970532
 07/16  04:00:00,179.103946639,33.9811023693,62.7943923916,0.0,19.466279405,30.610668775,144.288498159,32.6468622971,3.33212,108.309515862
 07/16  05:00:00,186.538176339,31.24850394,63.5321514789,0.0,19.466279405,30.610668775,166.775492041,27.1333791472,8.3303,131.311812894
 07/16  06:00:00,266.369661424,35.6206614269,81.436342175,0.0,42.6918050922,54.3732441037,233.090458666,20.6555500796,16.6606,195.774308587
 07/16  07:00:00,334.136083163,37.3274786427,94.2293760748,0.0,49.3960418185,88.5934452969,362.185379537,16.5061636078,24.9909,320.688315929
 07/16  08:00:00,360.996840095,37.0703097489,88.7067196989,0.0,57.6566862989,112.030105488,495.547142038,3.78954384141,33.3212,458.436398197
 07/16  09:00:00,307.268611012,37.6663178137,89.4516959888,0.0,50.9524495726,81.1684271793,397.934439952,0.0,66.8089,331.125539952
 07/16  10:00:00,265.158899386,38.084103382,90.9074848743,0.0,42.6918050922,68.9656133826,339.11710781,0.0,83.4695,255.64760781
 07/16  11:00:00,262.145151837,37.9836167068,91.742771016,0.0,38.286128036,68.9656133826,281.270423778,0.0,83.4695,197.800923778
 07/16  12:00:00,261.769339231,38.0720295379,92.0102041619,0.0,38.286128036,68.9656133826,236.324357252,0.0,83.4695,152.854857252
 07/16  13:00:00,242.855228556,37.9055971976,92.1228117767,0.0,31.5818913096,56.727595265,221.341754387,0.0,75.1392,146.202554387
 07/16  14:00:00,242.625683343,37.8738055311,91.8851403614,0.0,31.5818913096,56.727595265,212.644565072,0.0,66.8089,145.835665072
 07/16  15:00:00,242.116268134,37.9242031723,91.3138162143,0.0,31.5818913096,56.727595265,219.010194035,0.0,75.1392,143.870994035
 07/16  16:00:00,270.685194392,37.8153961404,90.7283471339,0.0,31.5818913096,61.661095265,202.218470529,0.0,91.7998,110.418670529
 07/16  17:00:00,297.688746829,37.2392021172,90.6332270069,0.0,31.5818913096,70.9729253606,188.990781305,0.800100726213,49.9818,138.208880578
 07/16  18:00:00,358.080169674,37.3566500934,89.1822095911,0.0,80.3315023541,83.7685254822,214.318649256,1.39565003917,49.9818,162.941199216
 07/16  19:00:00,360.913940867,37.4147091583,87.8814907023,0.0,102.000620287,77.6748002752,258.435953069,1.6573505472,33.3212,223.457402521
 07/16  20:00:00,392.174409789,37.3186003939,87.9045110999,0.0,108.704857014,91.4735406516,250.789251553,1.89272726263,33.3212,215.57532429
 07/16  21:00:00,369.935278869,37.488203607,88.9908200237,0.0,95.2963835608,89.1510273009,243.326939414,2.14641517408,24.9909,216.18962424
 07/16  22:00:00,317.372605102,37.3037709676,90.3985434521,0.0,80.3315023541,63.3799339444,338.757893234,2.40627587242,16.6606,319.691017362
 07/16  23:00:00,255.89172691,37.1713248464,94.0691133563,0.0,42.6918050922,48.4199368926,200.341226034,4.67374463879,8.3303,187.337181395
 07/16  24:00:00,208.239465015,33.8596535502,80.9991564268,0.0,34.4311606118,33.1021868926,120.109189953,8.33051161415,3.33212,108.446558339
 07/17  01:00:00,182.024480818,33.0702362262,74.6106450329,0.0,19.418418834,29.3649097162,104.528268251,20.6693612623,3.33212,80.526786989
 07/17  02:00:00,171.609697398,33.9811023693,71.2442488202,0.0,12.7620426787,28.1191506574,113.658613224,29.7906855993,3.33212,80.5358076246
 07/17  03:00:00,168.81640045,33.9811023693,68.4422518267,0.0,12.7620426787,28.1191506574,113.752811638,29.8843925701,3.33212,80.5362990678
 07/17  04:00:00,172.37990916,32.1593700831,67.2408728005,0.0,12.7620426787,28.1191506574,141.114066205,29.4903411108,3.33212,108.291605094
 07/17  05:00:00,205.980226698,33.5256692977,74.6986294632,0.0,25.5240853573,30.610668775,223.612680063,27.8099847644,8.3303,187.472395298
 07/17  06:00:00,311.797660718,35.8028346555,94.2754944907,0.0,51.0481707146,78.1489452969,358.307958872,21.2403083425,16.6606,320.407050529
 07/17  07:00:00,366.625156089,36.9051105975,90.762884417,0.0,64.3609230253,109.708623606,465.129729106,13.933654888,24.9909,426.205174218
 07/17  08:00:00,324.662480733,36.90588468,90.5717613067,0.0,51.0481707146,80.7689615957,365.166789122,2.297899452,33.3212,329.54768967
 07/17  09:00:00,298.543519312,37.5301834089,90.2324861951,0.0,51.0481707146,71.0224615957,321.956522958,0.0,66.8089,255.147622958
 07/17  10:00:00,253.421813219,37.7721255797,92.4984107947,0.0,32.1804615127,65.7244621605,280.681739417,0.0,83.4695,197.212239417
 07/17  11:00:00,254.645410289,37.8870569919,92.8915190741,0.0,32.1804615127,65.7244621605,229.807894323,0.0,83.4695,146.338394323
 07/17  12:00:00,253.38627903,37.9713149758,92.2676577739,0.0,32.1804615127,65.7244621605,229.621581844,0.0,83.4695,146.152081844
 07/17  13:00:00,243.498239122,37.8785376271,92.1767504134,0.0,32.1804615127,55.9779621605,221.119706451,0.0,75.1392,145.980506451
 07/17  14:00:00,243.429411166,37.8585409318,92.4723070224,0.0,32.1804615127,55.9779621605,212.600271739,0.0,66.8089,145.791371739
 07/17  15:00:00,241.424178862,37.9492016321,90.9721408398,0.0,32.1804615127,55.9779621605,220.930581647,0.0,75.1392,145.791381647
 07/17  16:00:00,268.300524858,38.2187486616,88.0850159418,0.0,32.1804615127,60.9114621605,200.298564973,0.0,91.7998,108.498764973
 07/17  17:00:00,304.627997549,37.456115899,89.4727443866,0.0,32.1804615127,77.5397301883,218.646190606,0.840135135893,49.9818,167.82425547
 07/17  18:00:00,357.06146237,37.6161499732,87.8157112213,0.0,77.122965704,86.2600435998,347.193882363,1.45059603185,49.9818,295.761486331
 07/17  19:00:00,364.452103673,37.768878601,87.2947363679,0.0,102.647051061,80.1663183927,251.777667634,1.72613928881,33.3212,216.730328346
 07/17  20:00:00,400.49016695,37.6409878064,87.0889171236,0.0,115.40909374,92.7192997104,257.846400618,1.96644747237,33.3212,222.558753146
 07/17  21:00:00,383.072124576,37.6390655291,88.4171134199,0.0,102.647051061,94.1340635361,349.011495263,2.20836879598,24.9909,321.812226467
 07/17  22:00:00,318.477184279,37.6020158348,91.3278143325,0.0,77.122965704,65.871452062,258.437798356,2.46896252166,16.6606,239.308235835
 07/17  23:00:00,252.547357033,37.386350733,94.0659879487,0.0,38.286128036,48.4199368926,147.847614853,3.44616173852,8.3303,136.071153115
 07/17  24:00:00,184.915684445,33.8596535502,68.7329213491,0.0,25.5240853573,30.610668775,116.047280826,4.42170850103,3.33212,108.293452325
 07/18  01:00:00,175.052329601,33.9811023693,66.5572050653,0.0,19.418418834,29.3649097162,98.7269292871,14.8633044353,3.33212,80.5315048518
 07/18  02:00:00,164.571051524,33.5256692977,64.740444495,0.0,12.7620426787,28.1191506574,105.591434382,21.7391644119,3.33212,80.52014997
 07/18  03:00:00,167.371625056,33.0702362262,67.995877211,0.0,12.7620426787,28.1191506574,111.234890577,27.3800730619,3.33212,80.522697515
 07/18  04:00:00,175.878063014,33.9811023693,68.3802974327,0.0,12.7620426787,28.1191506574,141.474769074,29.8688374048,3.33212,108.27381167
 07/18  05:00:00,208.332316336,33.6774803216,76.2761649491,0.0,25.5240853573,30.610668775,225.276236824,29.5118686522,8.3303,187.434068172
 07/18  06:00:00,312.342026685,35.6206614269,94.292108577,0.0,51.0481707146,78.1489452969,360.474144249,23.6481383842,16.6606,320.165405865
 07/18  07:00:00,368.036185897,36.9378689092,91.2540998728,0.0,64.3609230253,109.708623606,471.512199369,21.9045412488,24.9909,424.61675812
 07/18  08:00:00,323.526252396,36.9243429476,88.1971793486,0.0,51.0481707146,80.7689615957,368.833549911,5.29085945797,33.3212,330.221490453
 07/18  09:00:00,300.064117453,37.5250202175,91.3220195592,0.0,51.0481707146,71.0224615957,321.824991622,0.0,66.8089,255.016091622
 07/18  10:00:00,252.996817618,37.7681719785,92.1029750727,0.0,32.1804615127,65.7244621605,280.613465314,0.0,83.4695,197.143965314
 07/18  11:00:00,254.405542724,37.8826653495,92.6824409564,0.0,32.1804615127,65.7244621605,229.772278145,0.0,83.4695,146.302778145
