Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/18  12:00:00,253.6049705,37.9908497154,92.8533115179,0.0,32.1804615127,65.7244621605,229.590103116,0.0,83.4695,146.120603116
 07/18  13:00:00,242.040445807,37.9106101806,91.6243347229,0.0,32.1804615127,55.9779621605,221.075147405,0.0,75.1392,145.935947405
 07/18  14:00:00,240.300233004,37.9101846306,90.0630566042,0.0,32.1804615127,55.9779621605,212.569032527,0.0,66.8089,145.760132527
 07/18  15:00:00,239.163864425,38.0598470414,88.7492744991,0.0,32.1804615127,55.9779621605,220.882485193,0.0,75.1392,145.743285193
 07/18  16:00:00,269.686946514,38.5496965612,88.7341610551,0.0,32.1804615127,60.9114621605,200.294168015,0.0,91.7998,108.494368015
 07/18  17:00:00,303.907551255,37.6874740878,88.5954540785,0.0,32.1804615127,77.5397301883,213.35669805,0.966705314557,49.9818,162.408192736
 07/18  18:00:00,357.573256689,37.771114516,88.1529571892,0.0,77.122965704,86.2600435998,346.298874581,1.67011655614,49.9818,294.646958025
 07/18  19:00:00,364.339049806,37.8653526727,87.6570258877,0.0,102.647051061,80.1663183927,258.419463833,1.96858873321,33.3212,223.1296751
 07/18  20:00:00,400.655068716,37.7471603766,87.5945414828,0.0,115.40909374,92.7192997104,251.548827141,2.21637667181,33.3212,216.01125047
 07/18  21:00:00,381.487824299,37.7793789368,86.409453041,0.0,102.647051061,94.1340635361,348.083724292,2.46734395943,24.9909,320.625480333
 07/18  22:00:00,317.20009125,37.735858112,88.3789165604,0.0,77.122965704,65.871452062,264.22019855,2.73631251726,16.6606,244.823286032
 07/18  23:00:00,252.098735299,37.5039467351,91.9004558438,0.0,38.286128036,48.4199368926,142.420209214,3.0236228586,8.3303,131.066286356
 07/18  24:00:00,199.465818202,35.074141741,81.0297712226,0.0,25.5240853573,30.610668775,111.631300082,0.0228204269929,3.33212,108.276359655
 07/19  01:00:00,184.584093832,34.5883464647,74.8032470539,0.0,19.418418834,29.3649097162,84.0165523617,0.166230901601,3.33212,80.5182014601
 07/19  02:00:00,165.163430205,33.6774803216,64.5090574766,0.0,12.7620426787,28.1191506574,84.0209026413,0.17503617941,3.33212,80.5137464619
 07/19  03:00:00,164.111324635,33.6774803216,63.4438672594,0.0,12.7620426787,28.1191506574,84.0228829426,0.179031718872,3.33212,80.5117312238
 07/19  04:00:00,174.1555391,33.9811023693,66.6110251835,0.0,12.7620426787,28.1191506574,113.250274561,1.6693618542,3.33212,108.248792707
 07/19  05:00:00,200.709207131,34.4365354408,68.2462783176,0.0,25.5240853573,30.610668775,206.253505032,10.569371084,8.3303,187.353833948
 07/19  06:00:00,310.177559032,34.8919685124,93.6472280618,0.0,51.0481707146,78.1489452969,353.667118676,17.0807178815,16.6606,319.925800795
 07/19  07:00:00,363.838243,37.1881027029,86.5825167084,0.0,64.3609230253,109.708623606,458.295116405,7.72745251293,24.9909,425.576763892
 07/19  08:00:00,325.97623781,37.0364257532,90.1111121871,0.0,51.0481707146,80.7689615957,363.62934593,1.60173584189,33.3212,328.706410088
 07/19  09:00:00,299.385731142,37.5625024085,90.2940784037,0.0,51.0481707146,71.0224615957,321.695663818,0.0,66.8089,254.886763818
 07/19  10:00:00,252.434998858,37.8105980432,91.4542755839,0.0,32.1804615127,65.7244621605,280.533063149,0.0,83.4695,197.063563149
 07/19  11:00:00,253.85312458,37.9306176839,92.0671937992,0.0,32.1804615127,65.7244621605,229.739503806,0.0,83.4695,146.270003806
 07/19  12:00:00,253.05729583,38.0283372251,91.8793733816,0.0,32.1804615127,65.7244621605,229.547617576,0.0,83.4695,146.078117576
 07/19  13:00:00,242.757403567,37.9502165309,91.3491445665,0.0,32.1804615127,55.9779621605,221.037966859,0.0,75.1392,145.898766859
 07/19  14:00:00,242.058530978,37.9404803583,90.6592048318,0.0,32.1804615127,55.9779621605,212.519362116,0.0,66.8089,145.710462116
 07/19  15:00:00,241.663050759,38.1750986582,90.0668991888,0.0,32.1804615127,55.9779621605,220.858100499,0.0,75.1392,145.718900499
 07/19  16:00:00,268.928655831,38.6341350132,87.9558859314,0.0,32.1804615127,60.9114621605,200.27384117,0.0,91.7998,108.47404117
 07/19  17:00:00,302.16632925,37.7186507813,86.9856297906,0.0,32.1804615127,77.5397301883,213.683390575,1.37598247857,49.9818,162.325608097
 07/19  18:00:00,355.211112908,37.8070724443,85.9470656563,0.0,77.122965704,86.2600435998,346.020002079,2.34599941335,49.9818,293.692202665
 07/19  19:00:00,363.715824988,37.9056791948,86.5184160835,0.0,102.647051061,80.1663183927,257.362004822,2.71129165786,33.3212,221.329513164
 07/19  20:00:00,403.147633418,37.7869371354,86.7618346753,0.0,115.40909374,92.7192997104,254.636961708,3.00399119387,33.3212,218.311770514
 07/19  21:00:00,381.892326638,37.8199975453,86.462280294,0.0,102.647051061,94.1340635361,348.690715522,3.28814251266,24.9909,320.411673009
 07/19  22:00:00,316.958449356,37.7717335439,88.4796714404,0.0,77.122965704,65.871452062,258.409658396,3.58861755425,16.6606,238.160440841
 07/19  23:00:00,251.760082234,37.5116179211,92.6175310939,0.0,38.286128036,48.4199368926,149.034810701,3.9057224419,8.3303,136.79878826
 07/19  24:00:00,194.61897048,34.8919685124,76.9280511353,0.0,25.5240853573,30.610668775,111.639379448,0.0601344272955,3.33212,108.247125021
 07/20  01:00:00,184.088580722,34.5883464647,74.4006256549,0.0,19.418418834,29.3649097162,85.5235009596,1.69677651918,3.33212,80.4946044404
 07/20  02:00:00,166.005445387,33.6774803216,65.725370951,0.0,12.7620426787,28.1191506574,93.4840530186,9.65824545078,3.33212,80.4936875678
 07/20  03:00:00,166.486288338,33.6774803216,66.2504052622,0.0,12.7620426787,28.1191506574,94.6122696214,10.7793799849,3.33212,80.5007696365
 07/20  04:00:00,177.566422666,33.9811023693,70.3456131722,0.0,12.7620426787,28.1191506574,120.014615339,8.45450173747,3.33212,108.227993602
 07/20  05:00:00,207.042782608,34.4365354408,74.6306680636,0.0,25.5240853573,30.610668775,208.189977166,12.9878608707,8.3303,186.871816296
 07/20  06:00:00,306.449936289,34.8919685124,89.4899708325,0.0,51.0481707146,78.1489452969,346.553597766,10.9932022914,16.6606,318.899795475
 07/20  07:00:00,365.575484774,37.1926940695,88.0922742585,0.0,64.3609230253,109.708623606,452.887096087,5.8937278794,24.9909,422.002468207
 07/20  08:00:00,325.730855265,37.0381360409,89.7879627789,0.0,51.0481707146,80.7689615957,367.672603042,1.92657647774,33.3212,332.424826565
 07/20  09:00:00,299.51413493,37.5662966737,90.2388050089,0.0,51.0481707146,71.0224615957,314.085841774,0.0,66.8089,247.276941774
 07/20  10:00:00,252.431432841,37.8168913052,91.4332369577,0.0,32.1804615127,65.7244621605,280.456003324,0.0,83.4695,196.986503324
 07/20  11:00:00,253.805673461,37.9254504834,92.0015216374,0.0,32.1804615127,65.7244621605,229.691272788,0.0,83.4695,146.221772788
 07/20  12:00:00,252.619633169,38.0135006397,91.4438598136,0.0,32.1804615127,65.7244621605,229.520901334,0.0,83.4695,146.051401334
 07/20  13:00:00,242.659271652,37.9286488339,91.2749597502,0.0,32.1804615127,55.9779621605,221.008013398,0.0,75.1392,145.868813398
 07/20  14:00:00,241.816911288,37.9099901711,90.4621761645,0.0,32.1804615127,55.9779621605,212.491908978,0.0,66.8089,145.683008978
 07/20  15:00:00,242.173493909,38.0070290029,90.8771323534,0.0,32.1804615127,55.9779621605,220.82073529,0.0,75.1392,145.68153529
 07/20  16:00:00,267.987603078,38.3592394256,87.224177453,0.0,32.1804615127,60.9114621605,200.251818009,0.0,91.7998,108.452018009
 07/20  17:00:00,302.535516273,37.4709717173,87.4925412293,0.0,32.1804615127,77.5397301883,213.9610289,1.6711607705,49.9818,162.30806813
 07/20  18:00:00,353.370114416,37.5633583267,84.4326626717,0.0,77.122965704,86.2600435998,346.305170439,2.81513004126,49.9818,293.508240398
 07/20  19:00:00,359.526938879,37.6546890286,82.7767843267,0.0,102.647051061,80.1663183927,260.187291484,3.21978753953,33.3212,223.646303944
 07/20  20:00:00,398.66082204,37.544997732,82.7136335655,0.0,115.40909374,92.7192997104,252.622720279,3.52691950739,33.3212,215.774600772
 07/20  21:00:00,379.57883699,37.5792498003,84.943469556,0.0,102.647051061,94.1340635361,349.05446339,3.8647074102,24.9909,320.19885598
 07/20  22:00:00,316.035792466,37.5598630835,88.9452899874,0.0,77.122965704,65.871452062,259.436244108,4.1878556437,16.6606,238.587788464
 07/20  23:00:00,252.119278871,37.3590590032,94.3084763276,0.0,38.286128036,48.4199368926,149.854522643,5.23929743023,8.3303,136.284925213
 07/20  24:00:00,186.629563158,33.8596535502,70.8179426084,0.0,25.5240853573,30.610668775,122.636290448,11.0759625738,3.33212,108.228207875
 07/21  01:00:00,179.505515677,33.5256692977,71.6435015494,0.0,19.418418834,29.3649097162,100.608805757,16.7926030816,3.33212,80.4840826756
 07/21  02:00:00,177.707814721,33.9811023693,77.2821017068,0.0,12.7620426787,28.1191506574,99.7216213407,15.9029285775,3.33212,80.4865727631
 07/21  03:00:00,174.459168967,33.9811023693,74.0006705706,0.0,12.7620426787,28.1191506574,95.182566722,11.3654939332,3.33212,80.4849527888
 07/21  04:00:00,172.231269066,33.5256692977,65.080891727,0.0,12.7620426787,28.1191506574,133.090540078,21.550576042,3.33212,108.207844036
 07/21  05:00:00,200.641451179,33.9811023693,68.349220211,0.0,25.5240853573,30.610668775,222.309481023,33.1371322468,8.3303,180.842048776
 07/21  06:00:00,311.313760034,35.8028346555,93.0767985612,0.0,51.0481707146,78.1489452969,355.293033222,19.8346826348,16.6606,318.797750587
 07/21  07:00:00,365.367007449,36.9702544251,87.5944929788,0.0,64.3609230253,109.708623606,461.104509901,8.00749631654,24.9909,428.106113584
 07/21  08:00:00,324.646486915,36.9715424412,88.0453949354,0.0,51.0481707146,80.7689615957,360.29331823,1.77841970519,33.3212,325.193698525
 07/21  09:00:00,295.523977658,37.5418370229,86.1995230763,0.0,51.0481707146,71.0224615957,320.958828186,0.0,66.8089,254.149928186
 07/21  10:00:00,247.636112281,37.7862865162,86.798085645,0.0,32.1804615127,65.7244621605,280.847596008,0.0,83.4695,197.378096008
 07/21  11:00:00,252.036684367,37.8932045906,90.5075043594,0.0,32.1804615127,65.7244621605,229.673742094,0.0,83.4695,146.204242094
 07/21  12:00:00,252.537753001,37.9888660748,91.5344310332,0.0,32.1804615127,65.7244621605,229.477041673,0.0,83.4695,146.007541673
 07/21  13:00:00,243.222900444,37.9188791106,91.8250524676,0.0,32.1804615127,55.9779621605,220.9722587,0.0,75.1392,145.8330587
 07/21  14:00:00,242.49837057,37.9157797429,91.2991087759,0.0,32.1804615127,55.9779621605,207.316400284,0.0,66.8089,140.507500284
 07/21  15:00:00,237.006634216,38.0393861106,86.5488269015,0.0,32.1804615127,55.9779621605,219.297751811,0.0,75.1392,144.158551811
 07/21  16:00:00,263.940410023,38.4815600907,83.9616426758,0.0,32.1804615127,60.9114621605,200.215893026,0.0,91.7998,108.416093026
 07/21  17:00:00,298.588019818,37.648425257,84.270147728,0.0,32.1804615127,77.5397301883,213.795161136,1.51649872684,49.9818,162.296862409
 07/21  18:00:00,352.32331298,37.7969772721,83.713480424,0.0,77.122965704,86.2600435998,349.177059687,2.56636623812,49.9818,296.628893449
 07/21  19:00:00,360.481495462,37.9409971033,84.1942471157,0.0,102.647051061,80.1663183927,256.744680527,2.94449558344,33.3212,220.478984943
 07/21  20:00:00,401.948841978,37.8162876077,86.13075367,0.0,115.40909374,92.7192997104,252.262212221,3.22947945533,33.3212,215.711532765
 07/21  21:00:00,381.189495867,37.8096977652,86.5922835253,0.0,102.647051061,94.1340635361,348.49575028,3.54655754788,24.9909,319.958292732
 07/21  22:00:00,316.895834063,37.7365783376,89.422902241,0.0,77.122965704,65.871452062,259.72230046,3.86501989023,16.6606,239.19668057
 07/21  23:00:00,251.693020052,37.4947180163,93.0093539304,0.0,38.286128036,48.4199368926,148.137597528,4.19176504674,8.3303,135.615532482
 07/21  24:00:00,190.169046998,34.3454488265,73.4678242734,0.0,25.5240853573,30.610668775,116.134296384,4.5953564207,3.33212,108.206819963
 07/22  01:00:00,195.349438668,34.5883464647,76.5926607999,0.0,27.7269238854,30.610668775,96.5986122206,12.7855325755,3.33212,80.4809596451
 07/22  02:00:00,169.560546682,34.5883464647,68.6245867378,0.0,12.7620426787,28.1191506574,103.566632641,19.7652592312,3.33212,80.4692534096
 07/22  03:00:00,167.023004678,33.5256692977,67.2810270167,0.0,12.7620426787,28.1191506574,106.048224999,22.231678332,3.33212,80.4844266668
 07/22  04:00:00,179.687634875,33.9811023693,72.8878103611,0.0,12.7620426787,28.1191506574,137.32236225,25.7976981626,3.33212,108.192544087
 07/22  05:00:00,192.21178695,33.9811023693,75.9538572134,0.0,12.7620426787,28.1191506574,171.95925158,32.6650969501,8.3303,130.96385463
 07/22  06:00:00,278.065237024,35.074141741,93.8464179684,0.0,42.6918050922,54.3732441037,227.816316424,23.2749082024,16.6606,187.880808222
 07/22  07:00:00,319.72498681,37.0562961688,88.508061886,0.0,42.6918050922,86.1019271793,353.04477745,8.81458438719,24.9909,319.239293063
 07/22  08:00:00,361.907060705,37.0882395565,88.333817713,0.0,57.6566862989,112.030105488,487.116411027,1.579125907,33.3212,452.21608512
 07/22  09:00:00,316.58117386,37.5702904504,88.3335832909,0.0,57.6566862989,83.6599452969,398.207202668,0.0,66.8089,331.398302668
 07/22  10:00:00,265.136562466,37.8307665992,90.3113004806,0.0,42.6918050922,68.9656133826,330.497854413,0.0,83.4695,247.028354413
 07/22  11:00:00,257.862803927,37.9553547129,91.2387796228,0.0,34.9340096728,67.7198543238,281.64083403,0.0,83.4695,198.17133403
 07/22  12:00:00,256.550638034,38.1168367334,90.825617523,0.0,34.9340096728,67.7198543238,235.697345904,0.0,83.4695,152.227845904
 07/22  13:00:00,245.0285468,37.9733576904,89.4281604494,0.0,34.9340096728,57.9733543238,221.299789785,0.0,75.1392,146.160589785
 07/22  14:00:00,244.471841081,38.0677791711,88.6953044095,0.0,34.9340096728,57.9733543238,212.772526395,0.0,66.8089,145.963626395
 07/22  15:00:00,243.911965011,38.2318962962,87.8506947494,0.0,34.9340096728,57.9733543238,221.102021073,0.0,75.1392,145.962821073
 07/22  16:00:00,274.519386084,38.132554878,89.1257203413,0.0,34.9340096728,62.9068543238,200.331240059,0.0,91.7998,108.531440059
 07/22  17:00:00,300.174868193,37.5717491389,87.6227722615,0.0,34.9340096728,72.2186844194,189.334229252,1.38249177966,49.9818,137.969937472
 07/22  18:00:00,358.770207145,37.8180030351,79.8349937004,0.0,87.0357390804,86.2600435998,216.586744482,2.32719989142,49.9818,164.27774459
 07/22  19:00:00,352.423127786,37.5089469513,79.0716299115,0.0,102.000620287,77.6748002752,257.652586914,2.70037842571,33.3212,221.631008489
 07/22  20:00:00,380.90410395,37.3473008291,82.3725242242,0.0,102.000620287,88.9820225341,251.893129553,2.99104485121,33.3212,215.580884702
 07/22  21:00:00,374.127943335,37.3828481028,82.4995334312,0.0,102.000620287,91.6425454185,244.160212534,3.27629330962,24.9909,215.893019225
 07/22  22:00:00,321.458727962,37.2040211923,83.5649895796,0.0,87.0357390804,65.871452062,337.976333347,3.57822125075,16.6606,317.737512096
 07/22  23:00:00,251.838348203,37.0735694455,88.1575573563,0.0,42.6918050922,48.4199368926,193.366173142,4.12763316138,8.3303,180.908239981
 07/22  24:00:00,193.723288836,34.5276220552,73.5764765198,0.0,27.7269238854,30.610668775,111.584026795,0.0576601872556,3.33212,108.194246608
 07/23  01:00:00,191.964511803,33.5256692977,64.4403044574,0.0,34.4311606118,33.1021868926,84.2239307173,0.328155659911,3.33212,80.5636550574
 07/23  02:00:00,162.440236848,32.1593700831,54.4225685873,0.0,19.466279405,30.610668775,88.5386262151,0.0,3.33212,85.2065062151
 07/23  03:00:00,176.624843363,33.9811023693,66.1918439318,0.0,19.466279405,30.610668775,85.4950518621,0.0531200554276,3.33212,82.1098118066
 07/23  04:00:00,187.29226151,33.9811023693,70.3582789015,0.0,19.466279405,30.610668775,106.236023135,0.0736781321353,3.33212,102.830225003
 07/23  05:00:00,175.590360128,32.1593700831,51.637565625,0.0,19.466279405,30.610668775,147.54339605,2.6218299422,8.3303,136.591266108
 07/23  06:00:00,269.001437557,35.8028346555,82.5607513416,0.0,42.6918050922,54.3732441037,206.689237228,1.74704154428,16.6606,188.281595684
 07/23  07:00:00,330.93974238,37.3866323555,88.7868256857,0.0,49.3960418185,88.5934452969,349.267536828,5.27010797122,24.9909,319.006528856
 07/23  08:00:00,358.706800327,37.1799887767,83.8608876311,0.0,57.6566862989,112.030105488,489.260819515,2.05353152597,33.3212,453.886087989
 07/23  09:00:00,302.240497605,37.7822228729,82.6166435021,0.0,50.9524495726,81.1684271793,396.713015942,0.0,66.8089,329.904115942
 07/23  10:00:00,259.983040474,38.2391309076,84.9224354916,0.0,42.6918050922,68.9656133826,330.710946367,0.0,83.4695,247.241446367
 07/23  11:00:00,260.265824894,38.1175376856,89.0585601195,0.0,38.286128036,68.9656133826,287.815881877,0.0,83.4695,204.346381877
 07/23  12:00:00,259.217284861,38.273276291,88.8783883907,0.0,38.286128036,68.9656133826,229.413485366,0.0,83.4695,145.943985366
 07/23  13:00:00,239.170692789,37.9540906786,88.3774199797,0.0,31.5818913096,56.727595265,220.955669427,0.0,75.1392,145.816469427
 07/23  14:00:00,236.299103785,37.9076690139,85.5507931756,0.0,31.5818913096,56.727595265,205.884987396,0.0,66.8089,139.076087396
 07/23  15:00:00,233.992603747,37.9000485762,82.9097645651,0.0,31.5818913096,56.727595265,220.729131281,0.0,75.1392,145.589931281
 07/23  16:00:00,263.738143769,37.7668134282,83.5236386737,0.0,31.5818913096,61.661095265,200.191554242,0.0,91.7998,108.391754242
 07/23  17:00:00,290.028406797,37.1465427756,82.5833992357,0.0,31.5818913096,70.9729253606,189.885005656,1.93126992803,49.9818,137.971935728
 07/23  18:00:00,350.464839347,37.200026468,81.3323367785,0.0,80.3315023541,83.7685254822,215.741753015,3.18604185125,49.9818,162.573911164
 07/23  19:00:00,353.324657249,37.2057539409,80.2149687243,0.0,102.000620287,77.6748002752,252.553279245,3.62817203309,33.3212,215.603907212
 07/23  20:00:00,388.467900611,37.1320323281,81.0181272176,0.0,108.704857014,91.4735406516,252.320427639,3.98024613995,33.3212,215.018981499
 07/23  21:00:00,364.469217873,37.2876537898,82.4172801343,0.0,95.2963835608,89.1510273009,244.870076404,4.30648288866,24.9909,215.572693515
 07/23  22:00:00,311.996058314,37.1749872591,83.5057152375,0.0,80.3315023541,63.3799339444,339.402197187,4.64762204891,16.6606,318.093975138
 07/23  23:00:00,251.019211809,37.0892763691,87.6866005428,0.0,42.6918050922,48.4199368926,195.205449976,6.95142191687,8.3303,179.92372806
 07/23  24:00:00,192.351132047,33.9811023693,64.1783175217,0.0,34.4311606118,33.1021868926,115.815697507,4.18742851233,3.33212,108.296148995
 07/24  01:00:00,166.549382747,33.3738582739,58.110093388,0.0,19.418418834,29.3649097162,88.0190775109,4.22927670714,3.33212,80.4576808038
 07/24  02:00:00,166.85781649,33.9811023693,65.6803267667,0.0,12.7620426787,28.1191506574,91.4725478966,7.67501034728,3.33212,80.4654175493
 07/24  03:00:00,158.528001022,33.5256692977,58.1859390543,0.0,12.7620426787,28.1191506574,94.3476132166,10.5554573217,3.33212,80.4600358949
 07/24  04:00:00,171.374208101,33.9811023693,64.0649524214,0.0,12.7620426787,28.1191506574,125.763678347,14.2812814712,3.33212,108.150276876
 07/24  05:00:00,187.116212192,33.9811023693,55.5029740656,0.0,25.5240853573,30.610668775,212.789488728,24.2607239118,8.3303,180.198464816
 07/24  06:00:00,306.75131803,35.074141741,89.9073937156,0.0,51.0481707146,78.1489452969,356.185676622,20.8016038588,16.6606,318.723472763
 07/24  07:00:00,361.836105505,36.9081645818,84.1023688517,0.0,64.3609230253,109.708623606,457.768660853,10.0525919024,24.9909,422.72516895
 07/24  08:00:00,319.465385706,36.9358800557,82.6900213763,0.0,51.0481707146,80.7689615957,363.706334149,2.25343897782,33.3212,328.131695171
 07/24  09:00:00,288.815192424,37.5141744044,79.6558209489,0.0,51.0481707146,71.0224615957,313.59701487,0.0,66.8089,246.78811487
 07/24  10:00:00,240.704291995,37.7556782617,80.051812418,0.0,32.1804615127,65.7244621605,280.182786909,0.0,83.4695,196.713286909
 07/24  11:00:00,249.184227209,37.8819632787,87.711219825,0.0,32.1804615127,65.7244621605,229.568390584,0.0,83.4695,146.098890584
 07/24  12:00:00,251.224772039,37.9820010506,90.2373295787,0.0,32.1804615127,65.7244621605,229.38530898,0.0,83.4695,145.91580898
 07/24  13:00:00,242.041487948,37.8736702724,90.7749068129,0.0,32.1804615127,55.9779621605,220.869973612,0.0,75.1392,145.730773612
 07/24  14:00:00,242.552843812,37.8475540591,91.2954075999,0.0,32.1804615127,55.9779621605,212.361531876,0.0,66.8089,145.552631876
 07/24  15:00:00,242.112352982,37.9411103546,90.7724685846,0.0,32.1804615127,55.9779621605,215.710835912,0.0,75.1392,140.571635912
 07/24  16:00:00,270.605169406,38.2778558475,89.6786995148,0.0,32.1804615127,60.9114621605,203.726600423,0.0,91.7998,111.926800423
 07/24  17:00:00,304.449618193,37.4990702915,89.2728236278,0.0,32.1804615127,77.5397301883,214.468008596,1.95578743232,49.9818,162.530421164
 07/24  18:00:00,356.884314335,37.643382707,87.6307103688,0.0,77.122965704,86.2600435998,346.926518185,3.23810917828,49.9818,293.706609006
 07/24  19:00:00,364.767416683,37.7012122084,87.735596206,0.0,102.647051061,80.1663183927,253.118949334,3.69031647116,33.3212,216.107432863
 07/24  20:00:00,404.223309201,37.6154769429,88.0706562573,0.0,115.40909374,92.7192997104,252.824828431,4.04612946811,33.3212,215.457498962
 07/24  21:00:00,383.268754405,37.6465493915,89.2551230641,0.0,102.647051061,94.1340635361,348.667251767,4.33642546513,24.9909,319.339926302
 07/24  22:00:00,317.457018173,37.5852274109,90.9210428418,0.0,77.122965704,65.871452062,258.09694249,4.71702394717,16.6606,236.719318543
 07/24  23:00:00,252.406552195,37.3817863284,94.4329434108,0.0,38.286128036,48.4199368926,151.669624493,6.30764993938,8.3303,137.031674553
 07/24  24:00:00,183.835991013,33.8596535502,68.0555773784,0.0,25.5240853573,30.610668775,122.710358841,17.1891128273,3.33212,102.189126013
 07/25  01:00:00,172.600927707,33.5256692977,64.8593013985,0.0,19.418418834,29.3649097162,117.933127282,34.1539086507,3.33212,80.4470986316
 07/25  02:00:00,170.93938554,33.9811023693,70.6865311096,0.0,12.7620426787,28.1191506574,119.532867884,35.7484333439,3.33212,80.4523145398
 07/25  03:00:00,171.920469133,33.5256692977,72.1785118173,0.0,12.7620426787,28.1191506574,110.607468674,26.8267418278,3.33212,80.4486068459
 07/25  04:00:00,180.185198998,33.0702362262,73.6520001246,0.0,12.7620426787,28.1191506574,137.740846447,26.2741439541,3.33212,108.134582493
 07/25  05:00:00,213.369666564,33.9811023693,81.0721614381,0.0,25.5240853573,30.610668775,228.575420884,36.9291721134,8.3303,183.315948771
 07/25  06:00:00,312.344294405,35.8028346555,94.1949979865,0.0,51.0481707146,78.1489452969,364.893315193,33.4286383907,16.6606,314.804076802
 07/25  07:00:00,366.433642276,36.9676480972,89.4893755877,0.0,64.3609230253,109.708623606,468.455180206,19.4421330367,24.9909,424.022147169
 07/25  08:00:00,324.954416677,36.9498597054,89.6625175061,0.0,51.0481707146,80.7689615957,363.130108629,3.35627657769,33.3212,326.452632051
 07/25  09:00:00,299.1167404,37.5279290297,90.9490685231,0.0,51.0481707146,71.0224615957,313.496770133,0.0,66.8089,246.687870133
 07/25  10:00:00,252.186743891,37.7735167218,91.5058200606,0.0,32.1804615127,65.7244621605,280.125966462,0.0,83.4695,196.656466462
 07/25  11:00:00,253.232814937,37.8841973649,91.5486102073,0.0,32.1804615127,65.7244621605,229.533426648,0.0,83.4695,146.063926648
 07/25  12:00:00,252.287547507,37.9675724791,91.2126150389,0.0,32.1804615127,65.7244621605,229.347724604,0.0,83.4695,145.878224604
 07/25  13:00:00,242.380949208,37.8714708195,91.1061866652,0.0,32.1804615127,55.9779621605,220.849517548,0.0,75.1392,145.710317548
 07/25  14:00:00,242.120887257,37.8382305852,90.8725179436,0.0,32.1804615127,55.9779621605,212.334146556,0.0,66.8089,145.525246556
 07/25  15:00:00,242.121601071,37.9148848118,90.8074128055,0.0,32.1804615127,55.9779621605,214.042164839,0.0,75.1392,138.902964839
 07/25  16:00:00,270.631387714,38.1571332372,89.8388385602,0.0,32.1804615127,60.9114621605,200.143535319,0.0,91.7998,108.343735319
 07/25  17:00:00,304.590805419,37.4161701333,89.5241015913,0.0,32.1804615127,77.5397301883,213.440212615,1.33943202314,49.9818,162.118980592
 07/25  18:00:00,356.796643717,37.5460249209,87.6786698755,0.0,77.122965704,86.2600435998,344.884373509,2.25950904616,49.9818,292.643064463
 07/25  19:00:00,364.607327776,37.6157857425,88.2582578807,0.0,102.647051061,80.1663183927,254.949207069,2.60793599659,33.3212,219.020071073
 07/25  20:00:00,403.627996214,37.5328253412,88.7228323498,0.0,115.40909374,92.7192997104,250.208064162,2.88878613465,33.3212,213.998078027
 07/25  21:00:00,383.021858613,37.5594433987,89.5642970153,0.0,102.647051061,94.1340635361,345.606328387,3.19038355652,24.9909,317.42504483
 07/25  22:00:00,318.300192328,37.5237029298,91.8521153552,0.0,77.122965704,65.871452062,265.085206649,4.3856159253,16.6606,244.038990724
 07/25  23:00:00,252.045377958,37.3330426488,93.8137494866,0.0,38.286128036,48.4199368926,143.66358881,4.47154545263,8.3303,130.861743357
 07/25  24:00:00,179.337384318,33.5560315025,63.6398999373,0.0,25.5240853573,30.610668775,118.708651022,7.24398085022,3.33212,108.132550172
 07/26  01:00:00,172.93331996,33.0702362262,65.5575198151,0.0,19.418418834,29.3649097162,112.454593813,28.6849743751,3.33212,80.4374994378
 07/26  02:00:00,166.843002051,33.9811023693,66.5502739181,0.0,12.7620426787,28.1191506574,121.544272037,37.76760193,3.33212,80.4445501072
 07/26  03:00:00,169.147297797,33.9811023693,68.9014761578,0.0,12.7620426787,28.1191506574,111.674136842,28.0603806577,3.33212,80.2816361847
 07/26  04:00:00,176.360262279,33.5256692977,69.9906691698,0.0,12.7620426787,28.1191506574,135.65443587,30.4036604291,3.33212,101.918655441
 07/26  05:00:00,207.720432822,33.9811023693,76.0399753312,0.0,25.5240853573,30.610668775,230.223263583,34.9603591063,8.3303,186.932604477
 07/26  06:00:00,311.07748657,35.074141741,94.3474090548,0.0,51.0481707146,78.1489452969,365.436086067,31.0482437038,16.6606,317.727242363
 07/26  07:00:00,366.084769425,36.9152549552,90.2623302333,0.0,64.3609230253,109.708623606,464.661677508,20.7526945148,24.9909,418.918082993
 07/26  08:00:00,324.103727724,36.9075210412,89.7993849397,0.0,51.0481707146,80.7689615957,360.87257536,3.70433717453,33.3212,323.847038185
 07/26  09:00:00,299.463103499,37.5146025823,91.5141850393,0.0,51.0481707146,71.0224615957,319.686812266,0.0,66.8089,252.877912266
 07/26  10:00:00,252.876741361,37.7512229523,92.145947662,0.0,32.1804615127,65.7244621605,277.48964199,0.0,83.4695,194.02014199
 07/26  11:00:00,254.450602921,37.8650478566,92.7682853462,0.0,32.1804615127,65.7244621605,232.145335055,0.0,83.4695,148.675835055
 07/26  12:00:00,253.838921111,37.9538301102,93.2684782411,0.0,32.1804615127,65.7244621605,224.87983556,0.0,83.4695,141.41033556
 07/26  13:00:00,242.342228974,37.8701442966,92.0074538993,0.0,32.1804615127,55.9779621605,218.711454727,0.0,75.1392,143.572254727
 07/26  14:00:00,241.974367619,37.8678933503,91.53340766,0.0,32.1804615127,55.9779621605,212.314064695,0.0,66.8089,145.505164695
 07/26  15:00:00,241.952758663,37.9415352082,90.8756758359,0.0,32.1804615127,55.9779621605,216.248495182,0.0,75.1392,141.109295182
 07/26  16:00:00,271.05503696,38.2203032574,90.1907346353,0.0,32.1804615127,60.9114621605,201.18651172,0.0,91.7998,109.38671172
 07/26  17:00:00,304.941842251,37.4393113753,89.8291988284,0.0,32.1804615127,77.5397301883,210.746854759,1.04801853455,49.9818,159.717036224
 07/26  18:00:00,357.157606603,37.5712846775,87.9714311051,0.0,77.122965704,86.2600435998,343.357063419,1.78536607331,49.9818,291.589897346
 07/26  19:00:00,365.025941537,37.6433792583,88.0356095897,0.0,102.647051061,80.1663183927,257.040491359,2.0994149957,33.3212,221.619876363
 07/26  20:00:00,404.311588431,37.5428328928,88.4503568908,0.0,115.40909374,92.7192997104,248.879862228,2.36842418458,33.3212,213.190238043
 07/26  21:00:00,383.900077812,37.5613817168,90.4453142298,0.0,102.647051061,94.1340635361,343.964349718,4.18679235974,24.9909,314.786657358
 07/26  22:00:00,319.295243812,37.5198076663,93.5480543673,0.0,77.122965704,65.871452062,271.743915889,11.3336487515,16.6606,243.749667137
 07/26  23:00:00,252.978763917,37.3265644899,95.8408958152,0.0,38.286128036,48.4199368926,153.073872499,13.9098180395,8.3303,130.833754459
 07/26  24:00:00,185.890092128,33.5560315025,70.5369211937,0.0,25.5240853573,30.610668775,126.329063766,14.8765698581,3.33212,108.120373908
 07/27  01:00:00,183.770692307,33.5256692977,75.9433616385,0.0,19.418418834,29.3649097162,97.1935296392,13.4319641623,3.33212,80.429445477
 07/27  02:00:00,174.166722286,33.9811023693,73.5214378862,0.0,12.7620426787,28.1191506574,91.6145852848,7.84521397521,3.33212,80.4372513096
 07/27  03:00:00,169.866093155,33.9811023693,69.2889653592,0.0,12.7620426787,28.1191506574,88.8654841819,8.44421096194,3.33212,77.0891532199
 07/27  04:00:00,169.594309878,33.5256692977,63.1221898827,0.0,12.7620426787,28.1191506574,121.876720431,13.3654098756,3.33212,105.179190556
 07/27  05:00:00,201.252311577,33.9811023693,69.6082991253,0.0,25.5240853573,30.610668775,215.479096734,20.2921582275,8.3303,186.856638507
 07/27  06:00:00,311.852151732,35.8028346555,94.4943142077,0.0,51.0481707146,78.1489452969,348.823611652,17.4242886319,16.6606,314.73872302
 07/27  07:00:00,365.298464571,36.8840182894,89.1689625781,0.0,64.3609230253,109.708623606,457.98961493,11.1212718274,24.9909,421.877443102
 07/27  08:00:00,325.365973662,36.9071917659,90.7014351752,0.0,51.0481707146,80.7689615957,357.876789863,1.8699874326,33.3212,322.68560243
 07/27  09:00:00,299.423023769,37.5067352575,91.1335159695,0.0,51.0481707146,71.0224615957,313.336126045,0.0,66.8089,246.527226045
 07/27  10:00:00,252.615904544,37.7499826666,91.8712917061,0.0,32.1804615127,65.7244621605,280.024803488,0.0,83.4695,196.555303488
 07/27  11:00:00,254.184441878,37.8596853431,92.5048682768,0.0,32.1804615127,65.7244621605,229.484423875,0.0,83.4695,146.014923875
 07/27  12:00:00,253.475184052,37.9524528996,92.3998819231,0.0,32.1804615127,65.7244621605,229.293331046,0.0,83.4695,145.823831046
 07/27  13:00:00,242.689036653,37.8841993591,91.3799762136,0.0,32.1804615127,55.9779621605,220.796005014,0.0,75.1392,145.656805014
 07/27  14:00:00,242.19430331,37.8683214639,90.9083352431,0.0,32.1804615127,55.9779621605,212.239765371,0.0,66.8089,145.430865371
 07/27  15:00:00,241.585998845,37.9505892935,90.2544636568,0.0,32.1804615127,55.9779621605,214.023042295,0.0,75.1392,138.883842295
 07/27  16:00:00,270.84479035,38.2045129144,90.0384414134,0.0,32.1804615127,60.9114621605,200.114432976,0.0,91.7998,108.314632976
 07/27  17:00:00,304.666642442,37.4411224279,89.6510756187,0.0,32.1804615127,77.5397301883,213.186197245,1.19006204131,49.9818,162.014335204
 07/27  18:00:00,356.906531864,37.5484232056,87.8053883707,0.0,77.122965704,86.2600435998,344.340673389,1.99697142486,49.9818,292.361901964
 07/27  19:00:00,365.125916235,37.6112919287,88.2967782228,0.0,102.647051061,80.1663183927,251.503872683,2.32501750805,33.3212,215.857655175
 07/27  20:00:00,404.417689603,37.5208666536,89.5108677311,0.0,115.40909374,92.7192997104,251.216313205,2.59837597943,33.3212,215.296737226
 07/27  21:00:00,382.545546186,37.5640985715,89.1805553815,0.0,102.647051061,94.1340635361,346.642297414,2.868716138,24.9909,318.782681276
 07/27  22:00:00,318.129098744,37.5392496472,91.8508817472,0.0,77.122965704,65.871452062,256.776776223,3.67117167181,16.6606,236.445004551
 07/27  23:00:00,244.573148068,37.324647843,87.5437233142,0.0,38.286128036,48.4199368926,157.246482007,14.4093275803,8.3303,134.506854426
 07/27  24:00:00,182.940605821,33.2524094548,68.0342409161,0.0,25.5240853573,30.610668775,131.59497422,23.7401663562,3.33212,104.522687864
 07/28  01:00:00,182.444658282,33.9811023693,74.251530404,0.0,19.418418834,29.3649097162,104.517379831,20.757923856,3.33212,80.4273359751
 07/28  02:00:00,172.900281411,33.5256692977,73.0965240058,0.0,12.7620426787,28.1191506574,109.416592901,25.658507511,3.33212,80.4259653895
 07/28  03:00:00,170.129577154,33.9811023693,69.8693437744,0.0,12.7620426787,28.1191506574,115.703861034,31.944135583,3.33212,80.4276054515
 07/28  04:00:00,176.993671563,33.9811023693,69.5256346335,0.0,12.7620426787,28.1191506574,141.103332728,29.6812190629,3.33212,108.089993665
 07/28  05:00:00,211.743168295,33.9811023693,76.6066708186,0.0,25.5240853573,30.610668775,216.642017072,28.4120353387,8.3303,179.899681733
 07/28  06:00:00,311.365267531,34.7097952838,94.3171739162,0.0,51.0481707146,78.1489452969,358.341665754,23.5450212832,16.6606,318.13604447
 07/28  07:00:00,367.125357498,36.9284872508,90.2928707143,0.0,64.3609230253,109.708623606,457.589244559,15.23217145,24.9909,417.366173109
 07/28  08:00:00,324.51838991,36.9177242478,89.0994473124,0.0,51.0481707146,80.7689615957,362.707142363,2.20835706969,33.3212,327.177585294
 07/28  09:00:00,299.442513721,37.5136211061,91.1541135222,0.0,51.0481707146,71.0224615957,316.51862524,0.0,66.8089,249.70972524
 07/28  10:00:00,252.539679693,37.7546182944,91.8400560889,0.0,32.1804615127,65.7244621605,277.196642847,0.0,83.4695,193.727142847
 07/28  11:00:00,254.264304587,37.8667362743,92.547498453,0.0,32.1804615127,65.7244621605,230.11310043,0.0,83.4695,146.64360043
 07/28  12:00:00,253.239314311,37.9586252747,92.1276645941,0.0,32.1804615127,65.7244621605,224.606110411,0.0,83.4695,141.136610411
 07/28  13:00:00,242.886894382,37.8845947076,91.5580821104,0.0,32.1804615127,55.9779621605,220.766747675,0.0,75.1392,145.627547675
 07/28  14:00:00,242.490746692,37.8890255006,91.1535566314,0.0,32.1804615127,55.9779621605,212.256274639,0.0,66.8089,145.447374639
 07/28  15:00:00,241.904991356,37.9907848654,90.4758143521,0.0,32.1804615127,55.9779621605,213.968525257,0.0,75.1392,138.829325257
 07/28  16:00:00,270.908570378,38.4423836469,89.7681342514,0.0,32.1804615127,60.9114621605,200.103408368,0.0,91.7998,108.303608368
 07/28  17:00:00,304.657524175,37.6251886583,89.3004517353,0.0,32.1804615127,77.5397301883,212.916711465,0.944661228577,49.9818,161.990250236
 07/28  18:00:00,357.021832448,37.7569789664,87.5988533935,0.0,77.122965704,86.2600435998,343.824120728,1.61941431853,49.9818,292.22290641
 07/28  19:00:00,364.357592258,37.8305515292,87.6949136323,0.0,102.647051061,80.1663183927,251.019923745,1.90449603867,33.3212,215.794227706
 07/28  20:00:00,403.276081563,37.7374114383,87.434345476,0.0,115.40909374,92.7192997104,250.700375995,2.15109833495,33.3212,215.22807766
 07/28  21:00:00,381.455401487,37.7733126498,86.4411101554,0.0,102.647051061,94.1340635361,346.027064675,2.40914978223,24.9909,318.627014893
 07/28  22:00:00,317.452389456,37.7124611663,89.4257611451,0.0,77.122965704,65.871452062,255.695127973,2.67731873972,16.6606,236.357209234
 07/28  23:00:00,251.711724342,37.476719134,92.5767456374,0.0,38.286128036,48.4199368926,142.08709791,2.96408407766,8.3303,130.792713833
 07/28  24:00:00,195.419396814,34.8919685124,77.5597692253,0.0,25.5240853573,30.610668775,111.478359221,0.0481811094055,3.33212,108.098058111
 07/29  01:00:00,193.813902973,34.5883464647,74.7216617412,0.0,27.7269238854,30.610668775,87.0727477886,3.32361808279,3.33212,80.4170097058
 07/29  02:00:00,166.50164603,33.6774803216,66.1878784265,0.0,12.7620426787,28.1191506574,90.1845627284,6.43812356891,3.33212,80.4143191595
 07/29  03:00:00,164.516156033,33.5256692977,64.5978776039,0.0,12.7620426787,28.1191506574,96.0605805502,12.3077862915,3.33212,80.4206742587
 07/29  04:00:00,167.402460344,33.9811023693,60.598423311,0.0,12.7620426787,28.1191506574,125.366867515,20.3141228258,3.33212,101.720624689
 07/29  05:00:00,188.633658591,33.9811023693,69.575907356,0.0,12.7620426787,28.1191506574,173.595931666,27.9527342889,8.3303,137.312897377
 07/29  06:00:00,274.078728093,35.4384881983,89.4926719784,0.0,42.6918050922,54.3732441037,227.259158868,23.7393210327,16.6606,186.859237835
 07/29  07:00:00,320.184250159,37.0337120196,89.1701052571,0.0,42.6918050922,86.1019271793,344.190716769,8.63526796855,24.9909,310.5645488
 07/29  08:00:00,361.911181077,37.0682465908,88.4227241498,0.0,57.6566862989,112.030105488,487.650634862,1.28991712738,33.3212,453.039517734
 07/29  09:00:00,316.829482641,37.5627308834,88.5540500744,0.0,57.6566862989,83.6599452969,393.685330665,0.0,66.8089,326.876430665
 07/29  10:00:00,265.02027007,37.8227801029,90.2043287136,0.0,42.6918050922,68.9656133826,329.851168025,0.0,83.4695,246.381668025
 07/29  11:00:00,257.581900588,37.9574016987,90.9491218412,0.0,34.9340096728,67.7198543238,280.428483813,0.0,83.4695,196.958983813
 07/29  12:00:00,256.912428777,38.140999483,90.8556024996,0.0,34.9340096728,67.7198543238,229.617061061,0.0,83.4695,146.147561061
 07/29  13:00:00,247.151487474,37.9820058466,90.9474031555,0.0,34.9340096728,57.9733543238,221.108607099,0.0,75.1392,145.969407099
 07/29  14:00:00,246.502188757,38.0298480777,90.2476727838,0.0,34.9340096728,57.9733543238,212.588216428,0.0,66.8089,145.779316428
 07/29  15:00:00,246.623719835,38.1135035833,90.6057746463,0.0,34.9340096728,57.9733543238,220.910127549,0.0,75.1392,145.770927549
 07/29  16:00:00,272.458263882,38.1137522063,88.2543132052,0.0,34.9340096728,62.9068543238,200.221205988,0.0,91.7998,108.421405988
 07/29  17:00:00,298.022924664,37.7048050451,86.6745017755,0.0,34.9340096728,72.2186844194,188.873612974,1.09231845415,49.9818,137.79949452
 07/29  18:00:00,362.966521415,38.0226859942,85.107682992,0.0,87.0357390804,86.2600435998,214.336642886,1.85014710818,49.9818,162.504695778
 07/29  19:00:00,356.508875423,37.6841447382,83.4648457874,0.0,102.000620287,77.6748002752,250.906413314,2.18296526029,33.3212,215.402248053
 07/29  20:00:00,384.155234726,37.5129676312,85.430381534,0.0,102.000620287,88.9820225341,250.920453107,2.49291293771,33.3212,215.106340169
 07/29  21:00:00,377.993267504,37.528140303,86.3744785375,0.0,102.000620287,91.6425454185,243.128128347,2.7656140876,24.9909,215.371614259
 07/29  22:00:00,326.292464426,37.3296500691,88.6543444126,0.0,87.0357390804,65.871452062,328.57610327,3.04859270694,16.6606,308.866910563
 07/29  23:00:00,255.069885551,37.1400258447,91.899592231,0.0,42.6918050922,48.4199368926,198.735775169,3.38462047155,8.3303,187.020854698
 07/29  24:00:00,202.178211803,35.074141741,82.1309186832,0.0,27.7269238854,30.610668775,111.436237741,0.0261921870492,3.33212,108.077925554
 07/30  01:00:00,201.588629229,33.9811023693,73.8861141294,0.0,34.4311606118,33.1021868926,83.8744220085,0.0379552903299,3.33212,80.5043467182
 07/30  02:00:00,168.674887226,32.1593700831,60.7784868864,0.0,19.466279405,30.610668775,87.5012869025,3.66475765085,3.33212,80.5044092516
 07/30  03:00:00,184.245419355,33.9811023693,74.3897966499,0.0,19.466279405,30.610668775,90.9488689098,7.12190467105,3.33212,80.4948442388
 07/30  04:00:00,182.604618274,33.0702362262,67.3416906137,0.0,19.466279405,30.610668775,118.499864017,13.4610523772,3.33212,101.70669164
 07/30  05:00:00,196.713691789,32.1593700831,70.214959622,0.0,19.466279405,30.610668775,170.173065683,24.3757581284,8.3303,137.467007555
 07/30  06:00:00,275.925474867,35.6206614269,91.1586865326,0.0,42.6918050922,54.3732441037,225.337967598,20.7403663464,16.6606,187.937001252
 07/30  07:00:00,329.550918658,37.4436334383,88.8826247008,0.0,49.3960418185,88.5934452969,348.199108736,8.43018961243,24.9909,314.778019124
 07/30  08:00:00,360.97349121,37.1769169196,87.4712749842,0.0,57.6566862989,112.030105488,487.343392391,1.4599209295,33.3212,452.562271461
 07/30  09:00:00,305.716126858,37.7595741775,86.496305127,0.0,50.9524495726,81.1684271793,388.994518619,0.0,66.8089,322.185618619
 07/30  10:00:00,264.279670854,38.2148989298,89.0758892252,0.0,42.6918050922,68.9656133826,330.062595003,0.0,83.4695,246.593095003
 07/30  11:00:00,261.943150176,38.0850905676,90.6034706675,0.0,38.286128036,68.9656133826,280.379201175,0.0,83.4695,196.909701175
 07/30  12:00:00,261.340880673,38.2689367938,90.5453298647,0.0,38.286128036,68.9656133826,229.232864036,0.0,83.4695,145.763364036
 07/30  13:00:00,242.345077901,37.9941488406,91.083953015,0.0,31.5818913096,56.727595265,220.904574785,0.0,75.1392,145.765374785
 07/30  14:00:00,238.36183814,37.9958671712,88.1701113901,0.0,31.5818913096,56.727595265,212.210529066,0.0,66.8089,145.401629066
 07/30  15:00:00,237.25840815,38.0486750337,86.1728446127,0.0,31.5818913096,56.727595265,213.923004712,0.0,75.1392,138.783804712
 07/30  16:00:00,264.167079548,38.1670940724,84.0752279807,0.0,31.5818913096,61.661095265,200.078300968,0.0,91.7998,108.278500968
 07/30  17:00:00,289.672567445,37.4892516553,82.63565084,0.0,31.5818913096,70.9729253606,189.068881621,1.30220983936,49.9818,137.784871782
 07/30  18:00:00,352.2351109,37.5360950779,83.1865545255,0.0,80.3315023541,83.7685254822,214.495714328,2.2302866474,49.9818,162.28362768
 07/30  19:00:00,359.666688565,37.5213644912,86.0971271025,0.0,102.000620287,77.6748002752,250.954308492,2.58312296621,33.3212,215.049985525
 07/30  20:00:00,395.346931907,37.4088223406,87.5271128378,0.0,108.704857014,91.4735406516,243.556720658,2.87804092211,33.3212,207.357479736
 07/30  21:00:00,369.46302607,37.6012795742,87.3307093433,0.0,95.2963835608,89.1510273009,243.282877727,3.15768756392,24.9909,215.134290163
 07/30  22:00:00,316.383692452,37.3981256758,88.4064327166,0.0,80.3315023541,63.3799339444,336.622813365,3.4565541215,16.6606,316.505659243
 07/30  23:00:00,255.458989177,37.21491333,93.2627608031,0.0,42.6918050922,48.4199368926,192.647079803,4.40764677507,8.3303,179.909133028
 07/30  24:00:00,207.846198349,34.7097952838,79.3028852281,0.0,34.4311606118,33.1021868926,112.600543449,1.07511070759,3.33212,108.193312741
 07/31  01:00:00,174.940961596,33.0702362262,67.2909710535,0.0,19.418418834,29.3649097162,87.8648889464,4.12846273044,3.33212,80.4043062159
 07/31  02:00:00,173.368235523,33.9811023693,72.7293178783,0.0,12.7620426787,28.1191506574,85.5618476981,8.00967153861,3.33212,74.2200561595
 07/31  03:00:00,172.620162392,33.9811023693,72.1096334181,0.0,12.7620426787,28.1191506574,94.9439353663,11.2126093439,3.33212,80.3992060224
 07/31  04:00:00,182.012819398,33.9811023693,75.0056123042,0.0,12.7620426787,28.1191506574,124.77712996,13.3860060494,3.33212,108.05900391
 07/31  05:00:00,214.265995118,33.9811023693,79.6821573695,0.0,25.5240853573,30.610668775,202.522342487,14.4081661423,8.3303,179.783876344
 07/31  06:00:00,310.82728494,35.8028346555,93.187691374,0.0,51.0481707146,78.1489452969,347.787393776,13.4503876175,16.6606,317.676406159
 07/31  07:00:00,365.678192796,36.9320164111,89.054408928,0.0,64.3609230253,109.708623606,449.407874825,7.96436779694,24.9909,416.452607028
 07/31  08:00:00,325.001834459,36.9590128047,89.9149971984,0.0,51.0481707146,80.7689615957,361.616125992,1.78712514738,33.3212,326.507800844
 07/31  09:00:00,297.596386204,37.5214960714,88.8495253334,0.0,51.0481707146,71.0224615957,315.361800146,0.0,66.8089,248.552900146
 07/31  10:00:00,251.242367242,37.7770031583,90.3015118192,0.0,32.1804615127,65.7244621605,273.887844348,0.0,83.4695,190.418344348
 07/31  11:00:00,252.958732498,37.8847775098,91.2447451581,0.0,32.1804615127,65.7244621605,229.399184168,0.0,83.4695,145.929684168
 07/31  12:00:00,252.090222543,37.9747637924,91.0547615361,0.0,32.1804615127,65.7244621605,229.203166088,0.0,83.4695,145.733666088
 07/31  13:00:00,240.920267836,37.8881240588,89.7830161506,0.0,32.1804615127,55.9779621605,220.700273727,0.0,75.1392,145.561073727
 07/31  14:00:00,237.254363808,37.8366694022,86.1982148361,0.0,32.1804615127,55.9779621605,205.578858042,0.0,66.8089,138.769958042
 07/31  15:00:00,233.183409256,37.8833230677,82.1180959268,0.0,32.1804615127,55.9779621605,220.522572984,0.0,75.1392,145.383372984
 07/31  16:00:00,262.799920089,38.0700399026,82.2638189539,0.0,32.1804615127,60.9114621605,200.06667302,0.0,91.7998,108.26687302
 07/31  17:00:00,299.68966412,37.2779376633,85.2446183854,0.0,32.1804615127,77.5397301883,213.440649957,1.61745712523,49.9818,161.841392832
 07/31  18:00:00,354.176043268,37.372032082,86.3104884997,0.0,77.122965704,86.2600435998,342.215325679,2.68150826985,49.9818,289.552017409
 07/31  19:00:00,362.848406004,37.3594693664,87.7101619171,0.0,102.647051061,80.1663183927,253.540856246,3.06940795823,33.3212,217.150248288
 07/31  20:00:00,401.932810526,37.3106611211,87.6871157884,0.0,115.40909374,92.7192997104,245.063253641,3.36716681497,33.3212,208.374886826
 07/31  21:00:00,380.600695031,37.3739963326,87.5170111792,0.0,102.647051061,94.1340635361,350.404649288,7.26663536407,24.9909,318.147113924
 07/31  22:00:00,317.341505533,37.3708404152,91.5582299083,0.0,77.122965704,65.871452062,267.882443639,15.0796355832,16.6606,236.142208056
 07/31  23:00:00,240.601709617,37.2319638635,84.0239030046,0.0,38.286128036,48.4199368926,167.965926809,22.3563040716,8.3303,137.279322737
 07/31  24:00:00,185.385487932,33.2524094548,70.5230638107,0.0,25.5240853573,30.610668775,131.702992446,26.6678872967,3.33212,101.702985149
 08/01  01:00:00,180.685137875,33.9811023693,72.4955583609,0.0,19.418418834,29.3649097162,117.753521595,34.0194445201,3.33212,80.4019570753
 08/01  02:00:00,170.766681902,33.9811023693,70.4775766959,0.0,12.7620426787,28.1191506574,121.633667682,37.8996932677,3.33212,80.4018544147
 08/01  03:00:00,165.759002838,32.1593700831,67.2912975505,0.0,12.7620426787,28.1191506574,121.146239699,37.4091433411,3.33212,80.404976358
 08/01  04:00:00,172.924788177,33.0702362262,66.3906766596,0.0,12.7620426787,28.1191506574,141.239923178,36.2276479864,3.33212,101.680155192
 08/01  05:00:00,207.66502398,33.6774803216,72.8565600306,0.0,25.5240853573,30.610668775,231.326111015,36.3077637664,8.3303,186.688047249
 08/01  06:00:00,312.134737574,35.6206614269,94.1451980671,0.0,51.0481707146,78.1489452969,358.753694789,30.5167743074,16.6606,311.576320482
 08/01  07:00:00,368.346024435,36.8879792919,91.6652268791,0.0,64.3609230253,109.708623606,474.340965551,29.290483865,24.9909,420.059581686
 08/01  08:00:00,324.823611726,36.8888326641,90.4083020763,0.0,51.0481707146,80.7689615957,364.683311621,6.70126901168,33.3212,324.66084261
 08/01  09:00:00,298.768198738,37.5188606002,91.8499427064,0.0,51.0481707146,71.0224615957,312.981933479,0.0,66.8089,246.173033479
 08/01  10:00:00,251.689016487,37.752453215,92.4651059224,0.0,32.1804615127,65.7244621605,279.807949539,0.0,83.4695,196.338449539
 08/01  11:00:00,253.150206225,37.8611921358,92.4537429093,0.0,32.1804615127,65.7244621605,229.37094639,0.0,83.4695,145.90144639
 08/01  12:00:00,254.064153137,37.9413452703,93.1628022252,0.0,32.1804615127,65.7244621605,222.553151127,0.0,83.4695,139.083651127
 08/01  13:00:00,242.526899681,37.8604793392,91.6890209457,0.0,32.1804615127,55.9779621605,220.684873149,0.0,75.1392,145.545673149
 08/01  14:00:00,243.288544236,37.8475323481,92.0159630806,0.0,32.1804615127,55.9779621605,212.173907018,0.0,66.8089,145.365007018
 08/01  15:00:00,242.489568151,37.9352470231,91.1405064397,0.0,32.1804615127,55.9779621605,213.886285214,0.0,75.1392,138.747085214
 08/01  16:00:00,270.973646382,38.1898614644,90.1396270513,0.0,32.1804615127,60.9114621605,200.049725959,0.0,91.7998,108.249925959
 08/01  17:00:00,304.839853061,37.4296706485,89.7474050224,0.0,32.1804615127,77.5397301883,212.867667753,1.05212476686,49.9818,161.833742986
 08/01  18:00:00,357.046655993,37.5514884957,87.9098078987,0.0,77.122965704,86.2600435998,343.551852022,1.78568130559,49.9818,291.784370716
 08/01  19:00:00,364.53825254,37.5967969462,88.2077929954,0.0,102.647051061,80.1663183927,250.892878339,2.09967192218,33.3212,215.472006416
 08/01  20:00:00,407.082364698,37.5027502736,88.8823289684,0.0,115.40909374,92.7192997104,245.798439252,2.3564525959,33.3212,210.120786656
 08/01  21:00:00,383.414222185,37.5385729044,89.6572147306,0.0,102.647051061,94.1340635361,343.048823358,2.71044215514,24.9909,315.347481202
 08/01  22:00:00,319.08308028,37.5025206669,92.5351596203,0.0,77.122965704,65.871452062,259.0658291,6.33217149847,16.6606,236.073057602
 08/01  23:00:00,244.680273501,37.3097410356,87.5599642717,0.0,38.286128036,48.4199368926,158.474079784,12.8858768321,8.3303,137.257902952
