Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  24:00:00,183.310934577,33.2524094548,68.3717280438,0.0,25.5240853573,30.610668775,124.062002602,19.0409749739,3.33212,101.688907628
 08/02  01:00:00,180.229622236,33.9811023693,72.0039112947,0.0,19.418418834,29.3649097162,108.285683107,24.561589868,3.33212,80.3919732394
 08/02  02:00:00,170.612306236,33.9811023693,70.3162055041,0.0,12.7620426787,28.1191506574,113.515421615,29.7916822752,3.33212,80.3916193396
 08/02  03:00:00,167.289861498,33.9811023693,67.009256604,0.0,12.7620426787,28.1191506574,114.040792841,30.3217565701,3.33212,80.3869162705
 08/02  04:00:00,173.2168542,33.9811023693,66.3480137589,0.0,12.7620426787,28.1191506574,133.974276616,28.9705620265,3.33212,101.671594589
 08/02  05:00:00,206.866692174,33.0702362262,73.2754224498,0.0,25.5240853573,30.610668775,223.041176607,28.0812076435,8.3303,186.629668963
 08/02  06:00:00,310.679066686,34.8919685124,94.1449947566,0.0,51.0481707146,78.1489452969,353.263837657,25.9294409526,16.6606,310.673796705
 08/02  07:00:00,367.62812359,37.0409030691,91.7073442434,0.0,64.3609230253,109.708623606,471.5146482,27.0137895212,24.9909,419.509958679
 08/02  08:00:00,323.209889128,36.9058279362,88.8943570772,0.0,51.0481707146,80.7689615957,365.301420222,6.37728299171,33.3212,325.602937231
 08/02  09:00:00,301.482688101,37.5126287525,93.0921448305,0.0,51.0481707146,71.0224615957,312.910804402,0.0,66.8089,246.101904403
 08/02  10:00:00,251.314897433,37.7555936736,91.7661140928,0.0,32.1804615127,65.7244621605,279.778866434,0.0,83.4695,196.309366434
 08/02  11:00:00,254.44748061,37.8636645053,92.7818157925,0.0,32.1804615127,65.7244621605,226.20566494,0.0,83.4695,142.73616494
 08/02  12:00:00,253.397420292,37.9454626845,92.3552584746,0.0,32.1804615127,65.7244621605,225.674700945,0.0,83.4695,142.205200945
 08/02  13:00:00,243.196877737,37.8550454615,91.952187753,0.0,32.1804615127,55.9779621605,220.663752579,0.0,75.1392,145.524552579
 08/02  14:00:00,243.066426819,37.8366375896,91.8312543275,0.0,32.1804615127,55.9779621605,205.538747111,0.0,66.8089,138.729847111
 08/02  15:00:00,242.620897067,37.9236764212,91.3099695643,0.0,32.1804615127,55.9779621605,220.486677118,0.0,75.1392,145.347477118
 08/02  16:00:00,271.003256808,38.1554780963,90.2202266037,0.0,32.1804615127,60.9114621605,200.043480234,0.0,91.7998,108.243680234
 08/02  17:00:00,304.840836062,37.4094119627,89.7806842027,0.0,32.1804615127,77.5397301883,212.77195666,1.00479174561,49.9818,161.785364914
 08/02  18:00:00,356.883271919,37.5276898688,87.7818304994,0.0,77.122965704,86.2600435998,338.84944429,1.71591009362,49.9818,287.151734196
 08/02  19:00:00,365.342963723,37.5666752027,88.876909489,0.0,102.647051061,80.1663183927,250.692905189,2.02768910173,33.3212,215.344016087
 08/02  20:00:00,407.574837325,37.4735426786,90.3240667649,0.0,115.40909374,92.7192997104,247.691385445,2.28346234093,33.3212,212.086723104
 08/02  21:00:00,384.562154048,37.5026440505,92.1414099533,0.0,102.647051061,94.1340635361,351.480308259,8.58898652454,24.9909,317.900421734
 08/02  22:00:00,320.393155337,37.4539959709,95.5433113546,0.0,77.122965704,65.871452062,280.507775056,27.838782476,16.6606,236.00839258
 08/02  23:00:00,247.25374348,37.2651021464,90.6909723606,0.0,38.286128036,48.4199368926,201.241166211,62.2093104328,8.3303,130.701555778
 08/02  24:00:00,195.57909468,33.9811023693,79.8804493747,0.0,25.5240853573,30.610668775,164.876264574,53.5109598945,3.33212,108.03318468
 08/03  01:00:00,178.241219448,33.0702362262,70.7674897821,0.0,19.418418834,29.3649097162,130.7461305,47.0235156172,3.33212,80.3904948826
 08/03  02:00:00,162.616821216,32.1593700831,64.0513491381,0.0,12.7620426787,28.1191506574,127.548860002,43.8265691455,3.33212,80.3901708561
 08/03  03:00:00,158.696799376,33.9811023693,58.2886224694,0.0,12.7620426787,28.1191506574,121.892830303,44.3636199036,3.33212,74.1970903997
 08/03  04:00:00,162.18472774,32.1593700831,56.892192313,0.0,12.7620426787,28.1191506574,150.288075916,38.9385495233,3.33212,108.017406393
 08/03  05:00:00,197.954453624,33.0702362262,64.2417695769,0.0,25.5240853573,30.610668775,218.643641083,30.6288342282,8.3303,179.684506854
 08/03  06:00:00,313.331094348,35.4384881983,96.0811014458,0.0,51.0481707146,78.1489452969,358.461982579,24.4641731619,16.6606,317.337209417
 08/03  07:00:00,368.990431771,36.8424817732,92.9142926572,0.0,64.3609230253,109.708623606,490.81940501,50.0774882083,24.9909,415.751016801
 08/03  08:00:00,324.922477666,36.8618290473,91.4660318684,0.0,51.0481707146,80.7689615957,368.143675376,13.1208154612,33.3212,321.701659915
 08/03  09:00:00,299.059807806,37.5053378225,91.2001010806,0.0,51.0481707146,71.0224615957,313.253734305,0.396034309349,66.8089,246.048799996
 08/03  10:00:00,253.852418049,37.7273469804,93.100295659,0.0,32.1804615127,65.7244621605,279.729586126,0.0,83.4695,196.260086126
 08/03  11:00:00,254.786428877,37.8276488588,93.1936918791,0.0,32.1804615127,65.7244621605,229.344016798,0.0,83.4695,145.874516798
 08/03  12:00:00,253.799972045,37.904944988,92.8429065552,0.0,32.1804615127,65.7244621605,229.148113224,0.0,83.4695,145.678613224
 08/03  13:00:00,243.758177032,37.8099243142,92.5922262759,0.0,32.1804615127,55.9779621605,216.238960491,0.0,75.1392,141.099760491
 08/03  14:00:00,243.465902019,37.8034090584,92.2950670225,0.0,32.1804615127,55.9779621605,209.92988078,0.0,66.8089,143.12098078
 08/03  15:00:00,242.82468361,37.8733534608,91.6055243839,0.0,32.1804615127,55.9779621605,214.337478506,0.0,75.1392,139.198278506
 08/03  16:00:00,271.417438227,37.9354936671,90.9029538121,0.0,32.1804615127,60.9114621605,199.560303469,0.0,91.7998,107.760503469
 08/03  17:00:00,305.269843453,37.2210246387,90.4503269238,0.0,32.1804615127,77.5397301883,212.741656602,0.939862741312,49.9818,161.819993861
 08/03  18:00:00,357.828764927,37.3493415979,88.9431197642,0.0,77.122965704,86.2600435998,343.164145478,1.60383671869,49.9818,291.578508759
 08/03  19:00:00,366.042138983,37.3737498426,89.6581922675,0.0,102.647051061,80.1663183927,250.64086366,1.89288687464,33.3212,215.426776785
 08/03  20:00:00,407.896803467,37.3275630298,89.8161625994,0.0,115.40909374,92.7192997104,250.05357673,2.1521786498,33.3212,214.58019808
 08/03  21:00:00,383.595982591,37.3911723598,89.7890416793,0.0,102.647051061,94.1340635361,337.356613387,2.44942258168,24.9909,309.916290806
 08/03  22:00:00,318.795250678,37.3853376308,92.2547576195,0.0,77.122965704,65.871452062,259.592680138,3.26642089191,16.6606,239.665659246
 08/03  23:00:00,253.045293078,37.2402476625,94.8424137395,0.0,38.286128036,48.4199368926,146.294611045,4.02489469036,8.3303,133.939416355
 08/03  24:00:00,175.810425389,33.2524094548,60.3509610371,0.0,25.5240853573,30.610668775,109.341841452,4.33760857287,3.33212,101.672112879
 08/04  01:00:00,174.853314509,33.9811023693,66.0412610536,0.0,19.418418834,29.3649097162,90.4587826404,6.7415505034,3.33212,80.385112137
 08/04  02:00:00,167.757869918,33.9811023693,67.3044549357,0.0,12.7620426787,28.1191506574,93.7230079402,10.0079558333,3.33212,80.3829321069
 08/04  03:00:00,166.45984038,33.5256692977,66.5813823476,0.0,12.7620426787,28.1191506574,93.2956166841,9.58066590692,3.33212,80.3828307772
 08/04  04:00:00,181.421188729,33.9811023693,73.7368871413,0.0,12.7620426787,28.1191506574,112.973134989,7.98435839988,3.33212,101.656656589
 08/04  05:00:00,211.173890849,33.9811023693,75.8741472771,0.0,25.5240853573,30.610668775,203.596259024,8.69712315141,8.3303,186.568835873
 08/04  06:00:00,306.699203478,35.074141741,88.7505944173,0.0,51.0481707146,78.1489452969,330.526725174,4.78028836948,16.6606,309.085836804
 08/04  07:00:00,368.098713429,36.9698733142,90.1542730056,0.0,64.3609230253,109.708623606,446.298909724,3.81181362521,24.9909,417.496196099
 08/04  08:00:00,327.185902855,36.9582262425,91.6857503425,0.0,51.0481707146,80.7689615957,362.98266888,1.51790961922,33.3212,328.143559261
 08/04  09:00:00,299.328459779,37.529704153,92.0173692538,0.0,51.0481707146,71.0224615957,312.770534751,0.0,66.8089,245.961634751
 08/04  10:00:00,251.738290914,37.7601812603,92.7459774876,0.0,32.1804615127,65.7244621605,272.690873973,0.0,83.4695,189.221373973
 08/04  11:00:00,252.975257508,37.8511227618,93.0590772593,0.0,32.1804615127,65.7244621605,229.323160366,0.0,83.4695,145.853660366
 08/04  12:00:00,252.121748418,37.9173043346,92.6428299289,0.0,32.1804615127,65.7244621605,229.140644237,0.0,83.4695,145.671144237
 08/04  13:00:00,242.161888433,37.814070253,92.5117269168,0.0,32.1804615127,55.9779621605,220.627152389,0.0,75.1392,145.487952389
 08/04  14:00:00,242.040405214,37.8063223926,92.4640111485,0.0,32.1804615127,55.9779621605,205.50989934,0.0,66.8089,138.70099934
 08/04  15:00:00,241.710764018,37.85425448,92.0609376138,0.0,32.1804615127,55.9779621605,220.45588745,0.0,75.1392,145.31668745
 08/04  16:00:00,270.515753279,37.8726533299,91.7040247854,0.0,32.1804615127,60.9114621605,194.650210823,0.0,91.7998,102.850410823
 08/04  17:00:00,304.278240553,37.1740347235,91.1465197071,0.0,32.1804615127,77.5397301883,212.101412925,1.35580696839,49.9818,160.763805956
 08/04  18:00:00,356.746483426,37.3039167734,89.4483338394,0.0,77.122965704,86.2600435998,343.723183944,2.259442799,49.9818,291.481941145
 08/04  19:00:00,364.81181469,37.2989797782,90.9199133875,0.0,102.647051061,80.1663183927,251.339817302,2.62231166599,33.3212,215.396305636
 08/04  20:00:00,406.992196878,37.2369721252,91.4632322699,0.0,115.40909374,92.7192997104,251.027966357,2.90279970371,33.3212,214.803966653
 08/04  21:00:00,384.254636246,37.2893540085,92.7464409062,0.0,102.647051061,94.1340635361,346.885673469,12.3693517469,24.9909,309.525421722
 08/04  22:00:00,319.732943974,37.2818861511,95.0327349628,0.0,77.122965704,65.871452062,286.263280039,29.7306098079,16.6606,239.872070231
 08/04  23:00:00,249.037177165,37.1730069735,92.6533976405,0.0,38.286128036,48.4199368926,173.309903129,31.2842186787,8.3303,133.695384451
 08/04  24:00:00,199.162844981,33.9811023693,83.5258117603,0.0,25.5240853573,30.610668775,130.675330304,25.6839725054,3.33212,101.659237798
 08/05  01:00:00,192.900827943,32.1593700831,76.80127049,0.0,27.7269238854,30.610668775,109.163352084,25.4669896301,3.33212,80.3642424536
 08/05  02:00:00,170.064973974,33.0702362262,70.6750276474,0.0,12.7620426787,28.1191506574,108.853315172,25.1546023888,3.33212,80.3665927828
 08/05  03:00:00,165.58984147,33.9811023693,65.3058080816,0.0,12.7620426787,28.1191506574,116.440807636,32.7300550743,3.33212,80.3786325617
 08/05  04:00:00,173.126012447,33.9811023693,66.2513233803,0.0,12.7620426787,28.1191506574,130.145352077,25.1639324238,3.33212,101.649299653
 08/05  05:00:00,183.772721954,32.1593700831,66.4434997158,0.0,12.7620426787,28.1191506574,165.53292339,26.1587167432,8.3303,131.043906647
 08/05  06:00:00,267.724278596,35.8028346555,82.7706037567,0.0,42.6918050922,54.3732441037,222.988348445,19.4833259192,16.6606,186.844422526
 08/05  07:00:00,322.385391935,36.9951237229,91.3856827327,0.0,42.6918050922,86.1019271793,347.295181108,5.16423112041,24.9909,317.140049987
 08/05  08:00:00,362.865847547,37.0290131464,90.0369612344,0.0,57.6566862989,112.030105488,481.591082081,1.11040344506,33.3212,447.159478636
 08/05  09:00:00,317.328807813,37.556254409,90.7986931452,0.0,57.6566862989,83.6599452969,387.814938405,0.0,66.8089,321.006038405
 08/05  10:00:00,264.927493396,37.7999893785,92.2116691398,0.0,42.6918050922,68.9656133826,329.378577673,0.0,83.4695,245.909077673
 08/05  11:00:00,257.261608153,37.8950503855,92.5682492256,0.0,34.9340096728,67.7198543238,280.175312122,0.0,83.4695,196.705812122
 08/05  12:00:00,256.760621235,37.9669353726,92.657437751,0.0,34.9340096728,67.7198543238,229.480670783,0.0,83.4695,146.011170783
 08/05  13:00:00,247.195013937,37.8599845055,93.0720010047,0.0,34.9340096728,57.9733543238,220.959885375,0.0,75.1392,145.820685375
 08/05  14:00:00,246.570113897,37.8271747545,92.669930718,0.0,34.9340096728,57.9733543238,212.457660942,0.0,66.8089,145.648760942
 08/05  15:00:00,246.303743616,37.8760201127,92.4624825901,0.0,34.9340096728,57.9733543238,214.158720959,0.0,75.1392,139.019520959
 08/05  16:00:00,275.17454186,37.681545009,92.3497850406,0.0,34.9340096728,62.9068543238,200.137710599,0.0,91.7998,108.337910599
 08/05  17:00:00,302.193864415,37.1382089589,92.4228895735,0.0,34.9340096728,72.2186844194,188.802875609,1.15501437379,49.9818,137.666061235
 08/05  18:00:00,367.865410337,37.398707983,91.8363956526,0.0,87.0357390804,86.2600435998,214.11400974,1.76162112575,49.9818,162.370588615
 08/05  19:00:00,362.312897452,37.0929546347,92.2196451381,0.0,102.000620287,77.6748002752,253.542969461,5.11926967136,33.3212,215.102499789
 08/05  20:00:00,391.727380716,36.9952455352,94.0579038318,0.0,102.000620287,88.9820225341,262.5025781,14.4025120706,33.3212,214.778866029
 08/05  21:00:00,381.140153459,37.0399135394,93.3155528188,0.0,102.000620287,91.6425454185,267.577111819,30.0986292655,24.9909,212.487582554
 08/05  22:00:00,328.391754826,36.9305765634,93.7391545035,0.0,87.0357390804,65.871452062,412.771365856,85.1660186362,16.6606,310.94474722
 08/05  23:00:00,251.93927292,36.8271038946,90.9206236559,0.0,42.6918050922,48.4199368926,326.182775297,137.999310829,8.3303,179.853164469
 08/05  24:00:00,192.983762077,32.1593700831,76.7276591229,0.0,27.7269238854,30.610668775,165.288498183,53.9590325469,3.33212,107.997345636
 08/06  01:00:00,191.372039884,33.0702362262,65.0939867981,0.0,34.4311606118,33.1021868926,136.527871075,52.7409536322,3.33212,80.4547974431
 08/06  02:00:00,162.8396842,31.24850394,55.7527299833,0.0,19.466279405,30.610668775,135.095245924,51.3086919618,3.33212,80.4544339624
 08/06  03:00:00,157.534950576,31.24850394,50.454593331,0.0,19.466279405,30.610668775,125.2912076,41.5053454476,3.33212,80.4537421526
 08/06  04:00:00,162.876042272,31.24850394,49.23740546,0.0,19.466279405,30.610668775,140.568976811,32.3866221649,3.33212,104.850234646
 08/06  05:00:00,175.424914592,31.24850394,49.5549561542,0.0,19.466279405,30.610668775,169.593008081,27.2284626948,8.3303,134.034245386
 08/06  06:00:00,247.188273731,35.4384881983,62.3671856734,0.0,42.6918050922,54.3732441037,228.729093315,24.3678012344,16.6606,187.70069208
 08/06  07:00:00,334.464874929,37.0980365909,93.7380748643,0.0,49.3960418185,88.5934452969,428.86420948,94.9693251067,24.9909,308.903984374
 08/06  08:00:00,363.058051289,36.9418828003,91.3444998782,0.0,57.6566862989,112.030105488,500.306592097,17.3243848046,33.3212,449.661007293
 08/06  09:00:00,308.101017156,37.6024438694,90.9999928639,0.0,50.9524495726,81.1684271793,394.746125507,0.571167257759,66.8089,327.366058249
 08/06  10:00:00,265.742864436,37.8961909476,93.058746122,0.0,42.6918050922,68.9656133826,329.77105782,0.0941715611418,83.4695,246.207386259
 08/06  11:00:00,262.513751699,37.9004155669,93.3908099761,0.0,38.286128036,68.9656133826,280.257455746,0.0992466978896,83.4695,196.688709048
 08/06  12:00:00,261.880981234,37.9577216072,93.3173589815,0.0,38.286128036,68.9656133826,222.490342333,0.00231355025154,83.4695,139.018528782
 08/06  13:00:00,242.970556753,37.8169211441,93.4096122578,0.0,31.5818913096,56.727595265,220.815576029,0.0383810637812,75.1392,145.637994965
 08/06  14:00:00,242.370215601,37.820276226,92.922342116,0.0,31.5818913096,56.727595265,211.476786992,0.0743388714712,66.8089,144.593548121
 08/06  15:00:00,241.990308977,37.8550231994,92.4952417259,0.0,31.5818913096,56.727595265,214.657872796,0.142001650822,75.1392,139.376671146
 08/06  16:00:00,270.920578876,37.6616676887,92.3464209712,0.0,31.5818913096,61.661095265,200.185921475,0.172239307151,91.7998,108.213882167
 08/06  17:00:00,297.92069805,36.9660203442,92.4288365212,0.0,31.5818913096,70.9729253606,182.451858775,1.30849397298,49.9818,131.161564802
 08/06  18:00:00,358.526059515,37.0562367381,91.3755075904,0.0,80.3315023541,83.7685254822,214.38760988,1.66816564758,49.9818,162.737644232
 08/06  19:00:00,362.456591043,37.0600297054,91.8525599358,0.0,102.000620287,77.6748002752,249.480077682,1.97197560344,33.3212,214.186902078
 08/06  20:00:00,400.97005532,37.0025377103,94.0445868967,0.0,108.704857014,91.4735406516,253.418563901,6.57641190496,33.3212,213.520951996
 08/06  21:00:00,372.594197454,37.1528794288,94.3342210734,0.0,95.2963835608,89.1510273009,257.250869122,23.9430457896,24.9909,208.316923332
 08/06  22:00:00,319.917128762,37.0421607517,94.8857122225,0.0,80.3315023541,63.3799339444,395.00628913,62.8342710049,16.6606,315.511418125
 08/06  23:00:00,248.732166693,36.9523204377,88.1211033308,0.0,42.6918050922,48.4199368926,281.610352323,93.3944930367,8.3303,179.885559286
 08/06  24:00:00,217.618421844,33.9811023693,90.4435680184,0.0,34.4311606118,33.1021868926,166.531248469,57.8850518253,3.33212,105.314076643
 08/07  01:00:00,184.702761774,31.24850394,79.0021210815,0.0,19.418418834,29.3649097162,137.09724428,56.8623146111,3.33212,76.9028096692
 08/07  02:00:00,160.608722999,31.24850394,62.7910374252,0.0,12.7620426787,28.1191506574,130.823750522,47.1364476273,3.33212,80.3551828944
 08/07  03:00:00,153.959876271,32.1593700831,55.2249453859,0.0,12.7620426787,28.1191506574,124.628263918,40.9292862757,3.33212,80.3668576423
 08/07  04:00:00,159.461138982,33.0702362262,53.2732329323,0.0,12.7620426787,28.1191506574,139.249689621,34.2692232043,3.33212,101.648346416
 08/07  05:00:00,193.087195036,32.1593700831,60.131309146,0.0,25.5240853573,30.610668775,223.912250476,29.1101994041,8.3303,186.471751072
 08/07  06:00:00,310.690553672,35.8028346555,93.0068335258,0.0,51.0481707146,78.1489452969,350.681902275,25.1721409595,16.6606,308.849161315
 08/07  07:00:00,371.27175985,36.7868168547,94.7012233243,0.0,64.3609230253,109.708623606,528.645068697,87.2382957919,24.9909,416.415872905
 08/07  08:00:00,328.176644733,36.8394727266,94.9204241926,0.0,51.0481707146,80.7689615957,395.012040047,34.1003166572,33.3212,327.59052339
 08/07  09:00:00,300.282432417,37.508085875,94.4329882425,0.0,51.0481707146,71.0224615957,321.105013141,9.78026789576,66.8089,244.515845245
 08/07  10:00:00,252.842907288,37.6926891999,94.9290449647,0.0,32.1804615127,65.7244621605,275.848039001,1.3253742188,83.4695,191.053164782
 08/07  11:00:00,254.482824923,37.7903706654,95.3646702904,0.0,32.1804615127,65.7244621605,229.753250939,0.476207082902,83.4695,145.807543856
 08/07  12:00:00,253.057816997,37.8696276802,94.4086088269,0.0,32.1804615127,65.7244621605,229.372718161,0.275157236696,83.4695,145.628060925
 08/07  13:00:00,242.707729371,37.7831575161,93.550980627,0.0,32.1804615127,55.9779621605,214.501798594,0.119985906745,75.1392,139.242612687
 08/07  14:00:00,242.62348722,37.8137534035,93.2116737973,0.0,32.1804615127,55.9779621605,211.745619745,0.0680723951172,66.8089,144.86864735
 08/07  15:00:00,242.349190839,37.8552862739,92.6949188623,0.0,32.1804615127,55.9779621605,213.871350982,0.0711205230661,75.1392,138.661030459
 08/07  16:00:00,271.012678011,37.8398316833,92.0290582484,0.0,32.1804615127,60.9114621605,200.000404093,0.0,91.7998,108.200604093
 08/07  17:00:00,304.890176259,37.1805362208,91.5894333854,0.0,32.1804615127,77.5397301883,212.803506983,1.10109167631,49.9818,161.720615307
 08/07  18:00:00,357.156013121,37.3345476775,89.849861337,0.0,77.122965704,86.2600435998,343.02825949,1.85476236955,49.9818,291.191697121
 08/07  19:00:00,365.498770773,37.3499560014,91.1437784898,0.0,102.647051061,80.1663183927,248.184440669,2.17399679093,33.3212,212.689243878
 08/07  20:00:00,407.606401501,37.2989671366,91.7647865395,0.0,115.40909374,92.7192997104,246.064070122,2.43839904527,33.3212,210.304471076
 08/07  21:00:00,383.751156847,37.3528141141,91.8712052668,0.0,102.647051061,94.1340635361,346.556323662,4.11666259309,24.9909,317.448761069
 08/07  22:00:00,307.858100821,37.3159299947,83.3533702263,0.0,77.122965704,65.871452062,278.033283954,25.5958039158,16.6606,235.776880038
 08/07  23:00:00,227.654207703,37.1708142967,71.3919692328,0.0,38.286128036,48.4199368926,213.515054565,74.5607699443,8.3303,130.623984621
 08/07  24:00:00,180.417915901,33.5256692977,65.3606772649,0.0,25.5240853573,30.610668775,169.593242843,58.2789831115,3.33212,107.982139732
 08/08  01:00:00,165.900707994,31.24850394,60.432580745,0.0,19.418418834,29.3649097162,124.165580506,46.6590666246,3.33212,74.1743938812
 08/08  02:00:00,185.980159701,33.9811023693,85.5694354375,0.0,12.7620426787,28.1191506574,126.275988628,42.5691647783,3.33212,80.3747038498
 08/08  03:00:00,166.505471597,31.24850394,68.7428854053,0.0,12.7620426787,28.1191506574,124.667304741,40.9805521284,3.33212,80.3546326126
 08/08  04:00:00,167.084067123,33.9811023693,59.4286112371,0.0,12.7620426787,28.1191506574,141.359853932,34.9174068218,3.33212,103.110327111
 08/08  05:00:00,195.401108229,31.24850394,62.7339803128,0.0,25.5240853573,30.610668775,224.876341161,31.6844204966,8.3303,184.861620664
 08/08  06:00:00,315.216280849,35.6206614269,94.1274918523,0.0,51.0481707146,78.1489452969,354.686568264,29.2506399441,16.6606,308.77532832
 08/08  07:00:00,372.845126219,36.7957041611,95.0612917491,0.0,64.3609230253,109.708623606,540.19874343,98.8353467242,24.9909,416.372496705
 08/08  08:00:00,329.071384432,36.8390974669,94.9747473568,0.0,51.0481707146,80.7689615957,406.185881432,45.6199347679,33.3212,327.244746664
 08/08  09:00:00,287.345692045,37.5114386495,81.8516203657,0.0,51.0481707146,71.0224615957,326.002874625,15.0670078814,66.8089,244.126966743
 08/08  10:00:00,250.886497382,37.7055714809,92.9938811277,0.0,32.1804615127,65.7244621605,275.770036999,0.752857151601,83.4695,191.547679847
 08/08  11:00:00,253.59845307,37.8065159482,94.1555983186,0.0,32.1804615127,65.7244621605,229.544692707,0.272719265325,83.4695,145.802473442
 08/08  12:00:00,252.8701071,37.8878991024,93.5903451155,0.0,32.1804615127,65.7244621605,229.169307367,0.0868455638798,83.4695,145.612961803
 08/08  13:00:00,243.103655124,37.8021366507,93.4049441721,0.0,32.1804615127,55.9779621605,213.967438874,0.00351797875386,75.1392,138.824720896
 08/08  14:00:00,242.982771547,37.8195739966,93.1684363872,0.0,32.1804615127,55.9779621605,212.077511909,0.00422209412884,66.8089,145.264389815
 08/08  15:00:00,242.627619539,37.8895416866,92.6328524457,0.0,32.1804615127,55.9779621605,213.791033643,0.0,75.1392,138.651833643
 08/08  16:00:00,271.204723057,37.9631654527,91.7966781229,0.0,32.1804615127,60.9114621605,199.993285721,0.0,91.7998,108.193485721
 08/08  17:00:00,305.099181427,37.2864855936,91.3997179969,0.0,32.1804615127,77.5397301883,212.780166507,1.10105746155,49.9818,161.697309045
 08/08  18:00:00,357.072517147,37.4450065109,89.1861430208,0.0,77.122965704,86.2600435998,340.726691431,1.86419120257,49.9818,288.880700229
 08/08  19:00:00,364.538895308,37.4863888839,89.7778979213,0.0,102.647051061,80.1663183927,247.553484906,2.18443395902,33.3212,212.047850947
 08/08  20:00:00,406.475524773,37.4320083305,90.1392256274,0.0,115.40909374,92.7192997104,248.764418589,2.44838746686,33.3212,212.994831122
 08/08  21:00:00,382.870953776,37.4798476619,90.7536928392,0.0,102.647051061,94.1340635361,345.339353454,2.96096087803,24.9909,317.387492576
 08/08  22:00:00,319.649779892,37.4310052864,94.6324920526,0.0,77.122965704,65.871452062,262.486984689,10.0726148713,16.6606,235.753769818
 08/08  23:00:00,224.579668664,37.2490249636,68.35092029,0.0,38.286128036,48.4199368926,163.765167672,24.8063850057,8.3303,130.628482666
 08/08  24:00:00,180.436664501,33.9811023693,64.9660177893,0.0,25.5240853573,30.610668775,146.445790835,41.4808581765,3.33212,101.632812659
 08/09  01:00:00,168.610167982,32.1593700831,62.2271171497,0.0,19.418418834,29.3649097162,123.098847521,39.4206973996,3.33212,80.3460301217
 08/09  02:00:00,157.037089661,33.0702362262,57.7559499794,0.0,12.7620426787,28.1191506574,124.265634233,40.5777580966,3.33212,80.3557561359
 08/09  03:00:00,156.261760574,33.9811023693,55.9993607421,0.0,12.7620426787,28.1191506574,123.096654518,39.4029336333,3.33212,80.3616008843
 08/09  04:00:00,192.651136828,31.24850394,88.3353374926,0.0,12.7620426787,28.1191506574,140.019307971,35.0743322563,3.33212,101.612855715
 08/09  05:00:00,211.371928011,33.5256692977,77.175344119,0.0,25.5240853573,30.610668775,226.114658665,31.3002450623,8.3303,186.484113603
 08/09  06:00:00,316.548534228,35.4384881983,96.4180035619,0.0,51.0481707146,78.1489452969,354.055408167,28.6738078273,16.6606,308.721000339
 08/09  07:00:00,370.955889903,36.8002713342,94.3266484646,0.0,64.3609230253,109.708623606,533.460358123,93.6998172877,24.9909,414.769640835
 08/09  08:00:00,323.572605019,36.8460919603,90.3489263165,0.0,51.0481707146,80.7689615957,387.905537628,29.8678073346,33.3212,324.716530293
 08/09  09:00:00,298.689078397,37.5125110074,92.5061509676,0.0,51.0481707146,71.0224615957,312.980514752,2.46222965395,66.8089,243.709385098
 08/09  10:00:00,251.972847593,37.7248051757,93.3252471677,0.0,32.1804615127,65.7244621605,278.671516546,0.0811691468469,83.4695,195.120847399
 08/09  11:00:00,253.784146121,37.8307034045,93.7379423939,0.0,32.1804615127,65.7244621605,229.329675614,0.0590145124665,83.4695,145.801161102
 08/09  12:00:00,253.083081959,37.914139842,93.4287174091,0.0,32.1804615127,65.7244621605,229.074439577,0.0,83.4695,145.604939577
 08/09  13:00:00,243.0029025,37.8281115289,93.0123259803,0.0,32.1804615127,55.9779621605,213.952485809,0.0,75.1392,138.813285809
 08/09  14:00:00,242.944379795,37.8229712917,92.8589128199,0.0,32.1804615127,55.9779621605,212.067447199,0.0,66.8089,145.258547199
 08/09  15:00:00,242.564976202,37.9182871933,92.2717402125,0.0,32.1804615127,55.9779621605,213.793263615,0.0,75.1392,138.654063615
 08/09  16:00:00,270.968413533,38.05318519,91.2395642413,0.0,32.1804615127,60.9114621605,199.985573789,0.0,91.7998,108.185773789
 08/09  17:00:00,304.947619361,37.3493022897,90.8825593855,0.0,32.1804615127,77.5397301883,212.662175363,1.01403216365,49.9818,161.666343199
 08/09  18:00:00,357.119065343,37.5134946236,88.9287578288,0.0,77.122965704,86.2600435998,336.470482889,1.72418982303,49.9818,284.764493066
 08/09  19:00:00,364.715113872,37.5878019978,88.999295513,0.0,102.647051061,80.1663183927,249.341980433,2.02660607785,33.3212,213.994174355
 08/09  20:00:00,406.635491906,37.5121506058,89.2609366279,0.0,115.40909374,92.7192997104,250.332460561,2.28463349549,33.3212,214.726627065
 08/09  21:00:00,382.04973327,37.5714679814,88.6464666678,0.0,102.647051061,94.1340635361,342.688032842,2.54096753971,24.9909,315.156165302
 08/09  22:00:00,317.667141297,37.5285705233,91.6824346693,0.0,77.122965704,65.871452062,257.155355751,2.82019983289,16.6606,237.674555918
 08/09  23:00:00,252.335833794,37.3185955616,95.2353485018,0.0,38.286128036,48.4199368926,143.741413464,4.79562177137,8.3303,130.615491692
 08/09  24:00:00,181.617947486,33.7078425264,66.2279810902,0.0,25.5240853573,30.610668775,112.222969473,7.26528569315,3.33212,101.62556378
 08/10  01:00:00,170.70024671,33.0702362262,63.4841712244,0.0,19.418418834,29.3649097162,101.024862893,17.3337527367,3.33212,80.3589901568
 08/10  02:00:00,155.518893896,33.9811023693,55.3923701062,0.0,12.7620426787,28.1191506574,115.774832342,32.0840696452,3.33212,80.3586426966
 08/10  03:00:00,174.20546444,33.9811023693,73.9388730072,0.0,12.7620426787,28.1191506574,122.105097031,38.4155491175,3.33212,80.3574279132
 08/10  04:00:00,187.476084048,33.0702362262,81.3829958219,0.0,12.7620426787,28.1191506574,139.260331145,34.3088046023,3.33212,101.619406542
 08/10  05:00:00,208.397017259,32.1593700831,75.6033673368,0.0,25.5240853573,30.610668775,222.245939663,32.9231996914,8.3303,180.992439972
 08/10  06:00:00,314.663434284,35.8028346555,94.2331499744,0.0,51.0481707146,78.1489452969,361.350573251,29.563261585,16.6606,315.126711666
 08/10  07:00:00,368.158376199,36.8855998376,92.1704576167,0.0,64.3609230253,109.708623606,475.877637609,36.1931487276,24.9909,414.693588881
 08/10  08:00:00,326.585562118,36.8831138793,93.1220802178,0.0,51.0481707146,80.7689615957,367.507922589,13.0290113148,33.3212,321.157711274
 08/10  09:00:00,299.340635794,37.5185367775,92.5792601567,0.0,51.0481707146,71.0224615957,313.250355131,0.712845357873,66.8089,245.728609773
 08/10  10:00:00,252.21241652,37.7495481215,93.0602908947,0.0,32.1804615127,65.7244621605,279.577951612,0.0,83.4695,196.108451612
 08/10  11:00:00,254.031583288,37.8543125578,93.7737395299,0.0,32.1804615127,65.7244621605,229.258296873,0.0,83.4695,145.788796873
 08/10  12:00:00,252.908060685,37.9449957599,93.0480292765,0.0,32.1804615127,65.7244621605,222.442191259,0.0,83.4695,138.972691259
 08/10  13:00:00,242.814754964,37.8650534979,92.6045658277,0.0,32.1804615127,55.9779621605,220.566762076,0.0,75.1392,145.427562076
 08/10  14:00:00,242.790728087,37.861164905,92.4941455476,0.0,32.1804615127,55.9779621605,205.443522795,0.0,66.8089,138.634622795
 08/10  15:00:00,241.465258754,37.9616292228,91.1852704625,0.0,32.1804615127,55.9779621605,220.384689209,0.0,75.1392,145.245489209
 08/10  16:00:00,269.154027493,38.2432876106,89.3613354246,0.0,32.1804615127,60.9114621605,199.98550443,0.0,91.7998,108.18570443
 08/10  17:00:00,303.806770194,37.475116087,89.5515109488,0.0,32.1804615127,77.5397301883,205.972805357,1.03895857451,49.9818,154.952046782
 08/10  18:00:00,356.745685189,37.596391617,87.530523142,0.0,77.122965704,86.2600435998,342.883675173,1.78770954958,49.9818,291.114165623
 08/10  19:00:00,368.036158306,37.661586725,88.2452098127,0.0,102.647051061,80.1663183927,250.640835674,2.09838092871,33.3212,215.221254745
 08/10  20:00:00,407.381683435,37.5688822627,89.5225438792,0.0,115.40909374,92.7192997104,248.356799956,2.35508679597,33.3212,212.68051316
 08/10  21:00:00,382.274054244,37.602521408,88.8598119605,0.0,102.647051061,94.1340635361,338.938737415,2.61432354446,24.9909,311.333513871
 08/10  22:00:00,317.895529429,37.5608136876,91.7466267103,0.0,77.122965704,65.871452062,255.299292854,2.94923306267,16.6606,235.689459791
 08/10  23:00:00,252.514616931,37.3488400948,95.1456992378,0.0,38.286128036,48.4199368926,145.349833479,6.41050345726,8.3303,130.609030022
 08/10  24:00:00,192.349341202,33.5560315025,76.9106961728,0.0,25.5240853573,30.610668775,123.042593977,11.7362502141,3.33212,107.974223763
 08/11  01:00:00,180.798351327,33.5256692977,72.9589001861,0.0,19.418418834,29.3649097162,102.127450307,18.4415843738,3.33212,80.3537459331
 08/11  02:00:00,169.923979684,33.0702362262,70.5136340593,0.0,12.7620426787,28.1191506574,106.289390712,26.6347907416,3.33212,76.3224799699
 08/11  03:00:00,168.059591745,33.9811023693,67.7583240558,0.0,12.7620426787,28.1191506574,112.720762225,31.1763521878,3.33212,78.2122900368
 08/11  04:00:00,174.497190626,33.9811023693,66.985710284,0.0,12.7620426787,28.1191506574,141.781987443,30.4789462345,3.33212,107.970921208
 08/11  05:00:00,208.732704948,33.9811023693,73.5600401763,0.0,25.5240853573,30.610668775,218.218953961,30.3441693017,8.3303,179.544484659
 08/11  06:00:00,314.163442528,34.8919685124,94.0210221464,0.0,51.0481707146,78.1489452969,360.087949738,28.3919068587,16.6606,315.035442879
 08/11  07:00:00,368.786570413,36.8852231644,91.9307056995,0.0,64.3609230253,109.708623606,482.08298229,40.8407495407,24.9909,416.25133275
 08/11  08:00:00,326.688484807,36.8742243678,92.5731825387,0.0,51.0481707146,80.7689615957,371.452572306,16.6390012639,33.3212,321.492371042
 08/11  09:00:00,298.408887231,37.5150760794,91.606744954,0.0,51.0481707146,71.0224615957,313.038146582,0.490185983599,66.8089,245.739060598
 08/11  10:00:00,251.866959959,37.7479035535,92.7030547871,0.0,32.1804615127,65.7244621605,272.55694132,0.0,83.4695,189.08744132
 08/11  11:00:00,253.873170853,37.8540274227,93.2756191424,0.0,32.1804615127,65.7244621605,229.252231601,0.0,83.4695,145.782731601
 08/11  12:00:00,253.06070402,37.9541804283,92.765934787,0.0,32.1804615127,65.7244621605,229.068531784,0.0,83.4695,145.599031784
 08/11  13:00:00,242.336986915,37.8724583653,91.8334209213,0.0,32.1804615127,55.9779621605,218.45152788,0.0,75.1392,143.31232788
 08/11  14:00:00,241.72897195,37.8646674117,91.3353897454,0.0,32.1804615127,55.9779621605,207.541709521,0.0,66.8089,140.732809521
 08/11  15:00:00,240.570660138,37.9709019622,90.1410953602,0.0,32.1804615127,55.9779621605,213.765849274,0.0,75.1392,138.626649274
 08/11  16:00:00,268.186874586,38.2936557728,88.2082269449,0.0,32.1804615127,60.9114621605,199.981234435,0.0,91.7998,108.181434435
 08/11  17:00:00,303.487419264,37.5120347151,88.9313971956,0.0,32.1804615127,77.5397301883,212.775174174,1.11855149956,49.9818,161.674822674
 08/11  18:00:00,356.196838865,37.6518143691,87.512781324,0.0,77.122965704,86.2600435998,341.357051685,1.91234267767,49.9818,289.462909007
 08/11  19:00:00,366.378342374,37.7252682913,87.8138185106,0.0,102.647051061,80.1663183927,246.741095261,2.23233902145,33.3212,211.187556239
 08/11  20:00:00,405.770747987,37.6052477839,88.7708264524,0.0,115.40909374,92.7192997104,248.919685432,2.50474851531,33.3212,213.093736917
 08/11  21:00:00,381.885311443,37.6284149713,89.115084661,0.0,102.647051061,94.1340635361,344.851701672,2.76891855077,24.9909,317.091883122
 08/11  22:00:00,317.986318128,37.5861940612,92.0607040378,0.0,77.122965704,65.871452062,257.541659076,5.07389370273,16.6606,235.807165373
 08/11  23:00:00,252.837676904,37.3692782607,95.692575553,0.0,38.286128036,48.4199368926,150.679314389,11.7408514596,8.3303,130.608162929
 08/11  24:00:00,194.853709527,33.5560315025,79.4869338593,0.0,25.5240853573,30.610668775,122.868659342,17.9120964693,3.33212,101.624442872
 08/12  01:00:00,196.703675363,33.9811023693,78.8065415777,0.0,27.7269238854,30.610668775,107.217579877,23.5272828424,3.33212,80.3581770348
 08/12  02:00:00,174.515864925,33.5256692977,74.6146592595,0.0,12.7620426787,28.1191506574,114.420261182,30.741125125,3.33212,80.3470160574
 08/12  03:00:00,169.610001992,33.0702362262,70.183261655,0.0,12.7620426787,28.1191506574,115.673360974,31.9812625171,3.33212,80.3599784565
 08/12  04:00:00,175.756662326,33.9811023693,68.8593063231,0.0,12.7620426787,28.1191506574,135.542479292,30.5921162036,3.33212,101.618243088
 08/12  05:00:00,186.792051138,33.5256692977,68.0926952089,0.0,12.7620426787,28.1191506574,168.881519819,29.9403575572,8.3303,130.610862262
 08/12  06:00:00,267.354287473,35.2563149696,80.0600131335,0.0,42.6918050922,54.3732441037,231.419659838,27.618049636,16.6606,187.141010202
 08/12  07:00:00,324.570938425,36.9456912453,94.3255386783,0.0,42.6918050922,86.1019271793,364.419252905,29.0520650944,24.9909,310.376287811
 08/12  08:00:00,361.621119438,36.9773692829,89.8450668097,0.0,57.6566862989,112.030105488,492.211354597,10.5717556463,33.3212,448.318398951
 08/12  09:00:00,315.970090949,37.5424784661,89.3612501523,0.0,57.6566862989,83.6599452969,390.711439341,0.245807985439,66.8089,323.656731356
 08/12  10:00:00,264.615685383,37.8002753334,91.0569849098,0.0,42.6918050922,68.9656133826,326.554266968,0.0,83.4695,243.084766968
 08/12  11:00:00,257.456374712,37.9095180308,91.7972376038,0.0,34.9340096728,67.7198543238,276.888997834,0.0,83.4695,193.419497834
 08/12  12:00:00,257.325222251,38.0127579575,92.1805447688,0.0,34.9340096728,67.7198543238,229.387635903,0.0,83.4695,145.918135903
 08/12  13:00:00,245.700219817,37.9377137203,90.5627765643,0.0,34.9340096728,57.9733543238,220.904752593,0.0,75.1392,145.765552593
 08/12  14:00:00,245.529572137,37.9311505981,90.4099115677,0.0,34.9340096728,57.9733543238,212.402268319,0.0,66.8089,145.593368319
 08/12  15:00:00,244.232953957,38.0219459387,89.2382805973,0.0,34.9340096728,57.9733543238,220.723250698,0.0,75.1392,145.584050698
 08/12  16:00:00,271.08641034,38.0446075995,86.9828415211,0.0,34.9340096728,62.9068543238,200.106435871,0.0,91.7998,108.306635871
 08/12  17:00:00,299.584472992,37.6135589385,87.8484997346,0.0,34.9340096728,72.2186844194,182.079935113,1.03009305855,49.9818,131.068042054
 08/12  18:00:00,365.058067801,37.9873279405,86.525441584,0.0,87.0357390804,86.2600435998,214.038052179,1.75478995008,49.9818,162.301462229
 08/12  19:00:00,362.922986512,37.6082133975,87.0906296474,0.0,102.000620287,77.6748002752,250.346876622,2.07611028743,33.3212,214.949566334
 08/12  20:00:00,388.674849948,37.4180425133,88.7149201698,0.0,102.000620287,88.9820225341,250.281456581,2.3457946976,33.3212,214.614461883
 08/12  21:00:00,380.027150389,37.4280993042,90.8589964739,0.0,102.000620287,91.6425454185,237.422662715,4.61874437734,24.9909,207.813018337
 08/12  22:00:00,328.823219271,37.2171135615,93.9224709288,0.0,87.0357390804,65.871452062,352.962761248,20.5804914577,16.6606,315.72166979
 08/12  23:00:00,256.2209509,37.0589765228,95.3371741472,0.0,42.6918050922,48.4199368926,218.54028611,30.4727367563,8.3303,179.737249354
 08/12  24:00:00,209.28896862,33.2524094548,92.0081850739,0.0,27.7269238854,30.610668775,147.473720273,36.1731174833,3.33212,107.968482789
 08/13  01:00:00,208.000137259,33.9811023693,80.8333279806,0.0,34.4311606118,33.1021868926,120.81433825,39.1605486036,3.33212,78.3216696462
 08/13  02:00:00,178.145610304,31.24850394,71.1253779429,0.0,19.466279405,30.610668775,120.799419876,41.097681584,3.33212,76.3696182923
 08/13  03:00:00,171.9655503,31.24850394,64.9415901648,0.0,19.466279405,30.610668775,124.509640553,40.7423221289,3.33212,80.435198424
 08/13  04:00:00,178.760555869,33.9811023693,62.4212915472,0.0,19.466279405,30.610668775,149.245898337,37.9516395952,3.33212,107.962138742
 08/13  05:00:00,187.088957589,31.24850394,61.1954583626,0.0,19.466279405,30.610668775,175.053964785,35.9702392992,8.3303,130.753425485
 08/13  06:00:00,260.37205973,35.6206614269,72.5366954784,0.0,42.6918050922,54.3732441037,235.485720852,31.2106223764,16.6606,187.614498475
 08/13  07:00:00,335.626567138,37.2242821907,94.8531295582,0.0,49.3960418185,88.5934452969,438.928676428,100.239137969,24.9909,313.698638458
 08/13  08:00:00,361.404806374,37.0093385206,89.506257513,0.0,57.6566862989,112.030105488,497.929312026,16.3799869571,33.3212,448.228125069
 08/13  09:00:00,306.980812578,37.6352619111,89.2125418174,0.0,50.9524495726,81.1684271793,389.164910506,0.0,66.8089,322.356010506
 08/13  10:00:00,265.020702122,38.0205691641,90.8854743207,0.0,42.6918050922,68.9656133826,329.515044838,0.0,83.4695,246.045544838
 08/13  11:00:00,262.069520235,37.9640465545,91.6598984282,0.0,38.286128036,68.9656133826,280.060992058,0.0,83.4695,196.591492058
 08/13  12:00:00,261.534674303,38.0686819386,91.7350522361,0.0,38.286128036,68.9656133826,222.43837684,0.0,83.4695,138.96887684
 08/13  13:00:00,240.854760688,37.9290589186,90.3702874809,0.0,31.5818913096,56.727595265,220.72970966,0.0,75.1392,145.59050966
 08/13  14:00:00,238.885184475,37.9102231869,88.714234501,0.0,31.5818913096,56.727595265,206.690743656,0.0,66.8089,139.881843656
 08/13  15:00:00,237.651175819,37.9743189237,87.5936506729,0.0,31.5818913096,56.727595265,219.118229946,0.0,75.1392,143.979029946
 08/13  16:00:00,265.428805905,37.9847172687,86.2876168558,0.0,31.5818913096,61.661095265,199.976361637,0.0,91.7998,108.176561637
 08/13  17:00:00,291.918639014,37.3822579346,85.577802517,0.0,31.5818913096,70.9729253606,181.931792202,0.889580432612,49.9818,131.060411769
 08/13  18:00:00,353.039086382,37.5024005533,84.7100902274,0.0,80.3315023541,83.7685254822,213.630327723,1.54797579054,49.9818,162.100551933
 08/13  19:00:00,360.159787221,37.5721199798,84.5971063919,0.0,102.000620287,77.6748002752,249.79196644,1.83055477555,33.3212,214.640211664
 08/13  20:00:00,397.205191988,37.4597977372,87.0402434143,0.0,108.704857014,91.4735406516,242.338574658,2.07981707643,33.3212,206.937557582
 08/13  21:00:00,369.626158836,37.6310507851,88.194046275,0.0,95.2963835608,89.1510273009,241.966274683,2.32641132476,24.9909,214.648963358
 08/13  22:00:00,317.010461716,37.4201272007,89.6765859927,0.0,80.3315023541,63.3799339444,326.917050964,2.59144207704,16.6606,307.665008887
 08/13  23:00:00,255.207705931,37.2334014562,93.0295841737,0.0,42.6918050922,48.4199368926,190.659792589,3.04473571278,8.3303,179.284756876
 08/13  24:00:00,211.598234693,34.3454488265,83.6944790223,0.0,34.4311606118,33.1021868926,116.123215723,4.69506534941,3.33212,108.096030374
 08/14  01:00:00,185.360392501,33.0702362262,77.8431289838,0.0,19.418418834,29.3649097162,94.2575314924,10.5749050629,3.33212,80.3505064295
 08/14  02:00:00,174.062461535,33.5256692977,74.1551965668,0.0,12.7620426787,28.1191506574,101.0123331,17.3264387051,3.33212,80.3537743948
 08/14  03:00:00,171.117832835,33.0702362262,71.7252870575,0.0,12.7620426787,28.1191506574,100.736475305,23.2313046442,3.33212,74.1730506608
 08/14  04:00:00,180.057296512,33.9811023693,73.1788214115,0.0,12.7620426787,28.1191506574,137.897643229,26.5995407311,3.33212,107.965982498
 08/14  05:00:00,214.506434413,33.6774803216,80.3043292589,0.0,25.5240853573,30.610668775,215.32381304,27.494933528,8.3303,179.498579512
 08/14  06:00:00,314.536893275,35.6206614269,94.4352065195,0.0,51.0481707146,78.1489452969,358.546411588,25.1785308488,16.6606,316.707280739
 08/14  07:00:00,367.260393939,36.9179690977,91.4850863612,0.0,64.3609230253,109.708623606,460.200708203,20.7266377204,24.9909,414.483170483
 08/14  08:00:00,324.163097189,36.9026598859,90.3367527593,0.0,51.0481707146,80.7689615957,359.439166086,5.02649870479,33.3212,321.091467381
 08/14  09:00:00,298.504280229,37.528343335,89.9625130301,0.0,51.0481707146,71.0224615957,312.520337277,0.0,66.8089,245.711437277
 08/14  10:00:00,253.254577486,37.7683466557,92.3533822862,0.0,32.1804615127,65.7244621605,277.102350608,0.0,83.4695,193.632850608
 08/14  11:00:00,254.180879492,37.8803978351,93.2090601508,0.0,32.1804615127,65.7244621605,224.922065001,0.0,83.4695,141.452565001
 08/14  12:00:00,252.22012106,37.9747720053,91.8719548051,0.0,32.1804615127,65.7244621605,229.061015427,0.0,83.4695,145.591515427
 08/14  13:00:00,241.24679841,37.8956376477,90.8980213054,0.0,32.1804615127,55.9779621605,220.547376196,0.0,75.1392,145.408176196
 08/14  14:00:00,239.747518087,37.8939150099,89.6261249131,0.0,32.1804615127,55.9779621605,205.440945059,0.0,66.8089,138.632045059
 08/14  15:00:00,238.245155864,37.9943335163,88.1566248455,0.0,32.1804615127,55.9779621605,213.755282223,0.0,75.1392,138.616082223
 08/14  16:00:00,265.835060054,38.4097525386,86.2242645082,0.0,32.1804615127,60.9114621605,199.980300226,0.0,91.7998,108.180500226
 08/14  17:00:00,299.811287252,37.6032080229,85.8599504589,0.0,32.1804615127,77.5397301883,212.656609864,1.00788109255,49.9818,161.666928771
 08/14  18:00:00,351.843915717,37.7624599812,83.8210844812,0.0,77.122965704,86.2600435998,341.611665642,1.73321699967,49.9818,289.896648642
 08/14  19:00:00,363.084642119,37.8382506268,84.0952342161,0.0,102.647051061,80.1663183927,246.173313571,2.03487676305,33.3212,210.817236808
 08/14  20:00:00,405.671774752,37.720233645,87.4347014815,0.0,115.40909374,92.7192997104,248.581467491,2.2950241902,33.3212,212.965243301
 08/14  21:00:00,381.347833134,37.7464229444,87.37957948,0.0,102.647051061,94.1340635361,344.099982673,2.54926886635,24.9909,316.559813807
 08/14  22:00:00,316.7716609,37.6882277017,90.0632545175,0.0,77.122965704,65.871452062,255.677607626,2.82133977655,16.6606,236.19566785
 08/14  23:00:00,251.386110408,37.4482277893,93.500328001,0.0,38.286128036,48.4199368926,142.037717533,3.11161811068,8.3303,130.595799423
 08/14  24:00:00,196.22745351,33.8596535502,80.2592941585,0.0,25.5240853573,30.610668775,108.308294228,3.35781390267,3.33212,101.618360325
 08/15  01:00:00,190.048877999,34.284724417,81.229823726,0.0,19.418418834,29.3649097162,92.4326172546,8.74149943186,3.33212,80.3589978228
 08/15  02:00:00,172.304102862,33.9811023693,71.9457014772,0.0,12.7620426787,28.1191506574,99.9534590442,16.2620588803,3.33212,80.3592801639
 08/15  03:00:00,171.830580907,33.9811023693,71.5419020996,0.0,12.7620426787,28.1191506574,107.710167715,24.02609042,3.33212,80.3519572949
 08/15  04:00:00,180.401634513,33.5256692977,73.3304475913,0.0,12.7620426787,28.1191506574,134.350426891,29.4094946093,3.33212,101.608812282
 08/15  05:00:00,214.715704319,33.0702362262,80.4218450671,0.0,25.5240853573,30.610668775,218.627402159,30.7852464141,8.3303,179.511855745
 08/15  06:00:00,315.522817441,35.8028346555,94.5017427932,0.0,51.0481707146,78.1489452969,363.006707272,29.6465580981,16.6606,316.699549174
 08/15  07:00:00,368.223700639,36.8949179614,91.4449268471,0.0,64.3609230253,109.708623606,468.691538715,29.2201193915,24.9909,414.480519323
 08/15  08:00:00,325.457664815,36.8899090281,91.0186626595,0.0,51.0481707146,80.7689615957,362.762225969,8.36903883465,33.3212,321.071987135
 08/15  09:00:00,298.510817128,37.5194725161,91.4235467915,0.0,51.0481707146,71.0224615957,312.483505495,0.0,66.8089,245.674605495
 08/15  10:00:00,251.011031567,37.7610439897,91.3201018865,0.0,32.1804615127,65.7244621605,279.537210509,0.0,83.4695,196.067710509
 08/15  11:00:00,253.879906762,37.8651019689,93.1519574598,0.0,32.1804615127,65.7244621605,224.575871141,0.0,83.4695,141.106371141
 08/15  12:00:00,252.566047519,37.9718336693,92.2557022542,0.0,32.1804615127,65.7244621605,227.076955179,0.0,83.4695,143.607455179
 08/15  13:00:00,240.63315238,37.8905970329,90.3775278865,0.0,32.1804615127,55.9779621605,220.545857833,0.0,75.1392,145.406657833
 08/15  14:00:00,239.495428711,37.8902173099,89.3889032423,0.0,32.1804615127,55.9779621605,205.436539666,0.0,66.8089,138.627639666
 08/15  15:00:00,238.09444178,37.9941038727,87.9998291863,0.0,32.1804615127,55.9779621605,217.912727374,0.0,75.1392,142.773527374
 08/15  16:00:00,265.850726033,38.4404655808,86.1715628524,0.0,32.1804615127,60.9114621605,195.973781234,0.0,91.7998,104.173981234
 08/15  17:00:00,299.959377959,37.6217943015,85.9158042104,0.0,32.1804615127,77.5397301883,212.764522904,1.10588041939,49.9818,161.676842485
 08/15  18:00:00,354.723634423,37.7550623577,85.3932078377,0.0,77.122965704,86.2600435998,342.969570958,1.89853451397,49.9818,291.089236444
 08/15  19:00:00,366.393914268,37.8245665979,86.9842299797,0.0,102.647051061,80.1663183927,247.864871677,2.22490153719,33.3212,212.318770139
 08/15  20:00:00,406.10315621,37.7128726538,88.1079627303,0.0,115.40909374,92.7192997104,246.134949591,2.49263752246,33.3212,210.321112068
 08/15  21:00:00,381.053729592,37.7403878298,87.6386612001,0.0,102.647051061,94.1340635361,344.932502603,2.77017624155,24.9909,317.171426361
 08/15  22:00:00,316.962336438,37.6796399914,90.4838259443,0.0,77.122965704,65.871452062,255.358754889,3.05198941161,16.6606,235.646165477
 08/15  23:00:00,251.707381103,37.4439154806,94.0898395908,0.0,38.286128036,48.4199368926,143.41508568,4.48110104853,8.3303,130.603684632
 08/15  24:00:00,195.328511108,33.8596535502,79.5114970051,0.0,25.5240853573,30.610668775,114.366655395,9.41649173524,3.33212,101.61804366
 08/16  01:00:00,187.04461471,34.284724417,78.4261517064,0.0,19.418418834,29.3649097162,100.973206997,17.2838060152,3.33212,80.3572809819
 08/16  02:00:00,174.515039811,33.9811023693,74.1931291521,0.0,12.7620426787,28.1191506574,111.542354339,27.854553137,3.33212,80.3556812025
 08/16  03:00:00,172.758080893,33.9811023693,72.4485913489,0.0,12.7620426787,28.1191506574,117.578324721,33.8910133725,3.33212,80.3551913482
 08/16  04:00:00,177.901223408,33.5256692977,71.4670789054,0.0,12.7620426787,28.1191506574,139.039132814,34.1007010642,3.33212,101.60631175
 08/16  05:00:00,211.140618591,33.0702362262,77.4992115647,0.0,25.5240853573,30.610668775,223.526308816,34.3470090579,8.3303,180.848999758
 08/16  06:00:00,314.947340206,35.8028346555,94.6604275514,0.0,51.0481707146,78.1489452969,364.226605562,32.4310546011,16.6606,315.134950961
 08/16  07:00:00,367.634756137,36.8778374862,91.763570247,0.0,64.3609230253,109.708623606,486.696522372,47.2267273924,24.9909,414.478894979
 08/16  08:00:00,325.488709403,36.8764596191,92.1474371043,0.0,51.0481707146,80.7689615957,371.123781239,16.7419031395,33.3212,321.0606781
 08/16  09:00:00,298.064635105,37.5134059701,91.3926036956,0.0,51.0481707146,71.0224615957,313.183742584,0.711152260796,66.8089,245.663690324
