Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  20:00:00,407.540299033,37.2961199127,91.4657462315,0.0,115.40909374,92.7192997104,244.93133812,3.10659152472,33.3212,208.503546595
 08/30  21:00:00,384.423948909,37.3418887398,92.5857071999,0.0,102.647051061,94.1340635361,354.981358633,12.046667759,24.9909,317.943790874
 08/30  22:00:00,319.778023334,37.3296279587,95.0127078439,0.0,77.122965704,65.871452062,275.953907623,23.1320074119,16.6606,236.161300212
 08/30  23:00:00,249.321051825,37.1839716004,92.8977275714,0.0,38.286128036,48.4199368926,180.714194783,35.1004886729,8.3303,137.28340611
 08/30  24:00:00,197.13601123,33.9811023693,81.444468203,0.0,25.5240853573,30.610668775,144.88749253,39.8560393049,3.33212,101.699333225
 08/31  01:00:00,177.505171195,31.24850394,71.862656,0.0,19.418418834,29.3649097162,121.435360441,37.7093513777,3.33212,80.3938890632
 08/31  02:00:00,166.019175926,33.9811023693,65.6565266014,0.0,12.7620426787,28.1191506574,119.408651088,35.666786009,3.33212,80.4097450788
 08/31  03:00:00,161.697204231,33.9811023693,61.3411913695,0.0,12.7620426787,28.1191506574,116.652579165,32.9125386644,3.33212,80.4079205004
 08/31  04:00:00,165.772491153,32.1593700831,60.6655212605,0.0,12.7620426787,28.1191506574,139.858072651,29.6630946332,3.33212,106.862858018
 08/31  05:00:00,201.451084367,33.0702362262,67.8665572984,0.0,25.5240853573,30.610668775,216.870142508,27.3792432006,8.3303,181.160599307
 08/31  06:00:00,319.575729404,35.6206614269,93.8948291309,0.0,51.0481707146,78.1489452969,358.962283612,24.4265566493,16.6606,317.875126963
 08/31  07:00:00,368.582810928,36.8177973189,92.7626850118,0.0,64.3609230253,109.708623606,488.415741852,46.5919331851,24.9909,416.832908667
 08/31  08:00:00,327.598282436,36.8458905141,94.4942526843,0.0,51.0481707146,80.7689615957,380.63987582,25.0703400252,33.3212,322.248335795
 08/31  09:00:00,297.871128222,37.4976295719,91.5921277857,0.0,51.0481707146,71.0224615957,318.172441467,3.49552221727,66.8089,247.86801925
 08/31  10:00:00,251.77524267,37.7069508002,93.0975562343,0.0,32.1804615127,65.7244621605,278.449828944,0.0,83.4695,194.980328944
 08/31  11:00:00,252.563243492,37.8205325942,92.3788878554,0.0,32.1804615127,65.7244621605,229.416029683,0.0,83.4695,145.946529683
 08/31  12:00:00,251.463877013,37.9095640959,91.5708125773,0.0,32.1804615127,65.7244621605,229.231456122,0.0,83.4695,145.761956122
 08/31  13:00:00,241.436223814,37.8284577546,91.2154270565,0.0,32.1804615127,55.9779621605,220.72277752,0.0,75.1392,145.58357752
 08/31  14:00:00,241.266598027,37.822008753,90.9529764481,0.0,32.1804615127,55.9779621605,205.602993324,0.0,66.8089,138.794093324
 08/31  15:00:00,241.174611285,37.9091866463,90.7294510109,0.0,32.1804615127,55.9779621605,220.54795519,0.0,75.1392,145.40875519
 08/31  16:00:00,270.109794284,38.0508426825,90.2325949898,0.0,32.1804615127,60.9114621605,200.083150963,0.0,91.7998,108.283350963
 08/31  17:00:00,304.095050608,37.3027785668,89.93633453,0.0,32.1804615127,77.5397301883,212.989464918,1.12263474837,49.9818,161.88503017
 08/31  18:00:00,356.654510858,37.4268302395,88.4005830517,0.0,77.122965704,86.2600435998,343.917728653,1.90196150716,49.9818,292.033967146
 08/31  19:00:00,373.098069579,37.506808962,89.0688371168,0.0,102.647051061,80.1663183927,251.141182936,2.22422272671,33.3212,215.595760209
 08/31  20:00:00,406.718674657,37.422955904,89.8502474924,0.0,115.40909374,92.7192997104,248.401390104,2.48844978578,33.3212,212.591740318
 08/31  21:00:00,382.912092932,37.463110895,90.337314925,0.0,102.647051061,94.1340635361,341.705858535,3.75555332141,24.9909,312.959405213
 08/31  22:00:00,318.881806109,37.4346036966,93.5025015648,0.0,77.122965704,65.871452062,270.177886963,10.7636759318,16.6606,242.753611031
 08/31  23:00:00,244.00547557,37.2520260595,87.4321738805,0.0,38.286128036,48.4199368926,159.92364388,20.0577240707,8.3303,131.535619809
 08/31  24:00:00,196.056365711,33.9811023693,80.3693975133,0.0,25.5240853573,30.610668775,135.643147376,29.2225712871,3.33212,103.088456089
 09/01  01:00:00,180.968722134,33.0702362262,73.4987688713,0.0,19.418418834,29.3649097162,117.772915972,35.3773285622,3.33212,79.06346741
 09/01  02:00:00,165.304532468,32.1593700831,66.7604630239,0.0,12.7620426787,28.1191506574,120.658102103,36.9162301452,3.33212,80.4097519582
 09/01  03:00:00,161.815702797,33.9811023693,61.4896109953,0.0,12.7620426787,28.1191506574,121.144677166,37.3952741842,3.33212,80.4172829823
 09/01  04:00:00,166.891062275,33.9811023693,59.3191110562,0.0,12.7620426787,28.1191506574,148.27669449,36.8683112703,3.33212,108.07626322
 09/01  05:00:00,200.482604189,33.0702362262,66.1022741623,0.0,25.5240853573,30.610668775,222.222390269,34.016084049,8.3303,179.87600622
 09/01  06:00:00,321.045795677,34.8919685124,95.3009080591,0.0,51.0481707146,78.1489452969,364.119275685,29.4336432532,16.6606,318.025032432
 09/01  07:00:00,371.432700456,36.9203186865,93.9972001578,0.0,64.3609230253,109.708623606,530.759362521,88.6431191892,24.9909,417.125343331
 09/01  08:00:00,328.383708637,36.8461588389,94.4518081906,0.0,51.0481707146,80.7689615957,394.715550802,32.1715898655,33.3212,329.222760937
 09/01  09:00:00,298.239394317,37.4994947166,92.0800798865,0.0,51.0481707146,71.0224615957,318.801647513,4.27365924441,66.8089,247.719088268
 09/01  10:00:00,251.641884278,37.7037985129,93.0417319728,0.0,32.1804615127,65.7244621605,278.293099032,0.0,83.4695,194.823599032
 09/01  11:00:00,251.943427003,37.8225293339,91.3424572763,0.0,32.1804615127,65.7244621605,229.493344742,0.0,83.4695,146.023844742
 09/01  12:00:00,252.280209997,37.9113457881,91.3190969848,0.0,32.1804615127,65.7244621605,224.127283388,0.0,83.4695,140.657783388
 09/01  13:00:00,242.308569982,37.825613147,91.5957543537,0.0,32.1804615127,55.9779621605,220.751528168,0.0,75.1392,145.612328168
 09/01  14:00:00,241.302181176,37.8132449187,91.0374173769,0.0,32.1804615127,55.9779621605,212.241293658,0.0,66.8089,145.432393658
 09/01  15:00:00,240.974752901,37.9069292427,90.6422477636,0.0,32.1804615127,55.9779621605,213.961440386,0.0,75.1392,138.822240386
 09/01  16:00:00,270.383851358,38.0617913507,90.61355384,0.0,32.1804615127,60.9114621605,200.089061529,0.0,91.7998,108.289261529
 09/01  17:00:00,304.280176929,37.3346262183,90.0945455489,0.0,32.1804615127,77.5397301883,212.990423581,1.05019414099,49.9818,161.95842944
 09/01  18:00:00,356.305372245,37.4401280393,87.9190657548,0.0,77.122965704,86.2600435998,343.904993575,1.78207298861,49.9818,292.141120586
 09/01  19:00:00,376.271318404,37.5026188951,89.7534126442,0.0,102.647051061,80.1663183927,251.14660484,2.09567258985,33.3212,215.72973225
 09/01  20:00:00,406.37418984,37.4243650952,90.0665277211,0.0,115.40909374,92.7192997104,250.842087454,2.35779826541,33.3212,215.163089189
 09/01  21:00:00,382.818615451,37.4647807093,90.7154381121,0.0,102.647051061,94.1340635361,347.952739682,4.4458692868,24.9909,318.515970395
 09/01  22:00:00,318.108309953,37.4319411847,92.5608603942,0.0,77.122965704,65.871452062,264.095402118,11.1319703273,16.6606,236.302831791
 09/01  23:00:00,232.711126402,37.2412256949,76.1682835689,0.0,38.286128036,48.4199368926,165.771446653,26.6584175117,8.3303,130.782729142
 09/01  24:00:00,194.357401511,33.9811023693,78.6817682551,0.0,25.5240853573,30.610668775,140.647423613,29.2263471473,3.33212,108.088956466
 09/02  01:00:00,191.085387961,33.0702362262,74.041365032,0.0,27.7269238854,30.610668775,120.74802588,36.993284468,3.33212,80.4226214124
 09/02  02:00:00,166.094939597,32.1593700831,67.5533110992,0.0,12.7620426787,28.1191506574,120.088895014,36.3342058869,3.33212,80.4225691268
 09/02  03:00:00,163.292211743,33.9811023693,62.979507605,0.0,12.7620426787,28.1191506574,117.718976641,33.9571489081,3.33212,80.4297077334
 09/02  04:00:00,169.435426065,33.9811023693,62.5064312128,0.0,12.7620426787,28.1191506574,134.757694781,29.6932518757,3.33212,101.732322905
 09/02  05:00:00,179.746174436,31.24850394,63.3094932119,0.0,12.7620426787,28.1191506574,171.387215926,25.7038083897,8.3303,137.353107536
 09/02  06:00:00,267.571007681,35.8028346555,74.1901386448,0.0,42.6918050922,54.3732441037,224.239869755,23.6496334909,16.6606,183.929636264
 09/02  07:00:00,324.140080472,36.8914042321,93.867536278,0.0,42.6918050922,86.1019271793,388.162214642,48.8895265501,24.9909,314.281788092
 09/02  08:00:00,362.774065902,36.9222319121,91.3630183227,0.0,57.6566862989,112.030105488,510.389912273,24.9311317359,33.3212,452.137580537
 09/02  09:00:00,314.607615669,37.5124949801,88.121586,0.0,57.6566862989,83.6599452969,397.971792458,2.92275683332,66.8089,328.240135624
 09/02  10:00:00,266.402221561,37.7623467597,91.8309863526,0.0,42.6918050922,68.9656133826,330.031089441,0.0703447165476,83.4695,246.491244725
 09/02  11:00:00,258.375845847,37.8736856525,92.0310682656,0.0,34.9340096728,67.7198543238,280.514758228,0.0197234654088,83.4695,197.025534763
 09/02  12:00:00,255.998307403,37.9820397261,90.9959382503,0.0,34.9340096728,67.7198543238,229.648735258,0.0,83.4695,146.179235258
 09/02  13:00:00,245.56303093,37.9697173119,90.197151254,0.0,34.9340096728,57.9733543238,221.123285559,0.0,75.1392,145.984085559
 09/02  14:00:00,245.474577978,37.9590167457,90.0916908095,0.0,34.9340096728,57.9733543238,212.627354552,0.0,66.8089,145.818454552
 09/02  15:00:00,245.586850195,37.9622215353,90.1542787895,0.0,34.9340096728,57.9733543238,220.947574625,0.0,75.1392,145.808374625
 09/02  16:00:00,274.88639211,37.848428322,90.3089047294,0.0,34.9340096728,62.9068543238,200.235571712,0.0,91.7998,108.435771712
 09/02  17:00:00,301.958217042,37.4431781065,90.0569858514,0.0,34.9340096728,72.2186844194,188.966368846,1.14493008169,49.9818,137.839638764
 09/02  18:00:00,367.264299173,37.7792150906,88.1079641432,0.0,87.0357390804,86.2600435998,214.485954741,1.92393749784,49.9818,162.580217243
 09/02  19:00:00,372.698525464,37.4142873369,87.9932794336,0.0,102.000620287,77.6748002752,251.126929955,2.27236758872,33.3212,215.533362366
 09/02  20:00:00,390.012008549,37.264185268,88.7710251241,0.0,102.000620287,88.9820225341,251.116327816,2.55649349565,33.3212,215.23863432
 09/02  21:00:00,380.856391053,37.3042460459,90.1283427595,0.0,102.000620287,91.6425454185,243.339588524,2.83848975223,24.9909,215.510198772
 09/02  22:00:00,328.873042674,37.1361689335,92.9390900481,0.0,87.0357390804,65.871452062,335.135125794,3.89628852366,16.6606,314.57823727
 09/02  23:00:00,255.579527059,37.0018719249,94.0385386089,0.0,42.6918050922,48.4199368926,201.700295907,10.9623174293,8.3303,182.407678477
 09/02  24:00:00,186.219952334,33.2524094548,68.9893531599,0.0,27.7269238854,30.610668775,131.995015172,20.5736269782,3.33212,108.089268194
 09/03  01:00:00,201.15805544,33.9811023693,74.0717140337,0.0,34.4311606118,33.1021868926,114.761751126,30.9076095072,3.33212,80.5220216188
 09/03  02:00:00,179.269973109,31.24850394,72.3334698529,0.0,19.466279405,30.610668775,117.475651988,33.6298835851,3.33212,80.5136484026
 09/03  03:00:00,176.921780731,32.1593700831,69.0845408774,0.0,19.466279405,30.610668775,117.22650256,33.37732206,3.33212,80.5170604997
 09/03  04:00:00,183.174041097,33.0702362262,67.8595447748,0.0,19.466279405,30.610668775,144.068369873,32.6335266679,3.33212,108.102723205
 09/03  05:00:00,193.804654045,31.24850394,68.0671673077,0.0,19.466279405,30.610668775,168.781770226,29.4751203542,8.3303,130.976349872
 09/03  06:00:00,273.081670121,35.6206614269,79.8619507114,0.0,42.6918050922,54.3732441037,230.726456253,24.6384758685,16.6606,189.427380384
 09/03  07:00:00,334.131677465,37.2401616006,94.3972522,0.0,49.3960418185,88.5934452969,371.020331162,29.2550898247,24.9909,316.774341337
 09/03  08:00:00,360.323359284,36.9450024024,88.3179329707,0.0,57.6566862989,112.030105488,496.570466377,11.4456823085,33.3212,451.803584068
 09/03  09:00:00,308.326342204,37.5464446432,89.8920252923,0.0,50.9524495726,81.1684271793,396.37154811,0.0428464824307,66.8089,329.519801628
 09/03  10:00:00,265.417091693,37.9659610863,90.6259841682,0.0,42.6918050922,68.9656133826,330.36875711,0.0,83.4695,246.89925711
 09/03  11:00:00,261.748764518,37.9078435866,90.6182529247,0.0,38.286128036,68.9656133826,280.544560885,0.0,83.4695,197.075060885
 09/03  12:00:00,262.201749806,37.9559284131,91.8005081577,0.0,38.286128036,68.9656133826,229.308894954,0.0,83.4695,145.839394954
 09/03  13:00:00,243.051952616,37.8137624799,91.9272928848,0.0,31.5818913096,56.727595265,221.163398361,0.180472744753,75.1392,145.843725616
 09/03  14:00:00,243.604331673,37.786575818,92.346123797,0.0,31.5818913096,56.727595265,212.641463619,0.351813884816,66.8089,145.480749734
 09/03  15:00:00,243.916159822,37.8219627792,92.6394962964,0.0,31.5818913096,56.727595265,214.532940518,0.533225393545,75.1392,138.860515125
 09/03  16:00:00,273.283955234,37.5965743133,93.6246677314,0.0,31.5818913096,61.661095265,200.83630015,0.71477711674,91.7998,108.321723034
 09/03  17:00:00,300.030688462,36.9084177184,94.2072131157,0.0,31.5818913096,70.9729253606,190.165735973,2.34257647863,49.9818,137.841359494
 09/03  18:00:00,360.420259447,36.9625127487,92.7774040222,0.0,80.3315023541,83.7685254822,214.991652471,2.56433885484,49.9818,162.445513616
 09/03  19:00:00,374.430448278,36.9451564602,91.4603390316,0.0,102.000620287,77.6748002752,251.144553429,2.49584919623,33.3212,215.327504233
 09/03  20:00:00,400.028781297,36.9197557347,90.7064315286,0.0,108.704857014,91.4735406516,250.829526955,2.78060593233,33.3212,214.727721022
 09/03  21:00:00,372.054617894,37.1057392785,90.8666122933,0.0,95.2963835608,89.1510273009,243.369359099,3.11475828633,24.9909,215.263700812
 09/03  22:00:00,319.062061055,37.035018499,91.1458599488,0.0,80.3315023541,63.3799339444,331.109093157,4.75146074318,16.6606,309.697032414
 09/03  23:00:00,256.977317478,36.9767980095,93.4959267764,0.0,42.6918050922,48.4199368926,200.827144165,6.23363692894,8.3303,186.263207236
 09/03  24:00:00,194.85129382,33.9811023693,66.7986507397,0.0,34.4311606118,33.1021868926,112.294871616,0.7214124024,3.33212,108.241339214
 09/04  01:00:00,179.151244399,31.24850394,54.8371377613,0.0,34.4311606118,33.1021868926,89.5453651609,5.69333310963,3.33212,80.5199120513
 09/04  02:00:00,182.666212534,33.9811023693,72.9218492643,0.0,19.466279405,30.610668775,98.5326709318,14.6733188296,3.33212,80.5272321022
 09/04  03:00:00,160.354987529,31.24850394,53.5361765613,0.0,19.466279405,30.610668775,113.801869362,29.9434953384,3.33212,80.5262540239
 09/04  04:00:00,172.715022134,31.24850394,59.2902082233,0.0,19.466279405,30.610668775,148.64852678,37.2074916093,3.33212,108.10891517
 09/04  05:00:00,190.584985069,33.9811023693,62.1923920768,0.0,19.466279405,30.610668775,175.578505662,36.240190112,8.3303,131.00801555
 09/04  06:00:00,267.0302911,35.2563149696,74.2437794087,0.0,42.6918050922,54.3732441037,237.969553079,33.1620463306,16.6606,188.146906748
 09/04  07:00:00,333.402191498,37.1839325631,93.8048306912,0.0,49.3960418185,88.5934452969,379.353523007,35.8678741484,24.9909,318.494748858
 09/04  08:00:00,360.805065284,36.9713484052,89.1121773649,0.0,57.6566862989,112.030105488,500.44294997,15.6427941372,33.3212,451.478955833
 09/04  09:00:00,306.997338354,37.5711249665,89.2480498877,0.0,50.9524495726,81.1684271793,397.668966611,0.544125939618,66.8089,330.315940671
 09/04  10:00:00,265.464342751,37.8751902525,91.1829123456,0.0,42.6918050922,68.9656133826,330.831551901,0.373983729193,83.4695,246.988068172
 09/04  11:00:00,261.866254451,37.8892959491,90.8253506283,0.0,38.286128036,68.9656133826,280.763101123,0.168463541305,83.4695,197.125137582
 09/04  12:00:00,259.98119689,37.955098239,89.9723623921,0.0,38.286128036,68.9656133826,229.468960234,0.127488304361,83.4695,145.87197193
 09/04  13:00:00,239.047250603,37.7987601377,87.9570760496,0.0,31.5818913096,56.727595265,221.713931451,0.720908713034,75.1392,145.853822738
 09/04  14:00:00,241.919303661,37.7690534935,91.2551426178,0.0,31.5818913096,56.727595265,213.520001421,1.20085510418,66.8089,145.510246317
 09/04  15:00:00,241.543858437,37.8001068684,91.6869245772,0.0,31.5818913096,56.727595265,216.017308096,1.57964440727,75.1392,139.298463688
 09/04  16:00:00,270.656647322,37.5618902397,92.5851826269,0.0,31.5818913096,61.661095265,205.552657068,3.97069660161,91.7998,109.782160466
 09/04  17:00:00,296.997672685,36.8953281231,91.7708171138,0.0,31.5818913096,70.9729253606,190.733214753,4.75571155419,49.9818,135.995703199
 09/04  18:00:00,357.018275439,36.9274333078,89.6700345246,0.0,80.3315023541,83.7685254822,218.094954876,4.22780370561,49.9818,163.88535117
 09/04  19:00:00,373.588393674,36.8583272094,91.9660489277,0.0,102.000620287,77.6748002752,258.364164766,11.0606834618,33.3212,213.982281304
 09/04  20:00:00,400.027332753,36.8214445973,93.0251624068,0.0,108.704857014,91.4735406516,264.337051379,16.1723776908,33.3212,214.843473688
 09/04  21:00:00,374.085201162,36.9914228003,95.5904198651,0.0,95.2963835608,89.1510273009,261.07373747,20.7124103677,24.9909,215.370427102
 09/04  22:00:00,320.2920738,36.9334236869,95.308504569,0.0,80.3315023541,63.3799339444,365.607155864,31.7691457158,16.6606,317.177410148
 09/04  23:00:00,252.944472465,36.8749575109,92.4725141513,0.0,42.6918050922,48.4199368926,236.072464794,47.6248899981,8.3303,180.117274796
 09/04  24:00:00,204.013159366,33.9811023693,76.9301167229,0.0,34.4311606118,33.1021868926,170.28091806,58.7063773357,3.33212,108.242420724
 09/05  01:00:00,169.424311796,31.24850394,63.873767468,0.0,19.418418834,29.3649097162,146.874245872,63.1008564187,3.33212,80.4412694531
 09/05  02:00:00,155.400057174,31.24850394,57.7039385769,0.0,12.7620426787,28.1191506574,142.09620818,58.3220302976,3.33212,80.4420578826
 09/05  03:00:00,150.674946052,31.24850394,52.9195648668,0.0,12.7620426787,28.1191506574,138.686554518,54.9134945032,3.33212,80.4409400151
 09/05  04:00:00,159.647766354,33.9811023693,51.941378043,0.0,12.7620426787,28.1191506574,151.162647391,43.0591887337,3.33212,104.771338657
 09/05  05:00:00,191.545083744,31.24850394,58.9451823786,0.0,25.5240853573,30.610668775,225.200776176,33.128348257,8.3303,183.742127919
 09/05  06:00:00,305.057369407,35.6206614269,78.6406651334,0.0,51.0481707146,78.1489452969,363.218789832,27.840748852,16.6606,318.71744098
 09/05  07:00:00,377.223439659,36.7137007986,98.9459066964,0.0,64.3609230253,109.708623606,618.139405853,174.610663632,24.9909,418.537842222
 09/05  08:00:00,330.816067909,36.7367946504,95.4886059057,0.0,51.0481707146,80.7689615957,527.539034541,162.818074199,33.3212,331.399760342
 09/05  09:00:00,299.336758337,37.4779800587,93.7702101827,0.0,51.0481707146,71.0224615957,350.602692873,37.0236509948,66.8089,246.770141878
 09/05  10:00:00,249.723665771,37.5858555695,92.7881369367,0.0,32.1804615127,65.7244621605,291.502988364,11.3528766515,83.4695,196.680611713
 09/05  11:00:00,246.287237109,37.676183432,86.1979677899,0.0,32.1804615127,65.7244621605,231.982787364,2.44268555064,83.4695,146.070601813
 09/05  12:00:00,249.249325903,37.7675466445,88.6236534682,0.0,32.1804615127,65.7244621605,230.108823928,0.75473819189,83.4695,145.884585736
 09/05  13:00:00,242.906182287,37.7281909413,91.8194878777,0.0,32.1804615127,55.9779621605,221.36267797,0.509458193838,75.1392,145.714019776
 09/05  14:00:00,242.850417066,37.7692461645,91.7183772857,0.0,32.1804615127,55.9779621605,206.275876111,0.5557588013,66.8089,138.911217309
 09/05  15:00:00,242.22296306,37.8064479228,91.0781267057,0.0,32.1804615127,55.9779621605,221.231706224,0.556226168204,75.1392,145.536280056
 09/05  16:00:00,271.771035226,37.687877346,91.5026009014,0.0,32.1804615127,60.9114621605,200.189046572,0.0352371689442,91.7998,108.354009403
 09/05  17:00:00,305.796866378,37.0459546486,91.1399666022,0.0,32.1804615127,77.5397301883,213.328930295,1.25531601387,49.9818,162.091814281
 09/05  18:00:00,358.597746324,37.1840590829,90.8873059691,0.0,77.122965704,86.2600435998,344.649454726,1.9660950126,49.9818,292.701559713
 09/05  19:00:00,376.461680248,37.2054204349,91.3742257776,0.0,102.647051061,80.1663183927,251.643840679,2.28969938044,33.3212,216.032941299
 09/05  20:00:00,407.605963585,37.1516770224,92.4106302785,0.0,115.40909374,92.7192997104,255.093258356,6.28604210168,33.3212,215.486016254
 09/05  21:00:00,385.845153908,37.1907059601,94.9086738668,0.0,102.647051061,94.1340635361,369.188747547,25.036254226,24.9909,319.161593321
 09/05  22:00:00,319.365478324,37.2027556456,94.8043761537,0.0,77.122965704,65.871452062,289.011572874,33.1533002439,16.6606,239.19767263
 09/05  23:00:00,245.180831209,37.102642068,88.9121670291,0.0,38.286128036,48.4199368926,183.556585147,40.0509552001,8.3303,135.175329947
 09/05  24:00:00,191.045237769,33.9811023693,75.360605276,0.0,25.5240853573,30.610668775,160.949505082,49.483091245,3.33212,108.134293837
 09/06  01:00:00,169.756326106,31.24850394,64.180555638,0.0,19.418418834,29.3649097162,135.021832978,51.2335739169,3.33212,80.4561390614
 09/06  02:00:00,156.420853778,31.24850394,58.7342471992,0.0,12.7620426787,28.1191506574,123.557030328,43.6865730201,3.33212,76.5383373082
 09/06  03:00:00,154.028570718,33.9811023693,53.669570684,0.0,12.7620426787,28.1191506574,122.348194393,40.8329859681,3.33212,78.1830884248
 09/06  04:00:00,158.05192595,31.24850394,53.7923634948,0.0,12.7620426787,28.1191506574,145.46840445,33.9797640351,3.33212,108.156520415
 09/06  05:00:00,196.540699945,33.9811023693,62.0148667412,0.0,25.5240853573,30.610668775,224.874580406,29.4751680452,8.3303,187.069112361
 09/06  06:00:00,318.486873038,35.2563149696,93.1301391392,0.0,51.0481707146,78.1489452969,363.363906752,27.8082141476,16.6606,318.895092604
 09/06  07:00:00,370.275588882,36.7724171995,94.1844446054,0.0,64.3609230253,109.708623606,517.710262987,73.8010065058,24.9909,418.918356482
 09/06  08:00:00,328.076810703,36.8264700979,94.9875430743,0.0,51.0481707146,80.7689615957,395.100466455,31.9995389658,33.3212,329.779727489
 09/06  09:00:00,297.896646285,37.4728842103,90.6867774283,0.0,51.0481707146,71.0224615957,317.559110079,2.25285632927,66.8089,248.49735375
 09/06  10:00:00,252.270257919,37.6789258349,92.9526697537,0.0,32.1804615127,65.7244621605,280.865793983,0.643618020585,83.4695,196.752675963
 09/06  11:00:00,252.711028791,37.7818032195,92.4424474119,0.0,32.1804615127,65.7244621605,230.055090218,0.480270141639,83.4695,146.105320076
 09/06  12:00:00,251.244126316,37.857707597,91.4939145229,0.0,32.1804615127,65.7244621605,229.540444103,0.160555818486,83.4695,145.910388285
 09/06  13:00:00,241.358323039,37.7665514943,91.2695750369,0.0,32.1804615127,55.9779621605,220.987525498,0.103732119185,75.1392,145.744593379
 09/06  14:00:00,241.16975349,37.798681812,90.9604953342,0.0,32.1804615127,55.9779621605,205.847298541,0.0996751507399,66.8089,138.93872339
 09/06  15:00:00,240.775760569,37.826521028,90.6296065811,0.0,32.1804615127,55.9779621605,220.766379454,0.0592098903403,75.1392,145.567969564
 09/06  16:00:00,270.164224095,37.7114892546,90.9359586824,0.0,32.1804615127,60.9114621605,200.171030549,0.0,91.7998,108.371230549
 09/06  17:00:00,304.371429987,37.0573395607,90.8312693894,0.0,32.1804615127,77.5397301883,213.373294044,1.25092259041,49.9818,162.140571454
 09/06  18:00:00,356.895634135,37.1921764129,89.4495008536,0.0,77.122965704,86.2600435998,344.899434337,2.06203883991,49.9818,292.855595498
 09/06  19:00:00,376.39343706,37.2255589696,90.6353121924,0.0,102.647051061,80.1663183927,251.859322039,2.39975181291,33.3212,216.138370226
 09/06  20:00:00,407.430016241,37.1736179216,91.3499703853,0.0,115.40909374,92.7192997104,251.606298178,2.68730973482,33.3212,215.597788443
 09/06  21:00:00,382.950802346,37.2548330855,90.570993028,0.0,102.647051061,94.1340635361,347.338996997,2.96724750434,24.9909,319.380849493
 09/06  22:00:00,318.59968875,37.271958406,93.1396030195,0.0,77.122965704,65.871452062,266.955271075,6.12669210312,16.6606,244.167978972
 09/06  23:00:00,252.491942998,37.1475741518,95.4127602894,0.0,38.286128036,48.4199368926,147.319781598,8.09220731222,8.3303,130.897274286
 09/06  24:00:00,192.767347634,33.9811023693,76.7865531057,0.0,25.5240853573,30.610668775,116.934876728,5.43645668968,3.33212,108.166300038
 09/07  01:00:00,171.570785023,31.24850394,65.987486276,0.0,19.418418834,29.3649097162,91.0834271534,7.29088205655,3.33212,80.4604250969
 09/07  02:00:00,175.352147072,33.9811023693,74.8439595998,0.0,12.7620426787,28.1191506574,97.5933000636,13.8006708409,3.33212,80.4605092227
 09/07  03:00:00,173.456196114,33.9811023693,73.0937688453,0.0,12.7620426787,28.1191506574,98.4443515592,14.6460596546,3.33212,80.4661719046
 09/07  04:00:00,177.540003918,33.0702362262,71.381585331,0.0,12.7620426787,28.1191506574,119.229384598,8.62017279496,3.33212,107.277091803
 09/07  05:00:00,206.457417398,33.0702362262,72.6821333238,0.0,25.5240853573,30.610668775,195.475908982,5.98976796035,8.3303,181.155841022
 09/07  06:00:00,317.636552624,35.8028346555,91.218138173,0.0,51.0481707146,78.1489452969,339.492815812,3.75153369999,16.6606,319.080682112
 09/07  07:00:00,367.798653475,36.8761789721,91.1603742936,0.0,64.3609230253,109.708623606,451.182247947,4.72588467137,24.9909,421.465463276
 09/07  08:00:00,326.466461641,36.9123249513,91.858725831,0.0,51.0481707146,80.7689615957,365.08182386,1.78934499647,33.3212,329.971278864
 09/07  09:00:00,299.464352975,37.5083391017,92.085970653,0.0,51.0481707146,71.0224615957,313.736830522,0.0,66.8089,246.927930522
 09/07  10:00:00,251.235557645,37.737374011,92.1395813461,0.0,32.1804615127,65.7244621605,280.386187396,0.116338042091,83.4695,196.800349354
 09/07  11:00:00,251.716918047,37.8373087718,91.6513728877,0.0,32.1804615127,65.7244621605,231.34593205,0.0156869346159,83.4695,147.860745115
 09/07  12:00:00,250.358026467,37.9167597343,90.8274032949,0.0,32.1804615127,65.7244621605,228.567870395,0.0,83.4695,145.098370395
 09/07  13:00:00,240.309747917,37.8469517998,90.4329548801,0.0,32.1804615127,55.9779621605,220.066532696,0.0,75.1392,144.927332696
 09/07  14:00:00,240.264535317,37.817395788,90.4256597823,0.0,32.1804615127,55.9779621605,212.408088243,0.0,66.8089,145.599188243
 09/07  15:00:00,240.158421941,37.8572231583,90.4943739581,0.0,32.1804615127,55.9779621605,220.73146347,0.0,75.1392,145.59226347
 09/07  16:00:00,269.638170257,37.7834831463,91.1341008601,0.0,32.1804615127,60.9114621605,200.192351343,0.0,91.7998,108.392551343
 09/07  17:00:00,303.895961474,37.0756912477,91.4168046414,0.0,32.1804615127,77.5397301883,213.739604983,1.6105690873,49.9818,162.147235895
 09/07  18:00:00,357.577034351,37.1701149952,91.5486760619,0.0,77.122965704,86.2600435998,347.859052597,4.85489627664,49.9818,293.022356321
 09/07  19:00:00,379.90588691,37.1806523549,92.6177674823,0.0,102.647051061,80.1663183927,259.176081026,9.67190854526,33.3212,216.182972481
 09/07  20:00:00,408.167841562,37.1435352414,92.9190556446,0.0,115.40909374,92.7192997104,262.294712298,13.3331833827,33.3212,215.640328916
 09/07  21:00:00,384.34874811,37.210021501,92.8791923487,0.0,102.647051061,94.1340635361,364.760597582,20.2150910806,24.9909,319.554606501
 09/07  22:00:00,319.127043037,37.2352340587,94.4271859232,0.0,77.122965704,65.871452062,284.443341619,23.5237012984,16.6606,244.259040321
 09/07  23:00:00,251.425220752,37.1244684991,94.7844801469,0.0,38.286128036,48.4199368926,159.368558533,20.1058732112,8.3303,130.932385322
 09/07  24:00:00,193.267711269,33.9811023693,77.2739208261,0.0,25.5240853573,30.610668775,125.133045959,13.618223568,3.33212,108.182702391
 09/08  01:00:00,169.850370883,31.24850394,64.2553174219,0.0,19.418418834,29.3649097162,100.847272445,17.0469146993,3.33212,80.4682377456
 09/08  02:00:00,167.279989615,33.9811023693,66.961510839,0.0,12.7620426787,28.1191506574,107.525995709,23.7234595588,3.33212,80.4704161498
 09/08  03:00:00,166.679187876,33.9811023693,66.4112091567,0.0,12.7620426787,28.1191506574,109.143349063,25.3356317368,3.33212,80.4755973263
 09/08  04:00:00,173.015247079,33.0702362262,66.3845724587,0.0,12.7620426787,28.1191506574,143.306640347,31.7792767606,3.33212,108.195243587
 09/08  05:00:00,206.009886327,33.0702362262,71.7485907459,0.0,25.5240853573,30.610668775,224.903401305,36.3394928759,8.3303,180.233608429
 09/08  06:00:00,320.719650354,35.8028346555,94.1499197535,0.0,51.0481707146,78.1489452969,372.782594848,36.8357483051,16.6606,319.286246543
 09/08  07:00:00,369.431760018,36.7999072527,92.6498716235,0.0,64.3609230253,109.708623606,511.566557221,62.0762608466,24.9909,424.499396374
 09/08  08:00:00,327.567202714,36.8506197709,93.635647488,0.0,51.0481707146,80.7689615957,386.280716983,25.0350376057,33.3212,327.924479378
 09/08  09:00:00,299.198018295,37.488803205,93.2243483597,0.0,51.0481707146,71.0224615957,323.089036163,7.52917597569,66.8089,248.750960187
 09/08  10:00:00,251.676381568,37.6897144806,93.7780809271,0.0,32.1804615127,65.7244621605,283.74538946,1.34058563716,83.4695,198.935303823
 09/08  11:00:00,252.219224001,37.7999202454,93.0100581229,0.0,32.1804615127,65.7244621605,232.925638315,0.101840801691,83.4695,149.354297513
 09/08  12:00:00,251.06895812,37.885859291,92.4113368051,0.0,32.1804615127,65.7244621605,229.455337374,0.000401879700869,83.4695,145.985435495
 09/08  13:00:00,241.260387868,37.7846782736,92.4659431848,0.0,32.1804615127,55.9779621605,219.346587718,0.000401885443364,75.1392,144.206985833
 09/08  14:00:00,241.313426396,37.7977482672,92.4913763479,0.0,32.1804615127,55.9779621605,207.40568618,0.00683263648072,66.8089,140.589953543
 09/08  15:00:00,241.612487586,37.8323917598,92.7889606995,0.0,32.1804615127,55.9779621605,220.895277605,0.124902133054,75.1392,145.631175472
 09/08  16:00:00,270.9865787,37.7139272783,93.0020449073,0.0,32.1804615127,60.9114621605,200.207385452,0.0,91.7998,108.407585452
 09/08  17:00:00,305.551518482,37.0050825874,93.2194211839,0.0,32.1804615127,77.5397301883,213.565376632,1.35199155728,49.9818,162.231585075
 09/08  18:00:00,358.46434644,37.1084950848,92.234015905,0.0,77.122965704,86.2600435998,345.398447989,2.21949591694,49.9818,293.197152072
 09/08  19:00:00,380.171522032,37.1128480162,93.2549332563,0.0,102.647051061,80.1663183927,260.521460415,5.22550732636,33.3212,221.974753089
 09/08  20:00:00,409.044217758,37.0745063739,94.4847813521,0.0,115.40909374,92.7192997104,265.289757886,14.8173230267,33.3212,217.151234859
 09/08  21:00:00,383.768682711,37.1248326465,92.8325826666,0.0,102.647051061,94.1340635361,389.752144247,44.9994185218,24.9909,319.761825726
 09/08  22:00:00,319.2028719,37.1434819562,94.4526523858,0.0,77.122965704,65.871452062,344.496646471,90.8798804443,16.6606,236.956166027
 09/08  23:00:00,241.64777219,37.0507358961,85.1246219728,0.0,38.286128036,48.4199368926,259.119796915,113.282809897,8.3303,137.506687018
 09/08  24:00:00,183.87379549,31.24850394,70.7705400077,0.0,25.5240853573,30.610668775,174.249363152,69.0975813424,3.33212,101.81966181
 09/09  01:00:00,177.614413756,31.24850394,62.3120508268,0.0,27.7269238854,30.610668775,144.664284162,60.855248663,3.33212,80.4769154987
 09/09  02:00:00,157.694315235,33.9811023693,57.2029286205,0.0,12.7620426787,28.1191506574,127.517479746,43.699872709,3.33212,80.485487037
 09/09  03:00:00,153.302514557,31.24850394,55.6107322284,0.0,12.7620426787,28.1191506574,113.407617292,29.5984852,3.33212,80.4770120921
 09/09  04:00:00,163.988310755,33.9811023693,57.0829129047,0.0,12.7620426787,28.1191506574,136.431809786,24.8782273475,3.33212,108.221462439
 09/09  05:00:00,174.518937753,31.24850394,58.0063676571,0.0,12.7620426787,28.1191506574,169.693984961,23.8256890435,8.3303,137.537995917
 09/09  06:00:00,261.952716247,35.8028346555,68.5362395219,0.0,42.6918050922,54.3732441037,226.221834557,21.5998517583,16.6606,187.961382799
 09/09  07:00:00,323.659662166,36.8280026737,93.3926484363,0.0,42.6918050922,86.1019271793,398.105719444,53.5646363742,24.9909,319.55018307
 09/09  08:00:00,364.196818144,36.7706997975,92.9640852477,0.0,57.6566862989,112.030105488,513.866878405,27.6298277579,33.3212,452.915850647
 09/09  09:00:00,318.734516881,37.4984218949,93.5966003125,0.0,57.6566862989,83.6599452969,409.248196918,10.7361797211,66.8089,331.703117197
 09/09  10:00:00,265.820312882,37.610809781,94.381056655,0.0,42.6918050922,68.9656133826,333.904321562,3.24997268588,83.4695,247.184848877
 09/09  11:00:00,258.027030701,37.7520311926,94.3354672515,0.0,34.9340096728,67.7198543238,283.194169453,0.905727566589,83.4695,198.818941886
 09/09  12:00:00,256.802859292,37.8434323369,93.6838353987,0.0,34.9340096728,67.7198543238,235.745546825,0.528004863227,83.4695,151.748041962
 09/09  13:00:00,247.5016989,37.748443676,94.3726184564,0.0,34.9340096728,57.9733543238,222.074188283,0.740755281303,75.1392,146.194233001
 09/09  14:00:00,248.615607464,37.7734847283,95.8422654568,0.0,34.9340096728,57.9733543238,215.794649332,2.97187366602,66.8089,146.013875666
 09/09  15:00:00,248.322135739,37.8027248418,95.6742029926,0.0,34.9340096728,57.9733543238,229.189884036,8.03287429679,75.1392,146.01780974
 09/09  16:00:00,277.474964434,37.5216493627,95.770385851,0.0,34.9340096728,62.9068543238,207.907734681,7.55465920714,91.7998,108.553275474
 09/09  17:00:00,304.32762824,36.8849153282,95.7414785567,0.0,34.9340096728,72.2186844194,197.75625261,9.74724600914,49.9818,138.027206601
 09/09  18:00:00,370.760333469,37.0539113455,96.0141486254,0.0,87.0357390804,86.2600435998,239.68652526,20.0094370821,49.9818,169.695288178
 09/09  19:00:00,377.486296692,36.8359193125,94.3325105143,0.0,102.000620287,77.6748002752,284.057146509,34.7176358483,33.3212,216.01831066
 09/09  20:00:00,390.76953135,36.7852162032,93.5290491491,0.0,102.000620287,88.9820225341,307.390892999,58.2984475078,33.3212,215.771245491
 09/09  21:00:00,381.731963467,36.8239402457,93.9999601102,0.0,102.000620287,91.6425454185,357.682276572,116.595847617,24.9909,216.095528954
 09/09  22:00:00,329.908728411,36.7718653214,95.2235598771,0.0,87.0357390804,65.871452062,503.512026975,168.307380891,16.6606,318.544046084
 09/09  23:00:00,244.790800819,36.7204575404,83.6185303391,0.0,42.6918050922,48.4199368926,390.158157202,194.340082145,8.3303,187.487775057
 09/09  24:00:00,181.1917171,31.24850394,65.856135619,0.0,27.7269238854,30.610668775,173.508279871,61.9719803694,3.33212,108.204179502
 09/10  01:00:00,181.373397802,31.24850394,56.8131026867,0.0,34.4311606118,33.1021868926,133.417310881,49.5101835415,3.33212,80.5750073394
 09/10  02:00:00,158.045890636,31.24850394,50.9833372438,0.0,19.466279405,30.610668775,122.883154493,38.9714219333,3.33212,80.5796125598
 09/10  03:00:00,154.134173744,31.24850394,47.0986044144,0.0,19.466279405,30.610668775,114.923999076,31.0084933892,3.33212,80.5833856864
 09/10  04:00:00,160.442633178,31.24850394,46.8423891737,0.0,19.466279405,30.610668775,137.669307102,26.1135391544,3.33212,108.223647947
 09/10  05:00:00,173.164818151,31.24850394,47.3325691704,0.0,19.466279405,30.610668775,169.604996084,23.5331319147,8.3303,137.741564169
 09/10  06:00:00,252.684114272,35.4384881983,56.7584590646,0.0,42.6918050922,54.3732441037,227.606395582,22.4281232647,16.6606,188.517672317
 09/10  07:00:00,329.3369662,36.7154898046,88.2056000296,0.0,49.3960418185,88.5934452969,516.119925286,171.4016311,24.9909,319.727394186
 09/10  08:00:00,371.13276048,36.7564745349,97.9951306281,0.0,57.6566862989,112.030105488,671.348042647,180.25434714,33.3212,457.772495507
 09/10  09:00:00,311.557169426,37.4886840228,95.420001605,0.0,50.9524495726,81.1684271793,452.39698191,56.6953661432,66.8089,328.892715767
 09/10  10:00:00,266.183783702,37.7318519994,95.1546400406,0.0,42.6918050922,68.9656133826,357.003650346,18.3834130899,83.4695,255.150737256
 09/10  11:00:00,260.832016747,37.7894847547,92.8685612568,0.0,38.286128036,68.9656133826,283.79315439,2.79609958254,83.4695,197.527554808
 09/10  12:00:00,260.826895888,37.8620075108,93.1645519475,0.0,38.286128036,68.9656133826,229.822119964,0.285419258083,83.4695,146.067200706
 09/10  13:00:00,241.333804705,37.7455838009,92.4709301735,0.0,31.5818913096,56.727595265,221.715165882,0.512008271079,75.1392,146.063957611
 09/10  14:00:00,240.980992526,37.7831115365,91.8489206639,0.0,31.5818913096,56.727595265,213.061446372,0.555974907559,66.8089,145.696571464
 09/10  15:00:00,240.77519497,37.8182683907,91.2831719298,0.0,31.5818913096,56.727595265,221.568421669,0.735807575874,75.1392,145.693414093
 09/10  16:00:00,270.361497152,37.5992708023,91.6883578126,0.0,31.5818913096,61.661095265,201.204484144,0.951111225116,91.7998,108.453572919
 09/10  17:00:00,297.765435084,36.9322627955,92.1612941157,0.0,31.5818913096,70.9729253606,190.583137879,2.530452662,49.9818,138.070885217
 09/10  18:00:00,359.576042722,36.9838201793,92.5804251141,0.0,80.3315023541,83.7685254822,215.481343141,2.7765987806,49.9818,162.722944361
 09/10  19:00:00,377.818554302,36.9439536968,93.7179691695,0.0,102.000620287,77.6748002752,255.064252592,5.83682328832,33.3212,215.906229304
 09/10  20:00:00,401.578861378,36.8967825444,94.9689504262,0.0,108.704857014,91.4735406516,269.219208245,20.5572522711,33.3212,215.340755974
 09/10  21:00:00,372.00942712,37.0417049179,93.4455236583,0.0,95.2963835608,89.1510273009,291.496140744,50.5926456629,24.9909,215.912595081
 09/10  22:00:00,319.398477456,36.9501442423,94.0260417398,0.0,80.3315023541,63.3799339444,431.577110339,96.1456272873,16.6606,318.770883052
 09/10  23:00:00,248.615504932,36.869127677,87.7140006817,0.0,42.6918050922,48.4199368926,329.251931622,133.857018394,8.3303,187.064613228
 09/10  24:00:00,197.070978526,31.24850394,72.5418545817,0.0,34.4311606118,33.1021868926,177.074640634,65.3818392503,3.33212,108.360681383
 09/11  01:00:00,165.878492847,31.24850394,60.1585194624,0.0,19.418418834,29.3649097162,144.461904673,60.6290497744,3.33212,80.5007348991
 09/11  02:00:00,151.806601567,31.24850394,54.0114209798,0.0,12.7620426787,28.1191506574,133.801425942,49.971144842,3.33212,80.4981611002
 09/11  03:00:00,148.316366834,31.24850394,50.519648955,0.0,12.7620426787,28.1191506574,124.420128915,40.5887085777,3.33212,80.499300337
 09/11  04:00:00,156.898157003,33.9811023693,49.7718032332,0.0,12.7620426787,28.1191506574,146.560116403,34.9689655117,3.33212,108.259030891
 09/11  05:00:00,189.15179458,31.24850394,57.133652484,0.0,25.5240853573,30.610668775,224.307695974,28.6028631317,8.3303,187.374532843
 09/11  06:00:00,317.385706882,35.6206614269,88.7618945092,0.0,51.0481707146,78.1489452969,361.296364821,24.6420307753,16.6606,319.993734045
 09/11  07:00:00,374.231225158,36.7366483287,97.0383203754,0.0,64.3609230253,109.708623606,575.667592019,129.5257626,24.9909,421.150929419
 09/11  08:00:00,329.770317958,36.813616601,96.2272641984,0.0,51.0481707146,80.7689615957,442.339398217,76.2586330668,33.3212,332.75956515
 09/11  09:00:00,300.910954657,37.44036174,95.4152245196,0.0,51.0481707146,71.0224615957,338.947652151,24.7227230419,66.8089,247.416029109
 09/11  10:00:00,250.815093443,37.6541581117,93.1028689373,0.0,32.1804615127,65.7244621605,287.228584385,3.25789836469,83.4695,200.50118602
 09/11  11:00:00,252.560024395,37.7577341607,93.2386138705,0.0,32.1804615127,65.7244621605,233.778864812,0.613179147,83.4695,149.696185665
 09/11  12:00:00,251.087383672,37.8376536265,91.8471211271,0.0,32.1804615127,65.7244621605,229.817911485,0.249757575954,83.4695,146.09865391
 09/11  13:00:00,240.90451422,37.7858340397,90.9821346685,0.0,32.1804615127,55.9779621605,221.17108752,0.121108599344,75.1392,145.910778921
 09/11  14:00:00,240.916071476,37.8460509133,90.7108771106,0.0,32.1804615127,55.9779621605,212.653670802,0.113875530663,66.8089,145.730895271
 09/11  15:00:00,240.977357484,37.8504295967,90.6817639778,0.0,32.1804615127,55.9779621605,214.28418585,0.0392765959764,75.1392,139.105709254
 09/11  16:00:00,270.319498978,37.7614747213,90.815852783,0.0,32.1804615127,60.9114621605,206.654834295,0.0,91.7998,114.855034295
 09/11  17:00:00,304.63601831,37.0906246155,90.7773103527,0.0,32.1804615127,77.5397301883,213.521934967,1.21278398465,49.9818,162.327350982
 09/11  18:00:00,357.930027344,37.2109464,90.1295741608,0.0,77.122965704,86.2600435998,345.726952517,2.00322922101,49.9818,293.741923296
 09/11  19:00:00,379.749685844,37.2728001677,90.7093217693,0.0,102.647051061,80.1663183927,253.896756352,2.32237098279,33.3212,218.253185369
 09/11  20:00:00,408.321054257,37.186133334,92.398743001,0.0,115.40909374,92.7192997104,260.055556413,5.25825086573,33.3212,221.476105547
 09/11  21:00:00,385.039761261,37.2246426133,93.5495532143,0.0,102.647051061,94.1340635361,362.020576297,16.5693073669,24.9909,320.46036893
 09/11  22:00:00,319.558647854,37.2240280742,94.8991781878,0.0,77.122965704,65.871452062,278.389855631,24.4315270144,16.6606,237.297728617
 09/11  23:00:00,246.036850304,37.1033901781,89.6801495218,0.0,38.286128036,48.4199368926,190.199402469,44.2623399755,8.3303,137.606762494
 09/11  24:00:00,190.761646049,33.5256692977,75.4894306729,0.0,25.5240853573,30.610668775,166.022191352,54.4496103479,3.33212,108.240461004
 09/12  01:00:00,171.434497616,31.24850394,65.7801224775,0.0,19.418418834,29.3649097162,131.939480913,48.0971359826,3.33212,80.5102249304
 09/12  02:00:00,159.264286637,32.1593700831,60.6309011272,0.0,12.7620426787,28.1191506574,124.183448266,40.3345507874,3.33212,80.5167774782
 09/12  03:00:00,156.135092729,33.0702362262,56.6696336484,0.0,12.7620426787,28.1191506574,119.046791723,35.2005158154,3.33212,80.5141559079
 09/12  04:00:00,160.879015028,32.1593700831,55.0258540952,0.0,12.7620426787,28.1191506574,147.581536752,35.9821346462,3.33212,108.267282106
 09/12  05:00:00,195.807356117,33.0702362262,61.4575123058,0.0,25.5240853573,30.610668775,229.900888945,34.1339355184,8.3303,187.436653426
 09/12  06:00:00,322.373343087,35.4384881983,93.2525762193,0.0,51.0481707146,78.1489452969,364.719833654,27.8178544514,16.6606,320.241379202
 09/12  07:00:00,371.764334844,36.7616888422,94.5324686185,0.0,64.3609230253,109.708623606,532.381989671,84.3310044558,24.9909,423.060085215
 09/12  08:00:00,329.126892373,36.8169301238,95.1651279244,0.0,51.0481707146,80.7689615957,414.297108081,49.1832456991,33.3212,331.792662382
 09/12  09:00:00,299.906094146,37.4829981667,94.2274924032,0.0,51.0481707146,71.0224615957,337.614000826,15.9712277768,66.8089,254.833873049
 09/12  10:00:00,250.771051466,37.6570605488,92.6192854232,0.0,32.1804615127,65.7244621605,281.757209964,0.918336198843,83.4695,197.369373765
 09/12  11:00:00,252.065048695,37.7615275834,92.4182401168,0.0,32.1804615127,65.7244621605,230.004469212,0.219114645471,83.4695,146.315854566
 09/12  12:00:00,250.56178828,37.8620438025,90.9826756145,0.0,32.1804615127,65.7244621605,229.615627602,0.0137678705099,83.4695,146.132359731
 09/12  13:00:00,240.600272512,37.8735498215,90.3599086221,0.0,32.1804615127,55.9779621605,221.090566559,0.00312147606531,75.1392,145.948245082
 09/12  14:00:00,240.61321319,37.8988650249,90.2233463685,0.0,32.1804615127,55.9779621605,212.583612238,0.00238722682187,66.8089,145.772325011
 09/12  15:00:00,240.555261215,37.910586956,90.1572346805,0.0,32.1804615127,55.9779621605,220.893510728,0.0,75.1392,145.754310728
 09/12  16:00:00,270.049165617,37.8851883969,90.3619952899,0.0,32.1804615127,60.9114621605,200.294284507,0.0,91.7998,108.494484507
 09/12  17:00:00,304.372203622,37.1971160264,90.3230648657,0.0,32.1804615127,77.5397301883,213.629872457,1.21845574505,49.9818,162.429616712
 09/12  18:00:00,357.578938527,37.2967367129,89.5780582212,0.0,77.122965704,86.2600435998,347.979873945,2.02276371157,49.9818,295.975310234
 09/12  19:00:00,378.885179871,37.3699385761,90.2094733885,0.0,102.647051061,80.1663183927,257.680966409,2.35859776638,33.3212,222.001168643
 09/12  20:00:00,407.650565083,37.2738687371,92.1315722546,0.0,115.40909374,92.7192997104,254.682922538,5.30752753789,33.3212,216.054195001
 09/12  21:00:00,384.658509763,37.296766804,93.532047511,0.0,102.647051061,94.1340635361,366.553676074,20.8549001822,24.9909,320.707875892
 09/12  22:00:00,318.920976652,37.2871244933,94.1975222588,0.0,77.122965704,65.871452062,290.044528751,28.5284138088,16.6606,244.855514942
 09/12  23:00:00,247.134579084,37.1392119129,90.668488807,0.0,38.286128036,48.4199368926,207.103971188,65.7581576482,8.3303,133.01551354
 09/12  24:00:00,193.775690061,33.5256692977,78.4902641858,0.0,25.5240853573,30.610668775,165.204699719,55.4775970176,3.33212,106.394982701
 09/13  01:00:00,174.118766389,31.24850394,68.4437241883,0.0,19.418418834,29.3649097162,135.908514058,48.5123447751,3.33212,84.0640492832
 09/13  02:00:00,161.13987286,33.0702362262,61.5622186013,0.0,12.7620426787,28.1191506574,130.865534122,44.3580487959,3.33212,83.1753653263
 09/13  03:00:00,155.501575519,32.1593700831,56.911696203,0.0,12.7620426787,28.1191506574,124.028079048,40.1628438279,3.33212,80.5331152204
 09/13  04:00:00,161.514238356,33.0702362262,55.341026314,0.0,12.7620426787,28.1191506574,150.089506481,38.4655965251,3.33212,108.291789956
 09/13  05:00:00,194.832499554,32.1593700831,61.9700216526,0.0,25.5240853573,30.610668775,229.260467432,34.9058967432,8.3303,186.024270689
 09/13  06:00:00,322.054779888,35.4384881983,93.582695269,0.0,51.0481707146,78.1489452969,367.767849108,28.8723825104,16.6606,322.234866598
 09/13  07:00:00,373.807509963,36.7396236608,96.5393099115,0.0,64.3609230253,109.708623606,587.723464882,140.562147681,24.9909,422.170417201
 09/13  08:00:00,328.981368667,36.8131284634,95.5613068463,0.0,51.0481707146,80.7689615957,425.612698158,59.0054233047,33.3212,333.286074853
 09/13  09:00:00,300.612734559,37.4947176513,94.9948551742,0.0,51.0481707146,71.0224615957,335.38691179,16.0774721372,66.8089,252.500539652
 09/13  10:00:00,251.193167452,37.6631476559,93.4976047277,0.0,32.1804615127,65.7244621605,285.892302193,2.67436087228,83.4695,199.748441321
 09/13  11:00:00,252.489970051,37.7666884086,93.4608715317,0.0,32.1804615127,65.7244621605,229.974548048,0.148085702984,83.4695,146.356962345
 09/13  12:00:00,250.952277519,37.8484968658,92.1930688795,0.0,32.1804615127,65.7244621605,229.642233301,0.00439459001342,83.4695,146.168338711
 09/13  13:00:00,240.860487198,37.8126115397,91.5699656627,0.0,32.1804615127,55.9779621605,221.115020067,0.0,75.1392,145.975820067
 09/13  14:00:00,240.252021129,37.8526125686,90.93194702,0.0,32.1804615127,55.9779621605,212.619946991,0.0,66.8089,145.811046991
 09/13  15:00:00,240.046953987,37.8606317962,90.4681384107,0.0,32.1804615127,55.9779621605,220.939472593,0.0,75.1392,145.800272593
 09/13  16:00:00,269.580722822,37.7585513378,90.7536573661,0.0,32.1804615127,60.9114621605,200.312895246,0.0,91.7998,108.513095246
 09/13  17:00:00,304.052676555,37.0752470299,91.0971477668,0.0,32.1804615127,77.5397301883,213.531649717,1.04466106877,49.9818,162.505188649
 09/13  18:00:00,357.5225297,37.1772141622,90.9421199455,0.0,77.122965704,86.2600435998,353.520510006,1.75167495029,49.9818,301.787035055
 09/13  19:00:00,379.822155047,37.2072174361,92.1495358807,0.0,102.647051061,80.1663183927,252.410566354,2.0660661532,33.3212,217.023300201
 09/13  20:00:00,407.597012313,37.1493048282,92.7125643069,0.0,115.40909374,92.7192997104,258.556812785,9.03227164019,33.3212,216.203341145
 09/13  21:00:00,384.564428389,37.1759830174,93.6978951663,0.0,102.647051061,94.1340635361,387.345316094,37.9743854111,24.9909,324.380030683
 09/13  22:00:00,319.449231166,37.1730634009,95.0859919392,0.0,77.122965704,65.871452062,324.825499909,66.2125813725,16.6606,241.952318536
 09/13  23:00:00,239.54618867,37.065096517,83.2458312909,0.0,38.286128036,48.4199368926,260.791867285,114.78194727,8.3303,137.679620015
 09/13  24:00:00,204.549261476,31.24850394,91.4382603561,0.0,25.5240853573,30.610668775,179.012826427,67.3863863873,3.33212,108.294320039
 09/14  01:00:00,183.806105405,31.24850394,78.0093009291,0.0,19.418418834,29.3649097162,144.025762157,60.1581177084,3.33212,80.5355244488
 09/14  02:00:00,159.204587385,31.24850394,61.3274586074,0.0,12.7620426787,28.1191506574,134.026015626,50.1598304456,3.33212,80.5340651807
