Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/14  03:00:00,154.64034406,33.9811023693,54.0525565103,0.0,12.7620426787,28.1191506574,123.34453811,39.4633372422,3.33212,80.5490808682
 09/14  04:00:00,157.240423553,31.24850394,52.8082484115,0.0,12.7620426787,28.1191506574,142.585332473,30.9449165708,3.33212,108.308295902
 09/14  05:00:00,194.713013057,33.9811023693,59.9816201195,0.0,25.5240853573,30.610668775,222.164240287,26.2369541026,8.3303,187.596986184
 09/14  06:00:00,318.637378077,34.8919685124,90.6926656681,0.0,51.0481707146,78.1489452969,360.142363263,22.724668679,16.6606,320.757094584
 09/14  07:00:00,372.99560397,36.750038002,96.0230442822,0.0,64.3609230253,109.708623606,569.61835405,115.151529684,24.9909,429.475924366
 09/14  08:00:00,329.343775363,36.8072022286,95.8683151131,0.0,51.0481707146,80.7689615957,428.776811277,66.9363282473,33.3212,328.51928303
 09/14  09:00:00,300.561386645,37.4991742921,94.8109283208,0.0,51.0481707146,71.0224615957,337.926964342,16.5388262255,66.8089,254.579238117
 09/14  10:00:00,251.793476878,37.6650167515,93.6843397803,0.0,32.1804615127,65.7244621605,281.484636897,0.708463862189,83.4695,197.306673035
 09/14  11:00:00,252.278107685,37.7727414065,92.4564650685,0.0,32.1804615127,65.7244621605,236.471635898,0.0827906638625,83.4695,152.919345234
 09/14  12:00:00,251.043109631,37.8755618785,91.3900545964,0.0,32.1804615127,65.7244621605,229.811274908,0.00199642408646,83.4695,146.339778484
 09/14  13:00:00,240.62503955,37.8638609161,90.6292016817,0.0,32.1804615127,55.9779621605,221.173714431,0.0,75.1392,146.034514431
 09/14  14:00:00,240.3976637,37.8883771519,90.3534466766,0.0,32.1804615127,55.9779621605,212.659693628,0.0,66.8089,145.850793628
 09/14  15:00:00,240.340942767,37.875748254,90.2958231995,0.0,32.1804615127,55.9779621605,220.979040575,0.0,75.1392,145.839840575
 09/14  16:00:00,269.680031187,37.7531556267,90.5213954858,0.0,32.1804615127,60.9114621605,200.354499762,0.0,91.7998,108.554699762
 09/14  17:00:00,304.213082198,37.0449926156,90.8382252284,0.0,32.1804615127,77.5397301883,213.605646583,1.10178329204,49.9818,162.522063291
 09/14  18:00:00,357.572876212,37.1532278382,90.4006554518,0.0,77.122965704,86.2600435998,348.374812195,1.84506008721,49.9818,296.547952108
 09/14  19:00:00,382.431805835,37.2007347093,91.55735944,0.0,102.647051061,80.1663183927,257.559201872,2.15660096201,33.3212,222.08140091
 09/14  20:00:00,406.983168812,37.1315116304,92.0094464646,0.0,115.40909374,92.7192997104,257.956402466,8.34634653048,33.3212,216.288855935
 09/14  21:00:00,381.960514793,37.1871574851,90.6635690241,0.0,102.647051061,94.1340635361,367.378655628,17.9201347769,24.9909,324.467620851
 09/14  22:00:00,318.626702862,37.1918260456,93.9101837198,0.0,77.122965704,65.871452062,292.515326988,33.6034457701,16.6606,242.251281218
 09/14  23:00:00,244.661219451,37.0700314403,88.1552279555,0.0,38.286128036,48.4199368926,226.763656497,80.7175101578,8.3303,137.71584634
 09/14  24:00:00,189.040770344,32.1593700831,74.9969194747,0.0,25.5240853573,30.610668775,169.110611353,57.4622625326,3.33212,108.31622882
 09/15  01:00:00,171.587252303,33.0702362262,64.1320521913,0.0,19.418418834,29.3649097162,139.187460236,55.3088547001,3.33212,80.5464855354
 09/15  02:00:00,156.335705005,31.24850394,58.5410630343,0.0,12.7620426787,28.1191506574,128.360488073,44.4823963227,3.33212,80.5459717502
 09/15  03:00:00,152.52192196,31.24850394,54.7257857847,0.0,12.7620426787,28.1191506574,122.59417075,38.7090305753,3.33212,80.5530201743
 09/15  04:00:00,161.069144421,33.9811023693,53.3391441683,0.0,12.7620426787,28.1191506574,147.835106638,36.1572872758,3.33212,108.345699362
 09/15  05:00:00,193.694484621,31.24850394,61.0099708316,0.0,25.5240853573,30.610668775,225.50623115,29.5210494387,8.3303,187.654881711
 09/15  06:00:00,322.665661157,35.8028346555,93.1072442208,0.0,51.0481707146,78.1489452969,360.609228113,22.9075268965,16.6606,321.041101217
 09/15  07:00:00,371.639791235,36.7772002949,94.3753739978,0.0,64.3609230253,109.708623606,532.713946779,74.8030390441,24.9909,432.920007735
 09/15  08:00:00,328.031450169,36.8295321292,93.9548678348,0.0,51.0481707146,80.7689615957,388.843935554,22.4325228178,33.3212,333.090212736
 09/15  09:00:00,298.945555109,37.5010699925,91.7548860332,0.0,51.0481707146,71.0224615957,315.586718679,0.151466092531,66.8089,248.626352586
 09/15  10:00:00,251.710040135,37.7058745342,92.2362393758,0.0,32.1804615127,65.7244621605,284.951487971,0.0124119059506,83.4695,201.469576065
 09/15  11:00:00,251.957340398,37.8074711611,91.6256089189,0.0,32.1804615127,65.7244621605,232.719651912,0.0,83.4695,149.250151912
 09/15  12:00:00,250.598807864,37.8862016129,90.8536432712,0.0,32.1804615127,65.7244621605,229.71314169,0.0,83.4695,146.24364169
 09/15  13:00:00,240.481886636,37.8423263246,90.4535557915,0.0,32.1804615127,55.9779621605,221.206563317,0.0,75.1392,146.067363317
 09/15  14:00:00,240.252460002,37.8856918871,90.1357339427,0.0,32.1804615127,55.9779621605,212.700847846,0.0,66.8089,145.891947846
 09/15  15:00:00,240.272056109,37.8750013555,90.1846879175,0.0,32.1804615127,55.9779621605,221.02613499,0.0,75.1392,145.88693499
 09/15  16:00:00,269.761750376,37.7208628122,90.734865972,0.0,32.1804615127,60.9114621605,200.354816418,0.0,91.7998,108.555016418
 09/15  17:00:00,304.198142566,37.0011850572,91.0145709403,0.0,32.1804615127,77.5397301883,220.408197614,1.04618118568,49.9818,169.380216429
 09/15  18:00:00,357.725181443,37.0952550305,90.9025991397,0.0,77.122965704,86.2600435998,346.315573159,1.75761078526,49.9818,294.576162374
 09/15  19:00:00,382.704808158,37.1138423927,92.7485596014,0.0,102.647051061,80.1663183927,260.911931835,3.37074027161,33.3212,224.219991563
 09/15  20:00:00,408.212373014,37.0731869975,93.4275347936,0.0,115.40909374,92.7192997104,259.127784075,9.48675224484,33.3212,216.31983183
 09/15  21:00:00,383.581324286,37.1410688316,92.3026485576,0.0,102.647051061,94.1340635361,358.262536766,11.7743939597,24.9909,321.497242806
 09/15  22:00:00,320.00365448,37.169499938,95.3123106233,0.0,77.122965704,65.871452062,281.162816031,19.2445127384,16.6606,245.257703292
 09/15  23:00:00,245.575454928,37.06081616,89.2361712613,0.0,38.286128036,48.4199368926,186.316239977,40.2254627799,8.3303,137.760477197
 09/15  24:00:00,193.367200419,33.9811023693,77.607715142,0.0,25.5240853573,30.610668775,155.24902573,43.5716473615,3.33212,108.345258369
 09/16  01:00:00,183.189110772,31.24850394,67.9692748057,0.0,27.7269238854,30.610668775,128.660574155,44.7601502288,3.33212,80.5683039267
 09/16  02:00:00,161.446804384,31.24850394,63.7045808692,0.0,12.7620426787,28.1191506574,117.424302791,33.5283320905,3.33212,80.5638507003
 09/16  03:00:00,161.886064416,33.9811023693,61.5080094915,0.0,12.7620426787,28.1191506574,110.600780945,26.6959785364,3.33212,80.572682409
 09/16  04:00:00,164.470578414,31.24850394,60.1994950685,0.0,12.7620426787,28.1191506574,138.35582658,26.6716202045,3.33212,108.352086375
 09/16  05:00:00,180.664365064,33.9811023693,61.5289214992,0.0,12.7620426787,28.1191506574,169.702194939,23.5719761502,8.3303,137.799918789
 09/16  06:00:00,269.677999493,35.2563149696,74.0353691299,0.0,42.6918050922,54.3732441037,223.860252853,18.7143964129,16.6606,188.48525644
 09/16  07:00:00,323.279010689,36.8366601971,93.041483599,0.0,42.6918050922,86.1019271793,360.594400839,11.1883487566,24.9909,324.415152083
 09/16  08:00:00,362.806737143,36.8848939046,90.534757182,0.0,57.6566862989,112.030105488,498.809704806,1.87159352137,33.3212,463.616911284
 09/16  09:00:00,317.56895382,37.5051097082,91.1679973552,0.0,57.6566862989,83.6599452969,400.367975664,0.00391974052999,66.8089,333.555155924
 09/16  10:00:00,264.442165246,37.7390572993,91.8320808196,0.0,42.6918050922,68.9656133826,331.704721397,0.127952215931,83.4695,248.107269181
 09/16  11:00:00,255.890139518,37.840599552,91.3306675722,0.0,34.9340096728,67.7198543238,288.607849821,0.0581035276851,83.4695,205.080246293
 09/16  12:00:00,254.865284211,37.9740913609,90.862669585,0.0,34.9340096728,67.7198543238,230.128010477,0.0,83.4695,146.658510477
 09/16  13:00:00,245.032935042,37.9629878837,91.029215267,0.0,34.9340096728,57.9733543238,228.280349507,0.0,75.1392,153.141149507
 09/16  14:00:00,244.397142855,37.9280369895,90.4201053763,0.0,34.9340096728,57.9733543238,213.093099118,0.0,66.8089,146.284199118
 09/16  15:00:00,244.819971182,37.8669240502,91.1348245926,0.0,34.9340096728,57.9733543238,221.41763207,0.0,75.1392,146.27843207
 09/16  16:00:00,274.386341467,37.6479296597,91.8990525009,0.0,34.9340096728,62.9068543238,207.000366405,0.0773506582281,91.7998,115.123215746
 09/16  17:00:00,301.929346254,36.9663062851,92.6500225291,0.0,34.9340096728,72.2186844194,189.559090385,1.26770009937,49.9818,138.309590286
 09/16  18:00:00,369.504942052,37.1743865119,94.2742262779,0.0,87.0357390804,86.2600435998,222.887764147,2.80835567673,49.9818,170.09760847
 09/16  19:00:00,380.790255092,36.9123906814,94.9232714156,0.0,102.000620287,77.6748002752,260.081297891,10.0032950996,33.3212,216.756802791
 09/16  20:00:00,391.951684993,36.8416004765,95.0738055551,0.0,102.000620287,88.9820225341,279.510602536,22.523317714,33.3212,223.666084822
 09/16  21:00:00,381.214703287,36.8846761954,93.8339297067,0.0,102.000620287,91.6425454185,312.54327788,70.7372710121,24.9909,216.815106868
 09/16  22:00:00,331.536271466,36.7894151552,96.5108304261,0.0,87.0357390804,65.871452062,567.745930375,230.80027323,16.6606,320.285057145
 09/16  23:00:00,246.955186474,36.721347922,85.1070996868,0.0,42.6918050922,48.4199368926,398.343944677,202.023155906,8.3303,187.990488772
 09/16  24:00:00,185.389224146,31.24850394,70.2583910259,0.0,27.7269238854,30.610668775,146.258849097,34.5714238623,3.33212,108.355305235
 09/17  01:00:00,184.039207198,31.24850394,59.6251789278,0.0,34.4311606118,33.1021868926,124.098160289,33.8992229263,3.33212,86.8668173627
 09/17  02:00:00,158.60125059,31.24850394,51.6760067294,0.0,19.466279405,30.610668775,113.755429379,29.7543677613,3.33212,80.6689416174
 09/17  03:00:00,155.087044263,31.24850394,48.1753344543,0.0,19.466279405,30.610668775,109.267964875,25.2646616956,3.33212,80.671183179
 09/17  04:00:00,161.694343985,31.24850394,48.2137398647,0.0,19.466279405,30.610668775,138.415417429,22.6342260257,3.33212,112.449071403
 09/17  05:00:00,173.303718046,31.24850394,47.5984379914,0.0,19.466279405,30.610668775,163.427588618,21.2727566542,8.3303,133.824531963
 09/17  06:00:00,252.005608806,35.4384881983,56.2395982653,0.0,42.6918050922,54.3732441037,233.968816475,21.2359512056,16.6606,196.072265269
 09/17  07:00:00,334.36357418,36.726754503,93.4615397257,0.0,49.3960418185,88.5934452969,511.860293724,165.299356858,24.9909,321.570036866
 09/17  08:00:00,366.84327727,36.8060720201,94.7973616683,0.0,57.6566862989,112.030105488,616.056000276,114.765945639,33.3212,467.968854638
 09/17  09:00:00,309.791882955,37.515917112,94.1122469876,0.0,50.9524495726,81.1684271793,442.482918489,43.33030831,66.8089,332.343710179
 09/17  10:00:00,265.756810305,37.7612621104,95.0252342086,0.0,42.6918050922,68.9656133826,361.835157283,27.8013091104,83.4695,250.564348173
 09/17  11:00:00,262.04041271,37.8080141566,95.1069241865,0.0,38.286128036,68.9656133826,304.89553298,16.2560347654,83.4695,205.169998215
 09/17  12:00:00,257.151945886,37.8862768882,90.5541347354,0.0,38.286128036,68.9656133826,237.903242574,8.09605266725,83.4695,146.337689906
 09/17  13:00:00,239.342685457,37.8030729138,91.2830885322,0.0,31.5818913096,56.727595265,229.773476204,1.64859220418,75.1392,152.985684
 09/17  14:00:00,240.539751902,37.8359048181,92.2611727933,0.0,31.5818913096,56.727595265,212.779444949,0.0566799170357,66.8089,145.913865032
 09/17  15:00:00,240.407435838,37.8355777503,91.9954612539,0.0,31.5818913096,56.727595265,221.204757185,0.289080365142,75.1392,145.776476819
 09/17  16:00:00,270.080970389,37.5712623239,92.597253569,0.0,31.5818913096,61.661095265,201.236910619,0.594399301384,91.7998,108.842711317
 09/17  17:00:00,297.965751424,36.8843375094,93.6247749336,0.0,31.5818913096,70.9729253606,190.591060682,2.27224408895,49.9818,138.337016593
 09/17  18:00:00,360.682104003,36.9151798986,95.0028579774,0.0,80.3315023541,83.7685254822,224.489745392,4.56413796412,49.9818,169.943807428
 09/17  19:00:00,381.081446636,36.8401486096,95.08253265,0.0,102.000620287,77.6748002752,260.018888038,10.1080014159,33.3212,216.589686622
 09/17  20:00:00,399.108809555,36.7896886079,93.0309982239,0.0,108.704857014,91.4735406516,286.012692923,36.6207019132,33.3212,216.07079101
 09/17  21:00:00,374.031626094,36.8918955789,95.5707299425,0.0,95.2963835608,89.1510273009,399.892595921,151.103643225,24.9909,223.798052696
 09/17  22:00:00,322.235933355,36.8330997975,96.6407311019,0.0,80.3315023541,63.3799339444,532.762286945,195.48833702,16.6606,320.613349925
 09/17  23:00:00,243.09980484,36.7650206513,81.7346310022,0.0,42.6918050922,48.4199368926,394.382595596,198.44640568,8.3303,187.605889917
 09/17  24:00:00,188.877803123,31.24850394,64.4678931917,0.0,34.4311606118,33.1021868926,161.940708104,50.0864777367,3.33212,108.522110367
 09/18  01:00:00,159.487512349,31.24850394,53.8584807316,0.0,19.418418834,29.3649097162,123.626724828,39.7037715762,3.33212,80.5908332514
 09/18  02:00:00,145.437124394,31.24850394,47.754230279,0.0,12.7620426787,28.1191506574,114.863472624,30.9351318499,3.33212,80.5962207738
 09/18  03:00:00,140.225688252,31.24850394,42.5641405956,0.0,12.7620426787,28.1191506574,116.509567246,26.3769212416,3.33212,86.8005260041
 09/18  04:00:00,147.624896196,31.24850394,43.390337275,0.0,12.7620426787,28.1191506574,135.791154309,24.04900335,3.33212,108.410030959
 09/18  05:00:00,183.441229716,31.24850394,51.6080580547,0.0,25.5240853573,30.610668775,218.689731663,22.4275660877,8.3303,187.931865575
 09/18  06:00:00,310.471039612,35.4384881983,82.3048358818,0.0,51.0481707146,78.1489452969,360.43808934,21.8719644888,16.6606,321.905524851
 09/18  07:00:00,377.027879583,36.7137007986,99.8244423846,0.0,64.3609230253,109.708623606,626.118061146,166.390160772,24.9909,434.737000374
 09/18  08:00:00,329.621885811,36.7453133466,95.2602115096,0.0,51.0481707146,80.7689615957,522.580583567,154.526794475,33.3212,334.732589092
 09/18  09:00:00,299.431303728,37.4495429267,94.0061263144,0.0,51.0481707146,71.0224615957,363.503069443,46.6089090881,66.8089,250.085260354
 09/18  10:00:00,250.909238698,37.6041122392,94.2418204644,0.0,32.1804615127,65.7244621605,303.153927334,16.5306789652,83.4695,203.153748369
 09/18  11:00:00,248.990999429,37.7061594396,90.89734099,0.0,32.1804615127,65.7244621605,232.836304725,2.80879424436,83.4695,146.558010481
 09/18  12:00:00,250.431191284,37.7895209192,92.2927730181,0.0,32.1804615127,65.7244621605,236.74614249,0.240029250182,83.4695,153.036613239
 09/18  13:00:00,240.481084898,37.7997771396,91.5154255871,0.0,32.1804615127,55.9779621605,221.406805478,0.0662151611191,75.1392,146.201390317
 09/18  14:00:00,240.256860875,37.8653679203,90.7899771942,0.0,32.1804615127,55.9779621605,212.880169494,0.063213563579,66.8089,146.008055931
 09/18  15:00:00,240.361617375,37.8636829966,90.7229271373,0.0,32.1804615127,55.9779621605,221.222221226,0.0821745419263,75.1392,146.000846684
 09/18  16:00:00,269.956064372,37.6603599219,91.2460564738,0.0,32.1804615127,60.9114621605,200.437919557,0.0,91.7998,108.638119557
 09/18  17:00:00,304.647720476,36.9691983515,91.702851454,0.0,32.1804615127,77.5397301883,220.683700365,1.14431346471,49.9818,169.5575869
 09/18  18:00:00,358.086518642,37.0467794796,91.5740418101,0.0,77.122965704,86.2600435998,347.16769554,1.89930901317,49.9818,295.286586527
 09/18  19:00:00,383.032104307,37.0815443722,92.7156417136,0.0,102.647051061,80.1663183927,260.071983919,2.2110720047,33.3212,224.539711914
 09/18  20:00:00,402.306339464,37.0342630033,87.7434032518,0.0,115.40909374,92.7192997104,269.400680018,16.5272274921,33.3212,219.552252526
 09/18  21:00:00,385.066937249,37.069223897,94.2927204929,0.0,102.647051061,94.1340635361,403.751570711,51.2946807322,24.9909,327.465989978
 09/18  22:00:00,320.164955381,37.0863859387,95.7566532855,0.0,77.122965704,65.871452062,370.894814942,108.502007168,16.6606,245.732207774
 09/18  23:00:00,232.005809826,36.9788044099,75.1568206439,0.0,38.286128036,48.4199368926,370.436488812,228.187164219,8.3303,133.919024594
 09/18  24:00:00,176.766336794,31.24850394,63.8540312291,0.0,25.5240853573,30.610668775,167.634936733,52.0663607805,3.33212,112.236455953
 09/19  01:00:00,161.104305822,31.24850394,55.5356948536,0.0,19.418418834,29.3649097162,127.454747688,43.5258147967,3.33212,80.5968128913
 09/19  02:00:00,147.199009896,31.24850394,49.5076134343,0.0,12.7620426787,28.1191506574,122.811535285,38.8751742278,3.33212,80.6042410577
 09/19  03:00:00,144.024100142,31.24850394,46.3360533022,0.0,12.7620426787,28.1191506574,114.977127282,31.0348291705,3.33212,80.6101781112
 09/19  04:00:00,150.476768301,31.24850394,45.6034713646,0.0,12.7620426787,28.1191506574,137.612231862,25.8520871508,3.33212,108.428024711
 09/19  05:00:00,187.129785723,33.9811023693,51.9120355194,0.0,25.5240853573,30.610668775,223.252475344,23.4478438282,8.3303,191.474331515
 09/19  06:00:00,310.472207419,35.074141741,81.9304247405,0.0,51.0481707146,78.1489452969,365.631036063,22.6334766558,16.6606,326.336959407
 09/19  07:00:00,377.514936146,36.7137007986,99.335933676,0.0,64.3609230253,109.708623606,623.053845234,166.851108018,24.9909,431.211837216
 09/19  08:00:00,329.927333064,36.7360486949,95.452188269,0.0,51.0481707146,80.7689615957,482.556186718,113.704110008,33.3212,335.53087671
 09/19  09:00:00,300.497281815,37.4455266543,95.2070731566,0.0,51.0481707146,71.0224615957,356.682234913,38.5284186224,66.8089,251.344916291
 09/19  10:00:00,248.113749743,37.6063137213,91.0991281019,0.0,32.1804615127,65.7244621605,298.485249247,10.2073010925,83.4695,204.808448154
 09/19  11:00:00,249.986567253,37.7188122601,90.8084822104,0.0,32.1804615127,65.7244621605,230.387241974,0.314058227408,83.4695,146.603683746
 09/19  12:00:00,250.614319618,37.8263519792,91.2830318017,0.0,32.1804615127,65.7244621605,236.580411707,0.0260256835381,83.4695,153.084886024
 09/19  13:00:00,240.591908386,37.8684136543,90.7241341932,0.0,32.1804615127,55.9779621605,221.397234017,0.0133921272558,75.1392,146.24464189
 09/19  14:00:00,240.259171789,37.9252131698,90.2882605648,0.0,32.1804615127,55.9779621605,212.865879682,0.0111646747862,66.8089,146.045815007
 09/19  15:00:00,240.197461852,37.9137811558,90.2272541021,0.0,32.1804615127,55.9779621605,221.187724038,0.00137440897178,75.1392,146.047149629
 09/19  16:00:00,269.635002813,37.742064908,90.6142714428,0.0,32.1804615127,60.9114621605,200.453719125,0.0,91.7998,108.653919125
 09/19  17:00:00,304.2785473,37.0098178587,91.2060331104,0.0,32.1804615127,77.5397301883,220.741433946,1.16827307333,49.9818,169.591360872
 09/19  18:00:00,357.764560241,37.1056094789,91.1769271157,0.0,77.122965704,86.2600435998,350.441534599,1.93810268919,49.9818,298.52163191
 09/19  19:00:00,383.474024569,37.1219644441,93.9894723329,0.0,102.647051061,80.1663183927,260.207082422,4.92371149374,33.3212,221.962170928
 09/19  20:00:00,407.949367377,37.0634994975,94.0037659823,0.0,115.40909374,92.7192997104,276.330545601,18.929140924,33.3212,224.080204677
 09/19  21:00:00,384.36367473,37.1025024964,93.8774970907,0.0,102.647051061,94.1340635361,393.968575257,46.3034179274,24.9909,322.67425733
 09/19  22:00:00,319.524644396,37.1187213348,95.1579796279,0.0,77.122965704,65.871452062,350.207298545,87.6715910458,16.6606,245.875107499
 09/19  23:00:00,238.15441067,37.0243725527,81.8351601448,0.0,38.286128036,48.4199368926,276.797299934,130.55621967,8.3303,137.910780264
 09/19  24:00:00,180.717231102,31.24850394,67.8066221969,0.0,25.5240853573,30.610668775,183.000070516,71.2283497662,3.33212,108.43960075
 09/20  01:00:00,177.454550098,31.24850394,71.8085446009,0.0,19.418418834,29.3649097162,144.797103501,60.845260997,3.33212,80.6197225038
 09/20  02:00:00,180.49044952,31.24850394,82.619081411,0.0,12.7620426787,28.1191506574,138.271960347,48.1161394453,3.33212,86.8237009012
 09/20  03:00:00,162.252667508,33.9811023693,61.6669291245,0.0,12.7620426787,28.1191506574,122.078789976,38.1219361792,3.33212,80.6247337965
 09/20  04:00:00,159.53367297,31.24850394,55.1126958379,0.0,12.7620426787,28.1191506574,141.909954053,30.1085967916,3.33212,108.469237261
 09/20  05:00:00,193.702285004,33.0702362262,59.809795006,0.0,25.5240853573,30.610668775,223.375246491,26.9598311672,8.3303,188.085115324
 09/20  06:00:00,316.441791863,34.8919685124,88.5244149146,0.0,51.0481707146,78.1489452969,371.394540533,23.9474882427,16.6606,330.786452291
 09/20  07:00:00,376.497542773,36.8027920828,98.8723125901,0.0,64.3609230253,109.708623606,609.415995951,155.717342988,24.9909,428.707752963
 09/20  08:00:00,329.607413201,36.792395591,95.8827216837,0.0,51.0481707146,80.7689615957,450.959908519,80.6226163959,33.3212,337.016092123
 09/20  09:00:00,300.897823153,37.4432804286,95.2904953168,0.0,51.0481707146,71.0224615957,337.98603688,18.2595701244,66.8089,252.917566755
 09/20  10:00:00,251.194765179,37.6395310438,93.3335290489,0.0,32.1804615127,65.7244621605,290.304539815,1.92840966859,83.4695,204.906630146
 09/20  11:00:00,252.490613785,37.747622374,93.2238269983,0.0,32.1804615127,65.7244621605,230.239624387,0.116988493688,83.4695,146.653135894
 09/20  12:00:00,250.221408311,37.867840824,91.0560178021,0.0,32.1804615127,65.7244621605,236.612082342,0.00824869895186,83.4695,153.134333643
 09/20  13:00:00,240.169670927,37.9045671877,90.3182777262,0.0,32.1804615127,55.9779621605,221.423209257,0.000763916985568,75.1392,146.28324534
 09/20  14:00:00,240.175742144,37.9615888729,90.1112912666,0.0,32.1804615127,55.9779621605,212.91886912,0.0,66.8089,146.10996912
 09/20  15:00:00,240.091726849,37.9491796265,89.9871024809,0.0,32.1804615127,55.9779621605,221.232859699,0.0,75.1392,146.093659699
 09/20  16:00:00,269.709110002,37.832372372,90.4616284951,0.0,32.1804615127,60.9114621605,206.886559558,0.0,91.7998,115.086759558
 09/20  17:00:00,304.375294509,37.1250864534,90.8133028294,0.0,32.1804615127,77.5397301883,213.88404942,1.01061091133,49.9818,162.891638509
 09/20  18:00:00,359.816001281,37.2400540075,89.6296010922,0.0,77.122965704,86.2600435998,355.497870011,1.69300744452,49.9818,303.823062567
 09/20  19:00:00,382.706661326,37.2833247307,92.0127512652,0.0,102.647051061,80.1663183927,260.136283683,2.25256214675,33.3212,224.562521537
 09/20  20:00:00,408.050500591,37.1868151109,93.3364595973,0.0,115.40909374,92.7192997104,263.777061303,13.267245023,33.3212,217.18861628
 09/20  21:00:00,384.993404488,37.2214232703,94.0984030714,0.0,102.647051061,94.1340635361,389.811650343,33.9181849775,24.9909,330.902565365
 09/20  22:00:00,318.990265359,37.2158509652,94.6618057256,0.0,77.122965704,65.871452062,308.864665686,45.8332375398,16.6606,246.370828146
 09/20  23:00:00,241.286804983,37.084829367,85.0126978647,0.0,38.286128036,48.4199368926,243.331685805,103.617059876,8.3303,131.384325929
 09/20  24:00:00,185.267740489,31.24850394,72.3840646939,0.0,25.5240853573,30.610668775,180.229366294,62.055826118,3.33212,114.841420176
 09/21  01:00:00,171.753814645,33.9811023693,63.6166107282,0.0,19.418418834,29.3649097162,136.188266052,52.2184148968,3.33212,80.6377311557
 09/21  02:00:00,154.259167857,31.24850394,56.6476134758,0.0,12.7620426787,28.1191506574,132.413022708,48.4503652467,3.33212,80.6305374608
 09/21  03:00:00,149.389821591,31.24850394,51.7344007615,0.0,12.7620426787,28.1191506574,127.673908588,43.704196846,3.33212,80.6375917416
 09/21  04:00:00,157.110505447,33.9811023693,50.1158860988,0.0,12.7620426787,28.1191506574,156.041456158,37.8234281829,3.33212,114.885907975
 09/21  05:00:00,188.908753024,31.24850394,57.0951151216,0.0,25.5240853573,30.610668775,226.774712073,30.2500347434,8.3303,188.19437733
 09/21  06:00:00,322.629868814,35.4384881983,91.3873989828,0.0,51.0481707146,78.1489452969,365.325256741,25.5883968257,16.6606,323.076259915
 09/21  07:00:00,366.647106523,36.7287499161,89.4451695181,0.0,64.3609230253,109.708623606,602.939327998,141.527718557,24.9909,436.420709441
 09/21  08:00:00,317.60877426,36.8003214056,84.2913233371,0.0,51.0481707146,80.7689615957,449.88441676,80.8634185412,33.3212,335.699798219
 09/21  09:00:00,297.560713399,37.4476125097,92.1977224628,0.0,51.0481707146,71.0224615957,341.00796061,17.7426900134,66.8089,256.456370597
 09/21  10:00:00,248.190065943,37.6556398013,90.3015788309,0.0,32.1804615127,65.7244621605,288.261681377,0.551723344108,83.4695,204.240458033
 09/21  11:00:00,251.415931311,37.767387666,91.8037613333,0.0,32.1804615127,65.7244621605,230.909924443,0.0153516269928,83.4695,147.425072816
 09/21  12:00:00,250.526878663,37.9237881665,90.8878115743,0.0,32.1804615127,65.7244621605,236.321913361,0.0,83.4695,152.852413361
 09/21  13:00:00,240.31247297,37.9561057543,90.1597522385,0.0,32.1804615127,55.9779621605,221.800182181,0.0,75.1392,146.660982181
 09/21  14:00:00,240.049224368,37.9897905636,89.8084383718,0.0,32.1804615127,55.9779621605,212.950936536,0.0,66.8089,146.142036536
 09/21  15:00:00,240.142637451,37.9780396437,89.8694005198,0.0,32.1804615127,55.9779621605,221.292366658,0.0,75.1392,146.153166658
 09/21  16:00:00,269.764817006,37.8757814159,90.2914602116,0.0,32.1804615127,60.9114621605,206.908312987,0.0,91.7998,115.108512987
 09/21  17:00:00,304.173377755,37.1632521403,90.41424066,0.0,32.1804615127,77.5397301883,213.960275287,1.02344430984,49.9818,162.955030977
 09/21  18:00:00,359.649280366,37.2756798092,89.1984289815,0.0,77.122965704,86.2600435998,355.795235744,1.7227854285,49.9818,304.090650315
 09/21  19:00:00,382.245269496,37.3350497428,91.1585626708,0.0,102.647051061,80.1663183927,260.314970465,2.03566378137,33.3212,224.958106683
 09/21  20:00:00,408.702874111,37.2421579754,93.5374705932,0.0,115.40909374,92.7192997104,256.944715047,6.54685561599,33.3212,217.076659431
 09/21  21:00:00,386.178726059,37.2821131306,95.1685292637,0.0,102.647051061,94.1340635361,374.948374137,18.3235271691,24.9909,331.633946968
 09/21  22:00:00,319.391902825,37.2588154625,94.9994740526,0.0,77.122965704,65.871452062,305.423792114,42.5404100572,16.6606,246.222782056
 09/21  23:00:00,240.782436496,37.108334637,84.3277833925,0.0,38.286128036,48.4199368926,274.150584739,127.80659313,8.3303,138.01369161
 09/21  24:00:00,188.933329395,33.9811023693,73.3722339473,0.0,25.5240853573,30.610668775,167.559555711,55.7232152375,3.33212,108.504220474
 09/22  01:00:00,170.061226322,31.24850394,64.5868080962,0.0,19.418418834,29.3649097162,132.31498309,48.333299928,3.33212,80.6495631623
 09/22  02:00:00,156.007738044,31.24850394,58.3869307911,0.0,12.7620426787,28.1191506574,130.846794336,41.9903809288,3.33212,85.5242934069
 09/22  03:00:00,153.768468213,33.0702362262,54.3203688396,0.0,12.7620426787,28.1191506574,121.136258326,35.8173019763,3.33212,81.9868363496
 09/22  04:00:00,159.443852903,32.1593700831,53.74383944,0.0,12.7620426787,28.1191506574,142.334957368,30.4703721945,3.33212,108.532465173
 09/22  05:00:00,203.233341085,33.0702362262,68.8863193848,0.0,25.5240853573,30.610668775,223.657883859,27.0618004761,8.3303,188.265783383
 09/22  06:00:00,327.641451565,34.8919685124,96.1603316464,0.0,51.0481707146,78.1489452969,372.89396012,24.7898300177,16.6606,331.443530103
 09/22  07:00:00,367.811636216,36.8438889165,89.5278571434,0.0,64.3609230253,109.708623606,596.637271017,137.5858354,24.9909,434.060535617
 09/22  08:00:00,315.036723372,36.8071368381,81.0572274643,0.0,51.0481707146,80.7689615957,442.857996983,70.6154369915,33.3212,338.921359991
 09/22  09:00:00,297.763741454,37.4996383492,92.358246078,0.0,51.0481707146,71.0224615957,338.506392704,15.8531074046,66.8089,255.844385299
 09/22  10:00:00,248.085550605,37.6655347246,90.1959001585,0.0,32.1804615127,65.7244621605,282.814108109,0.570074561395,83.4695,198.774533548
 09/22  11:00:00,251.190656292,37.7778586853,91.4360903254,0.0,32.1804615127,65.7244621605,236.906199584,0.0,83.4695,153.436699584
 09/22  12:00:00,250.470313114,37.9678972276,90.6771211418,0.0,32.1804615127,65.7244621605,230.026036557,0.0,83.4695,146.556536557
 09/22  13:00:00,240.211565735,37.9948973104,89.9219463617,0.0,32.1804615127,55.9779621605,228.183055582,0.0,75.1392,153.043855582
 09/22  14:00:00,240.095039458,38.0231237655,89.6725445466,0.0,32.1804615127,55.9779621605,213.008620398,0.0,66.8089,146.199720398
 09/22  15:00:00,240.231089965,38.0375973246,89.7606829749,0.0,32.1804615127,55.9779621605,221.332831496,0.0,75.1392,146.193631496
 09/22  16:00:00,269.292630593,37.9948720055,89.6007364554,0.0,32.1804615127,60.9114621605,202.314111519,0.0,91.7998,110.514311519
 09/22  17:00:00,304.015777654,37.23964761,90.1505613627,0.0,32.1804615127,77.5397301883,218.888189392,1.00344148033,49.9818,167.902947912
 09/22  18:00:00,359.472902734,37.3057330516,89.1408060819,0.0,77.122965704,86.2600435998,356.051560731,1.69993323071,49.9818,304.369827501
 09/22  19:00:00,381.423262992,37.3509073893,90.8784793596,0.0,102.647051061,80.1663183927,260.419204465,2.00717376948,33.3212,225.090830696
 09/22  20:00:00,408.050232668,37.2559964718,93.2063139034,0.0,115.40909374,92.7192997104,256.177990257,5.64663660812,33.3212,217.210153648
 09/22  21:00:00,382.817907288,37.3102429273,91.6731634241,0.0,102.647051061,94.1340635361,366.081004234,9.11172773639,24.9909,331.978376497
 09/22  22:00:00,315.319923624,37.3008903549,90.7682566843,0.0,77.122965704,65.871452062,279.875440623,16.8256858775,16.6606,246.389154745
 09/22  23:00:00,237.133934882,37.1401901871,81.0083708218,0.0,38.286128036,48.4199368926,179.519171904,33.119478149,8.3303,138.069393755
 09/22  24:00:00,190.553391682,33.5256692977,75.5055531902,0.0,25.5240853573,30.610668775,152.053442031,40.1970546255,3.33212,108.524267405
 09/23  01:00:00,207.649833053,31.24850394,92.3604849315,0.0,27.7269238854,30.610668775,127.124066941,40.8279948324,3.33212,82.963952109
 09/23  02:00:00,178.950523549,33.9811023693,78.4280780176,0.0,12.7620426787,28.1191506574,126.563073686,38.6600278175,3.33212,84.5709258682
 09/23  03:00:00,161.243709698,31.24850394,63.5040066153,0.0,12.7620426787,28.1191506574,122.579036253,38.5772795342,3.33212,80.6696367185
 09/23  04:00:00,166.592200523,33.9811023693,59.5231827854,0.0,12.7620426787,28.1191506574,146.336126463,34.4502640782,3.33212,108.553742385
 09/23  05:00:00,174.772840412,31.24850394,58.1941352882,0.0,12.7620426787,28.1191506574,177.347756423,30.9040280944,8.3303,138.113428329
 09/23  06:00:00,265.869777078,35.4384881983,67.0952895021,0.0,42.6918050922,54.3732441037,241.44687174,28.6534868819,16.6606,196.132784858
 09/23  07:00:00,324.818689261,36.8053164439,93.9017913529,0.0,42.6918050922,86.1019271793,448.843943327,93.3535980349,24.9909,330.499445292
 09/23  08:00:00,363.954813058,36.842680675,92.398289993,0.0,57.6566862989,112.030105488,545.088908421,47.5394444195,33.3212,464.228264001
 09/23  09:00:00,317.041215347,37.4984777393,91.6316212618,0.0,57.6566862989,83.6599452969,417.788772901,12.8263131265,66.8089,338.153559774
 09/23  10:00:00,263.460813516,37.7277826195,90.8573159014,0.0,42.6918050922,68.9656133826,339.508145669,0.0273576303797,83.4695,256.011288038
 09/23  11:00:00,255.398436927,37.8545310685,90.1126044168,0.0,34.9340096728,67.7198543238,287.986032788,0.0,83.4695,204.516532788
 09/23  12:00:00,254.896180565,38.1271293544,89.661100474,0.0,34.9340096728,67.7198543238,237.157900086,0.0,83.4695,153.688400086
 09/23  13:00:00,245.163418092,38.1620383005,89.5495054917,0.0,34.9340096728,57.9733543238,228.619883062,0.0,75.1392,153.480683062
 09/23  14:00:00,244.222019935,38.1735553756,88.8872796224,0.0,34.9340096728,57.9733543238,213.411901744,0.0,66.8089,146.603001744
 09/23  15:00:00,244.018581537,38.111963319,88.7672117145,0.0,34.9340096728,57.9733543238,228.424018141,0.0,75.1392,153.284818141
 09/23  16:00:00,274.067226836,37.7801282048,89.8479077701,0.0,34.9340096728,62.9068543238,205.678431927,0.0,91.7998,113.878631927
 09/23  17:00:00,301.423882425,37.3004312644,90.0985228245,0.0,34.9340096728,72.2186844194,191.19911047,1.13896932459,49.9818,140.078341145
 09/23  18:00:00,369.618867113,37.5648065898,89.1878899952,0.0,87.0357390804,86.2600435998,222.460241674,1.90245067373,49.9818,170.575991
 09/23  19:00:00,378.146911559,37.2289930283,89.9952415123,0.0,102.000620287,77.6748002752,260.490483515,2.24994128548,33.3212,224.91934223
 09/23  20:00:00,389.520039112,37.0919012091,91.5428607067,0.0,102.000620287,88.9820225341,264.188854502,7.35975366723,33.3212,223.507900835
 09/23  21:00:00,380.662140894,37.1223916107,92.9969455393,0.0,102.000620287,91.6425454185,263.421524232,18.746754417,24.9909,219.683869815
 09/23  22:00:00,326.355641233,37.0042324429,91.7237809353,0.0,87.0357390804,65.871452062,366.017369995,19.657530329,16.6606,329.699239666
 09/23  23:00:00,255.979941545,36.8832816164,95.1985977735,0.0,42.6918050922,48.4199368926,243.935233073,46.9923187205,8.3303,188.612614352
 09/23  24:00:00,205.531923614,33.9811023693,87.5267459169,0.0,27.7269238854,30.610668775,159.032434529,44.8567999065,3.33212,110.843514623
 09/24  01:00:00,202.55405536,31.24850394,78.0079910901,0.0,34.4311606118,33.1021868926,127.223230279,39.1352768743,3.33212,84.7558334046
 09/24  02:00:00,176.684010003,31.24850394,69.6569970905,0.0,19.466279405,30.610668775,128.154365874,37.8316494017,3.33212,86.9905964719
 09/24  03:00:00,169.551313654,31.24850394,62.5212600354,0.0,19.466279405,30.610668775,125.138017734,41.036163209,3.33212,80.7697345251
 09/24  04:00:00,173.686035413,31.24850394,60.0467822819,0.0,19.466279405,30.610668775,152.349473862,40.4535403915,3.33212,108.56381347
 09/24  05:00:00,185.55384776,31.24850394,59.6544447852,0.0,19.466279405,30.610668775,187.662250813,35.3203988449,8.3303,144.011551968
 09/24  06:00:00,267.904899406,35.6206614269,68.9170526574,0.0,42.6918050922,54.3732441037,243.288500358,29.9376016691,16.6606,196.690298689
 09/24  07:00:00,336.466130819,37.1646052687,95.2759720642,0.0,49.3960418185,88.5934452969,490.499760061,140.439051508,24.9909,325.069808553
 09/24  08:00:00,364.951784698,36.9207821255,92.9758801571,0.0,57.6566862989,112.030105488,580.704701607,73.605200399,33.3212,473.778301208
 09/24  09:00:00,307.970168987,37.5843178984,91.7555426486,0.0,50.9524495726,81.1684271793,419.343149497,15.8131298669,66.8089,336.72111963
 09/24  10:00:00,262.812228486,37.8894943937,90.1690009201,0.0,42.6918050922,68.9656133826,341.114632397,0.291705185052,83.4695,257.353427212
 09/24  11:00:00,259.377694869,38.0029504766,89.296978249,0.0,38.286128036,68.9656133826,289.339492337,0.0,83.4695,205.869992337
 09/24  12:00:00,258.729436971,38.2892829985,88.7295278675,0.0,38.286128036,68.9656133826,236.814064433,0.0,83.4695,153.344564433
 09/24  13:00:00,239.688636581,38.1940303057,88.5605738582,0.0,31.5818913096,56.727595265,221.819777727,0.0,75.1392,146.680577727
 09/24  14:00:00,238.551491877,38.180069107,87.609802516,0.0,31.5818913096,56.727595265,213.275169463,0.0,66.8089,146.466269463
 09/24  15:00:00,238.673773088,38.1026902058,88.0058222639,0.0,31.5818913096,56.727595265,227.919642661,0.0,75.1392,152.780442661
 09/24  16:00:00,268.769626401,37.807105729,89.1448684699,0.0,31.5818913096,61.661095265,200.61986647,0.0,91.7998,108.82006647
 09/24  17:00:00,296.732348433,37.0969250539,90.1918025678,0.0,31.5818913096,70.9729253606,196.235811678,0.987469973504,49.9818,145.266541704
 09/24  18:00:00,360.589507098,37.163565426,89.6767392352,0.0,80.3315023541,83.7685254822,222.101369847,1.68654751041,49.9818,170.433022336
 09/24  19:00:00,378.131579537,37.1695363525,90.0134977964,0.0,102.000620287,77.6748002752,256.057675649,2.00352104617,33.3212,220.732954603
 09/24  20:00:00,399.635500379,37.0705530454,92.4010386921,0.0,108.704857014,91.4735406516,259.333057431,5.15141270085,33.3212,220.86044473
 09/24  21:00:00,373.802568849,37.2312233351,95.3794383279,0.0,95.2963835608,89.1510273009,268.096074007,18.3509353477,24.9909,224.75423866
 09/24  22:00:00,319.137514514,37.0944972987,94.1440858937,0.0,80.3315023541,63.3799339444,360.766676277,21.3103249924,16.6606,322.795751284
 09/24  23:00:00,255.922261642,36.98953016,95.3725614259,0.0,42.6918050922,48.4199368926,259.6212723,56.090477303,8.3303,195.200494996
 09/24  24:00:00,210.83485885,33.5256692977,84.3145814069,0.0,34.4311606118,33.1021868926,163.742714355,51.6805253248,3.33212,108.73006903
 09/25  01:00:00,179.368271592,31.24850394,73.872999229,0.0,19.418418834,29.3649097162,126.688911383,42.6577737408,3.33212,80.6990176421
 09/25  02:00:00,164.007436026,31.24850394,66.4084115627,0.0,12.7620426787,28.1191506574,131.007754026,40.7694279363,3.33212,86.9062060899
 09/25  03:00:00,185.053367566,33.9811023693,84.6013049347,0.0,12.7620426787,28.1191506574,120.822563052,36.7864028223,3.33212,80.7040402297
 09/25  04:00:00,185.663559385,31.24850394,81.253217548,0.0,12.7620426787,28.1191506574,152.87464034,34.5563706333,3.33212,114.986149707
 09/25  05:00:00,209.283403894,33.5256692977,75.0143850222,0.0,25.5240853573,30.610668775,229.785626099,32.8914554532,8.3303,188.563870646
 09/25  06:00:00,327.948095044,35.2563149696,96.783644289,0.0,51.0481707146,78.1489452969,377.552660306,28.3576637719,16.6606,332.534396534
 09/25  07:00:00,373.303845056,36.7488299658,95.939633535,0.0,64.3609230253,109.708623606,604.240273784,143.210731118,24.9909,436.038642666
 09/25  08:00:00,307.085539753,36.8065995445,73.7687758265,0.0,51.0481707146,80.7689615957,444.772747106,71.2827217998,33.3212,340.168825306
 09/25  09:00:00,296.435145254,37.5046606255,90.9758923533,0.0,51.0481707146,71.0224615957,339.349962827,15.3738250052,66.8089,257.167237822
 09/25  10:00:00,248.081232292,37.6715642753,90.2584516246,0.0,32.1804615127,65.7244621605,289.478192911,0.581860821837,83.4695,205.426832089
 09/25  11:00:00,250.312224713,37.7919416395,90.7075069426,0.0,32.1804615127,65.7244621605,230.384773959,0.0,83.4695,146.915273959
 09/25  12:00:00,249.653626169,38.0556222708,89.7713210934,0.0,32.1804615127,65.7244621605,236.879141248,0.0,83.4695,153.409641248
 09/25  13:00:00,239.461502574,38.1078536155,89.0059594229,0.0,32.1804615127,55.9779621605,221.672356662,0.0,75.1392,146.533156662
 09/25  14:00:00,239.368524388,38.124066364,88.8086147817,0.0,32.1804615127,55.9779621605,219.817049056,0.0,66.8089,153.008149056
 09/25  15:00:00,239.223711131,38.118725984,88.680366583,0.0,32.1804615127,55.9779621605,221.490738703,0.0,75.1392,146.351538703
 09/25  16:00:00,268.732190316,38.0068030149,89.0371678389,0.0,32.1804615127,60.9114621605,207.028164301,0.0,91.7998,115.228364301
 09/25  17:00:00,303.491704856,37.2050726402,89.6489910082,0.0,32.1804615127,77.5397301883,214.220444727,0.983452890348,49.9818,163.255191837
 09/25  18:00:00,359.243609916,37.2828570288,88.7612751224,0.0,77.122965704,86.2600435998,356.871888606,1.66955645142,49.9818,305.220532154
 09/25  19:00:00,381.686629101,37.3434807875,90.4420720535,0.0,102.647051061,80.1663183927,260.809046883,1.97501335261,33.3212,225.51283353
 09/25  20:00:00,408.222756225,37.2445058105,92.9368373874,0.0,115.40909374,92.7192997104,263.784985847,5.58493010863,33.3212,224.878855738
 09/25  21:00:00,385.864077514,37.2775686398,94.8599460711,0.0,102.647051061,94.1340635361,380.550689878,22.5212689001,24.9909,333.038520978
 09/25  22:00:00,318.850424118,37.2660821874,94.4502640381,0.0,77.122965704,65.871452062,302.571228988,39.0044498332,16.6606,246.906179155
 09/25  23:00:00,247.270724263,37.1198935188,91.0715180546,0.0,38.286128036,48.4199368926,210.147531176,63.6234123584,8.3303,138.193818818
 09/25  24:00:00,195.365581574,33.5256692977,80.3039333489,0.0,25.5240853573,30.610668775,170.694295087,52.3498250831,3.33212,115.012350004
 09/26  01:00:00,174.496545416,31.24850394,68.9786777216,0.0,19.418418834,29.3649097162,139.345974856,55.3006614831,3.33212,80.7131933727
 09/26  02:00:00,159.357562422,31.24850394,61.7228100252,0.0,12.7620426787,28.1191506574,133.771196473,49.7198104157,3.33212,80.7192660574
 09/26  03:00:00,156.434590607,33.9811023693,56.05341487,0.0,12.7620426787,28.1191506574,137.007187059,46.7403039017,3.33212,86.9347631571
 09/26  04:00:00,159.19587255,31.24850394,54.3130169452,0.0,12.7620426787,28.1191506574,151.484068748,39.5074348799,3.33212,108.644513868
 09/26  05:00:00,194.936497377,33.0702362262,60.5938253324,0.0,25.5240853573,30.610668775,234.780789746,30.7842417019,8.3303,195.666248044
 09/26  06:00:00,322.103311516,34.8919685124,90.9744073013,0.0,51.0481707146,78.1489452969,369.684520672,26.1181252854,16.6606,326.905795387
 09/26  07:00:00,377.125504002,36.803587097,98.9115484599,0.0,64.3609230253,109.708623606,622.316442954,159.721250477,24.9909,437.604292477
 09/26  08:00:00,331.005876706,36.7828051654,96.5950080681,0.0,51.0481707146,80.7689615957,478.253307803,98.9731728343,33.3212,345.958934969
 09/26  09:00:00,299.240576865,37.5079406825,93.8718263494,0.0,51.0481707146,71.0224615957,342.643838487,18.4504861709,66.8089,257.384452316
 09/26  10:00:00,246.351807653,37.6571961901,88.5208336457,0.0,32.1804615127,65.7244621605,287.782118622,0.942107914201,83.4695,203.370510708
 09/26  11:00:00,250.700957855,37.780856584,90.9204230944,0.0,32.1804615127,65.7244621605,232.487160276,0.0,83.4695,149.017660276
 09/26  12:00:00,249.950573288,38.0119730225,90.1360724452,0.0,32.1804615127,65.7244621605,236.929792442,0.0,83.4695,153.460292442
 09/26  13:00:00,239.841753366,38.0508005796,89.5049259206,0.0,32.1804615127,55.9779621605,221.726709609,0.0,75.1392,146.587509609
 09/26  14:00:00,239.530690585,38.1057301786,89.1132837998,0.0,32.1804615127,55.9779621605,219.875139544,0.0,66.8089,153.066239544
 09/26  15:00:00,239.379269434,38.0768605709,89.0195886208,0.0,32.1804615127,55.9779621605,221.542557897,0.0,75.1392,146.403357897
 09/26  16:00:00,269.072960197,37.9132791905,89.6343396131,0.0,32.1804615127,60.9114621605,207.074341967,0.0,91.7998,115.274541967
 09/26  17:00:00,303.593209662,37.1282142594,90.0213599854,0.0,32.1804615127,77.5397301883,221.008396457,0.921361112111,49.9818,170.105235345
 09/26  18:00:00,362.258159486,37.2104709175,89.2081971188,0.0,77.122965704,86.2600435998,355.53332298,1.5717320965,49.9818,303.979790883
 09/26  19:00:00,381.368824732,37.2755175396,90.7983723476,0.0,102.647051061,80.1663183927,262.293889119,1.86878024186,33.3212,227.103908877
 09/26  20:00:00,407.324759769,37.1955207525,92.467431041,0.0,115.40909374,92.7192997104,261.176641073,3.65333818909,33.3212,224.202102884
 09/26  21:00:00,384.698751317,37.2505386209,93.8164079277,0.0,102.647051061,94.1340635361,364.793387936,11.9705142306,24.9909,327.831973705
 09/26  22:00:00,320.505020887,37.21733541,95.9925678065,0.0,77.122965704,65.871452062,341.847014975,72.2334562681,16.6606,252.952958707
 09/26  23:00:00,239.639383732,37.0787540859,83.084624273,0.0,38.286128036,48.4199368926,280.870300218,134.281690085,8.3303,138.258310133
 09/26  24:00:00,190.247987961,33.0702362262,75.5737745073,0.0,25.5240853573,30.610668775,157.749215344,45.7771878731,3.33212,108.639907471
 09/27  01:00:00,175.350888632,32.1593700831,69.0362558219,0.0,19.418418834,29.3649097162,126.47923159,36.1964052317,3.33212,86.9507063579
 09/27  02:00:00,158.512696228,31.24850394,60.8975596193,0.0,12.7620426787,28.1191506574,124.136683889,40.0762740198,3.33212,80.7282898695
 09/27  03:00:00,153.648370415,31.24850394,56.0174325467,0.0,12.7620426787,28.1191506574,126.387153842,36.1060125199,3.33212,86.9490213221
 09/27  04:00:00,162.480956635,33.9811023693,55.5985046106,0.0,12.7620426787,28.1191506574,142.091520567,30.0727524809,3.33212,108.686648086
 09/27  05:00:00,193.537512677,31.24850394,61.7018746426,0.0,25.5240853573,30.610668775,231.009628828,28.7234032601,8.3303,193.955925568
 09/27  06:00:00,324.268130141,35.6206614269,93.0661535566,0.0,51.0481707146,78.1489452969,370.540629902,26.7907196019,16.6606,327.0893103
 09/27  07:00:00,374.457595249,36.7236195275,97.2791217753,0.0,64.3609230253,109.708623606,622.246943213,156.131865249,24.9909,441.124177964
 09/27  08:00:00,329.025526246,36.7983391341,95.7636847283,0.0,51.0481707146,80.7689615957,443.690972379,65.1232907033,33.3212,345.246481676
 09/27  09:00:00,298.937349367,37.4582040242,93.6112578859,0.0,51.0481707146,71.0224615957,340.177454726,14.8093335022,66.8089,258.559221224
 09/27  10:00:00,246.454746957,37.6708658121,88.4812701172,0.0,32.1804615127,65.7244621605,289.883790686,0.752910297649,83.4695,205.661380389
 09/27  11:00:00,250.723921078,37.7976909409,90.8362196351,0.0,32.1804615127,65.7244621605,230.494589406,0.0,83.4695,147.025089406
 09/27  12:00:00,250.142000613,38.0502945661,90.1814222452,0.0,32.1804615127,65.7244621605,236.987886286,0.0,83.4695,153.518386286
 09/27  13:00:00,239.849762944,38.0710958752,89.3818353762,0.0,32.1804615127,55.9779621605,228.444749597,0.0,75.1392,153.305549597
 09/27  14:00:00,239.538811775,38.1175418758,88.9691212308,0.0,32.1804615127,55.9779621605,213.265608125,0.0,66.8089,146.456708125
 09/27  15:00:00,239.756903602,38.1229279863,89.3083309733,0.0,32.1804615127,55.9779621605,221.589795859,0.0,75.1392,146.450595859
 09/27  16:00:00,268.264640029,38.025270232,88.7545298839,0.0,32.1804615127,60.9114621605,207.140105269,0.0,91.7998,115.340305269
 09/27  17:00:00,303.119637429,37.236520449,89.2714417774,0.0,32.1804615127,77.5397301883,221.112694256,0.916687904526,49.9818,170.214206351
 09/27  18:00:00,362.020615544,37.3170662799,88.6988001528,0.0,77.122965704,86.2600435998,357.377053169,1.56233844195,49.9818,305.832914727
 09/27  19:00:00,381.802474764,37.3611216243,90.5770843313,0.0,102.647051061,80.1663183927,260.99648344,1.86431611728,33.3212,225.810967322
 09/27  20:00:00,407.722526116,37.2645789662,92.3681153126,0.0,115.40909374,92.7192997104,262.709637414,4.20252915738,33.3212,225.185908257
 09/27  21:00:00,383.800928564,37.3201022164,92.3398591715,0.0,102.647051061,94.1340635361,368.12177947,9.34150974,24.9909,333.78936973
 09/27  22:00:00,319.669621315,37.303344986,95.2032440399,0.0,77.122965704,65.871452062,282.090616614,18.155901657,16.6606,247.274114957
 09/27  23:00:00,243.963865234,37.1419405292,87.8297631322,0.0,38.286128036,48.4199368926,179.366372457,31.4470250969,8.3303,139.58904736
 09/27  24:00:00,193.528821327,33.5256692977,78.4681653752,0.0,25.5240853573,30.610668775,158.621344816,41.4416720483,3.33212,113.847552768
 09/28  01:00:00,175.568884881,31.24850394,70.0813041963,0.0,19.418418834,29.3649097162,124.677674753,40.5951213304,3.33212,80.7504334224
 09/28  02:00:00,162.268608884,32.1593700831,63.7635740822,0.0,12.7620426787,28.1191506574,129.270758057,38.9714886098,3.33212,86.9671494472
 09/28  03:00:00,159.448053294,33.0702362262,60.1229825904,0.0,12.7620426787,28.1191506574,117.31538748,33.224697627,3.33212,80.7585698531
 09/28  04:00:00,164.806901671,33.0702362262,58.8489129185,0.0,12.7620426787,28.1191506574,149.003462581,30.5563433437,3.33212,115.114999237
 09/28  05:00:00,225.810847848,32.1593700831,92.9503998532,0.0,25.5240853573,30.610668775,227.002207667,29.7832866279,8.3303,188.888621039
 09/28  06:00:00,328.13270172,35.6206614269,96.6398051176,0.0,51.0481707146,78.1489452969,376.800380608,26.4942847501,16.6606,333.645495857
 09/28  07:00:00,370.352679227,36.7571664485,93.9552170173,0.0,64.3609230253,109.708623606,549.82070644,82.9041599803,24.9909,441.92564646
 09/28  08:00:00,318.10760349,36.8073881298,84.9008175669,0.0,51.0481707146,80.7689615957,424.863994386,48.4602096106,33.3212,343.082584776
 09/28  09:00:00,291.408009154,37.5012230599,85.9315029836,0.0,51.0481707146,71.0224615957,343.53685908,15.6806874753,66.8089,261.047271605
 09/28  10:00:00,248.469954219,37.6701766232,90.5216485846,0.0,32.1804615127,65.7244621605,289.717552407,0.46794616088,83.4695,205.780106246
 09/28  11:00:00,250.543954014,37.7934841666,90.7290079785,0.0,32.1804615127,65.7244621605,233.35697468,0.0,83.4695,149.88747468
