Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/28  12:00:00,250.213910252,38.0484889361,90.2002929428,0.0,32.1804615127,65.7244621605,234.246799524,0.0,83.4695,150.777299524
 09/28  13:00:00,239.744776254,38.0954988158,89.2112781856,0.0,32.1804615127,55.9779621605,228.511209613,0.0,75.1392,153.372009613
 09/28  14:00:00,239.356441817,38.1308230786,88.8668450371,0.0,32.1804615127,55.9779621605,213.320376039,0.0,66.8089,146.511476039
 09/28  15:00:00,238.681030135,38.1240924662,88.1895787017,0.0,32.1804615127,55.9779621605,228.313908545,0.0,75.1392,153.174708545
 09/28  16:00:00,268.731538571,37.9945738717,89.0629003871,0.0,32.1804615127,60.9114621605,200.744832288,0.0,91.7998,108.945032288
 09/28  17:00:00,303.63623143,37.1885881665,89.8887171196,0.0,32.1804615127,77.5397301883,221.404167593,1.14272673159,49.9818,170.279640862
 09/28  18:00:00,362.270756249,37.2557620726,89.154349302,0.0,77.122965704,86.2600435998,358.053345581,1.92163189577,49.9818,306.149913685
 09/28  19:00:00,382.227728727,37.3025589427,91.3855038974,0.0,102.647051061,80.1663183927,265.920941465,2.53373953376,33.3212,230.066001931
 09/28  20:00:00,408.465914442,37.2056400072,93.416559049,0.0,115.40909374,92.7192997104,267.567833808,8.68985990072,33.3212,225.556773907
 09/28  21:00:00,383.649903071,37.268768767,92.3621646167,0.0,102.647051061,94.1340635361,369.2578402,12.8084768437,24.9909,331.458463357
 09/28  22:00:00,320.018774156,37.2697471239,95.5951788992,0.0,77.122965704,65.871452062,290.294820854,20.6368531067,16.6606,252.997367747
 09/28  23:00:00,242.332816912,37.1110525666,86.1839762964,0.0,38.286128036,48.4199368926,196.636786705,49.94424585,8.3303,138.362240855
 09/28  24:00:00,191.479122141,33.9811023693,75.9218818929,0.0,25.5240853573,30.610668775,170.818945394,53.7561319389,3.33212,113.730693455
 09/29  01:00:00,175.44526232,31.24850394,70.0010022775,0.0,19.418418834,29.3649097162,127.894880409,42.4637590993,3.33212,82.09900131
 09/29  02:00:00,162.548796113,31.24850394,64.9757828391,0.0,12.7620426787,28.1191506574,127.401018262,37.0889202089,3.33212,86.9799780528
 09/29  03:00:00,160.02844041,33.9811023693,59.7676726063,0.0,12.7620426787,28.1191506574,120.764564459,36.6595318749,3.33212,80.7729125842
 09/29  04:00:00,195.361474286,31.24850394,90.3435708037,0.0,12.7620426787,28.1191506574,154.616973109,36.1695271824,3.33212,115.115325927
 09/29  05:00:00,218.734193173,33.9811023693,83.3654632671,0.0,25.5240853573,30.610668775,230.084485056,32.782577986,8.3303,188.97160707
 09/29  06:00:00,328.421921992,35.074141741,96.7244225787,0.0,51.0481707146,78.1489452969,377.666071337,26.9678106309,16.6606,334.037660706
 09/29  07:00:00,372.116347002,36.7486440112,94.5781702153,0.0,64.3609230253,109.708623606,564.775695811,97.0355450048,24.9909,442.749250806
 09/29  08:00:00,309.190002083,36.8090602021,75.5251441807,0.0,51.0481707146,80.7689615957,417.927359124,40.3835306394,33.3212,344.222628484
 09/29  09:00:00,295.254072073,37.5033031043,88.5187575016,0.0,51.0481707146,71.0224615957,329.117592726,1.70656840585,66.8089,260.60212432
 09/29  10:00:00,250.632796467,37.6902208076,91.273181663,0.0,32.1804615127,65.7244621605,289.367311154,0.0,83.4695,205.897811154
 09/29  11:00:00,250.989844975,37.8214619585,90.7003246433,0.0,32.1804615127,65.7244621605,237.301516646,0.0,83.4695,153.832016646
 09/29  12:00:00,249.305146153,38.0367346647,89.4957955089,0.0,32.1804615127,65.7244621605,230.785705743,0.0,83.4695,147.316205743
 09/29  13:00:00,239.131960088,38.0122287018,89.0669873406,0.0,32.1804615127,55.9779621605,228.20428817,0.0,75.1392,153.06508817
 09/29  14:00:00,238.873008699,38.0502143898,88.7519400374,0.0,32.1804615127,55.9779621605,217.440179938,0.0,66.8089,150.631279938
 09/29  15:00:00,238.802240089,38.0157274009,88.8213312092,0.0,32.1804615127,55.9779621605,224.309746846,0.0,75.1392,149.170546846
 09/29  16:00:00,268.489029655,37.7800159674,89.5754876901,0.0,32.1804615127,60.9114621605,207.175439543,0.0,91.7998,115.375639543
 09/29  17:00:00,303.390090621,36.9918473791,90.3471812566,0.0,32.1804615127,77.5397301883,221.471095845,1.09680337995,49.9818,170.392492465
 09/29  18:00:00,362.403177454,37.0778293405,90.1936443248,0.0,77.122965704,86.2600435998,358.287754628,1.83846762882,49.9818,306.467486999
 09/29  19:00:00,381.837205333,37.126616932,92.0380343189,0.0,102.647051061,80.1663183927,261.883402368,2.43832679195,33.3212,226.123875576
 09/29  20:00:00,406.643448319,37.0727069669,91.8438493883,0.0,115.40909374,92.7192997104,267.116015088,8.2945127088,33.3212,225.50030238
 09/29  21:00:00,383.915796232,37.1419300252,92.825403895,0.0,102.647051061,94.1340635361,378.863071,19.2982893963,24.9909,334.573881603
 09/29  22:00:00,318.541474134,37.1531152875,93.8041275436,0.0,77.122965704,65.871452062,317.875452089,46.0185017681,16.6606,255.19635032
 09/29  23:00:00,246.543359507,37.0390557444,90.0082369796,0.0,38.286128036,48.4199368926,238.403150848,91.6598732269,8.3303,138.412977621
 09/29  24:00:00,191.805612154,31.24850394,78.6657301486,0.0,25.5240853573,30.610668775,165.895502337,53.8310307313,3.33212,108.732351606
 09/30  01:00:00,188.608172553,33.9811023693,70.6630861492,0.0,27.7269238854,30.610668775,137.647191833,47.3120261055,3.33212,87.0030457275
 09/30  02:00:00,159.62632475,31.24850394,61.8066935436,0.0,12.7620426787,28.1191506574,135.095984833,49.2314196836,3.33212,82.5324451492
 09/30  03:00:00,154.104883781,31.24850394,56.2516661482,0.0,12.7620426787,28.1191506574,135.039329569,46.4516675067,3.33212,85.2555420618
 09/30  04:00:00,162.745895095,33.9811023693,55.5938142106,0.0,12.7620426787,28.1191506574,155.528216847,37.025329661,3.33212,115.170767186
 09/30  05:00:00,172.563930312,31.24850394,55.9201875729,0.0,12.7620426787,28.1191506574,176.788868969,29.986431621,8.3303,138.472137348
 09/30  06:00:00,264.730600931,35.4384881983,65.9540935028,0.0,42.6918050922,54.3732441037,238.587751372,25.0374989477,16.6606,196.889652424
 09/30  07:00:00,326.42861992,36.7766622919,94.762433393,0.0,42.6918050922,86.1019271793,498.710508243,139.273309176,24.9909,334.446299067
 09/30  08:00:00,365.194887528,36.8158941504,93.405287295,0.0,57.6566862989,112.030105488,582.321929581,71.240215539,33.3212,477.760514043
 09/30  09:00:00,317.460906191,37.4981368334,92.2242520824,0.0,57.6566862989,83.6599452969,422.563675752,15.8813043755,66.8089,339.873471376
 09/30  10:00:00,263.011073,37.7044579679,90.8074673851,0.0,42.6918050922,68.9656133826,344.542780472,0.515788973775,83.4695,260.557491498
 09/30  11:00:00,255.115883736,37.8527899858,90.0143036676,0.0,34.9340096728,67.7198543238,294.940200536,0.0,83.4695,211.470700536
 09/30  12:00:00,254.420430522,38.131105681,89.2922793844,0.0,34.9340096728,67.7198543238,237.56723494,0.0,83.4695,154.09773494
 09/30  13:00:00,243.973493416,38.1063060315,88.5729624313,0.0,34.9340096728,57.9733543238,229.025593214,0.0,75.1392,153.886393214
 09/30  14:00:00,243.842458182,38.0930620036,88.454281054,0.0,34.9340096728,57.9733543238,219.448028829,0.0,66.8089,152.639128829
 09/30  15:00:00,243.632462247,38.0388989709,87.9802540637,0.0,34.9340096728,57.9733543238,223.174460905,0.0,75.1392,148.035260905
 09/30  16:00:00,274.636418185,37.6807930637,90.0601709596,0.0,34.9340096728,62.9068543238,207.401859765,0.0,91.7998,115.602059765
 09/30  17:00:00,301.073458279,37.0374994711,89.8528086571,0.0,34.9340096728,72.2186844194,196.623413547,1.03685951061,49.9818,145.604754037
 09/30  18:00:00,373.801018436,37.2850354736,91.1537229635,0.0,87.0357390804,86.2600435998,224.835462575,1.7180248373,49.9818,173.135637738
 09/30  19:00:00,378.727443376,37.0093302003,91.017153024,0.0,102.000620287,77.6748002752,266.534343986,2.04540535773,33.3212,231.167738628
 09/30  20:00:00,390.029888718,36.9392407287,91.6868747325,0.0,102.000620287,88.9820225341,262.917855235,3.94797352977,33.3212,225.648681705
 09/30  21:00:00,380.831193047,36.988940944,92.6283409146,0.0,102.000620287,91.6425454185,260.961430453,10.0037842409,24.9909,225.966746212
 09/30  22:00:00,328.895302578,36.8972434118,94.3859533376,0.0,87.0357390804,65.871452062,367.066139502,17.0439146085,16.6606,333.361624893
 09/30  23:00:00,256.432248968,36.8049214128,95.8488307911,0.0,42.6918050922,48.4199368926,235.954060634,31.2488456256,8.3303,196.374915008
 09/30  24:00:00,204.214210169,33.9811023693,86.2274200418,0.0,27.7269238854,30.610668775,150.526870099,38.4057132871,3.33212,108.789036812
 10/01  01:00:00,199.327987367,31.24850394,74.8798987226,0.0,34.4311606118,33.1021868926,129.998701298,39.5472309462,3.33212,87.1193503521
 10/01  02:00:00,173.492936152,31.24850394,66.5132457991,0.0,19.466279405,30.610668775,129.903014551,39.4390409802,3.33212,87.1318535704
 10/01  03:00:00,167.95546942,31.24850394,60.9715641133,0.0,19.466279405,30.610668775,122.87292585,38.6441708707,3.33212,80.8966349795
 10/01  04:00:00,172.61323262,31.24850394,59.0245344574,0.0,19.466279405,30.610668775,155.514020523,36.9584268939,3.33212,115.22347363
 10/01  05:00:00,184.468115757,31.24850394,58.6082209512,0.0,19.466279405,30.610668775,180.785127168,33.7606510528,8.3303,138.694176115
 10/01  06:00:00,266.668675774,35.6206614269,67.7270202886,0.0,42.6918050922,54.3732441037,250.02283218,28.7297075198,16.6606,204.63252466
 10/01  07:00:00,335.693079181,37.1167405164,94.7690051511,0.0,49.3960418185,88.5934452969,486.987113081,127.145596513,24.9909,334.850616569
 10/01  08:00:00,364.548398826,36.8961672544,92.7396487072,0.0,57.6566862989,112.030105488,580.391101391,69.299721313,33.3212,477.770180078
 10/01  09:00:00,307.993205339,37.5705635732,91.923284306,0.0,50.9524495726,81.1684271793,427.797990393,19.3428592599,66.8089,341.646231133
 10/01  10:00:00,261.780090441,37.8863903951,89.3726749828,0.0,42.6918050922,68.9656133826,350.941381063,1.09021139748,83.4695,266.381669665
 10/01  11:00:00,258.873130795,38.0452786195,88.8596430052,0.0,38.286128036,68.9656133826,290.285318911,0.0966211300969,83.4695,206.71919778
 10/01  12:00:00,258.208028071,38.3430162142,88.2371107036,0.0,38.286128036,68.9656133826,237.350939373,0.117708144827,83.4695,153.763731228
 10/01  13:00:00,238.747002807,38.2290760425,87.7243245349,0.0,31.5818913096,56.727595265,229.292092476,0.406459915008,75.1392,153.746432561
 10/01  14:00:00,238.513364622,38.1856315213,87.4973599527,0.0,31.5818913096,56.727595265,213.929314539,0.439721348891,66.8089,146.68069319
 10/01  15:00:00,238.429571101,38.082988268,87.5928907874,0.0,31.5818913096,56.727595265,228.962154635,0.467892656236,75.1392,153.355061979
 10/01  16:00:00,268.340798151,37.7476335993,88.7418606546,0.0,31.5818913096,61.661095265,207.66605444,0.426381020163,91.7998,115.43987342
 10/01  17:00:00,296.284884152,36.9618881709,90.0651925146,0.0,31.5818913096,70.9729253606,192.037618366,1.58657763063,49.9818,140.469240736
 10/01  18:00:00,363.601191804,37.0026796906,90.5565094906,0.0,80.3315023541,83.7685254822,228.34297002,1.97684349385,49.9818,176.384326526
 10/01  19:00:00,378.653221401,36.9892849927,91.0915327356,0.0,102.000620287,77.6748002752,261.449215185,2.30091461758,33.3212,225.827100567
 10/01  20:00:00,399.478261696,36.9388501951,92.1350779028,0.0,108.704857014,91.4735406516,265.802265463,7.29442795559,33.3212,225.186637508
 10/01  21:00:00,372.500788742,37.094722004,93.8174231863,0.0,95.2963835608,89.1510273009,271.191807522,20.3825021234,24.9909,225.818405399
 10/01  22:00:00,318.309264816,36.9872296152,92.9654276874,0.0,80.3315023541,63.3799339444,400.666140088,50.2328059493,16.6606,333.772734139
 10/01  23:00:00,256.448582541,36.9044687283,95.5704302926,0.0,42.6918050922,48.4199368926,297.812869195,95.1916953145,8.3303,194.290873881
 10/01  24:00:00,211.452445958,33.9811023693,84.1982450013,0.0,34.4311606118,33.1021868926,173.692347236,59.8806283588,3.33212,110.479598878
 10/02  01:00:00,179.454668568,31.24850394,73.7935914462,0.0,19.418418834,29.3649097162,134.887480359,44.5157248598,3.33212,87.0396354991
 10/02  02:00:00,163.543880711,31.24850394,65.7606664869,0.0,12.7620426787,28.1191506574,132.208176511,44.2860012949,3.33212,84.5900552161
 10/02  03:00:00,158.546753742,31.24850394,60.7820719631,0.0,12.7620426787,28.1191506574,124.345725065,37.741509137,3.33212,83.2720959278
 10/02  04:00:00,168.228528359,33.9811023693,61.1902375373,0.0,12.7620426787,28.1191506574,147.065720188,28.4826064857,3.33212,115.250993703
 10/02  05:00:00,201.902272261,32.1593700831,69.0600795587,0.0,25.5240853573,30.610668775,228.758205411,24.6882375313,8.3303,195.73966788
 10/02  06:00:00,328.442600539,35.8028346555,94.1623213238,0.0,51.0481707146,78.1489452969,374.61407727,21.9369652511,16.6606,336.016512019
 10/02  07:00:00,369.085864566,36.7521479439,93.2266809832,0.0,64.3609230253,109.708623606,523.312147493,52.9844695951,24.9909,445.336777898
 10/02  08:00:00,325.813950825,36.8226554691,92.3578619658,0.0,51.0481707146,80.7689615957,390.978825306,15.6103752806,33.3212,342.047250025
 10/02  09:00:00,298.299170565,37.495599515,91.0138930625,0.0,51.0481707146,71.0224615957,331.426380187,0.294173933325,66.8089,264.323306254
 10/02  10:00:00,250.117375829,37.6929280723,90.7763209148,0.0,32.1804615127,65.7244621605,290.38586529,0.653634572493,83.4695,206.262730718
 10/02  11:00:00,250.366898498,37.8669621296,89.9525355796,0.0,32.1804615127,65.7244621605,238.187645638,0.696496274877,83.4695,154.021649363
 10/02  12:00:00,248.91124173,38.1289280199,88.724149829,0.0,32.1804615127,65.7244621605,237.990612589,0.707522410939,83.4695,153.813590178
 10/02  13:00:00,238.789920928,38.1089911266,88.215753392,0.0,32.1804615127,55.9779621605,229.451115571,0.703600958932,75.1392,153.608314612
 10/02  14:00:00,238.430768902,38.1364704111,87.9055812134,0.0,32.1804615127,55.9779621605,214.235213326,0.691105638247,66.8089,146.735207688
 10/02  15:00:00,238.394344691,38.0925573071,87.9914191368,0.0,32.1804615127,55.9779621605,229.166748746,0.605055646904,75.1392,153.422493099
 10/02  16:00:00,268.229511733,37.8502307853,89.0017208024,0.0,32.1804615127,60.9114621605,207.720873654,0.438425965146,91.7998,115.482647689
 10/02  17:00:00,303.05615364,37.0125226721,89.9445665858,0.0,32.1804615127,77.5397301883,222.375338135,1.75123624812,49.9818,170.642301887
 10/02  18:00:00,365.340195013,37.0784943579,90.4502461556,0.0,77.122965704,86.2600435998,359.634970579,2.16989038133,49.9818,307.483280198
 10/02  19:00:00,382.363527824,37.1266241225,91.933065532,0.0,102.647051061,80.1663183927,270.500729068,3.23358904985,33.3212,233.945940018
 10/02  20:00:00,408.931680951,37.0647569025,93.869566646,0.0,115.40909374,92.7192997104,275.648540326,16.3497687652,33.3212,225.97757156
 10/02  21:00:00,383.222209817,37.1106267309,91.9358064874,0.0,102.647051061,94.1340635361,401.992958104,41.1984451447,24.9909,335.803612959
 10/02  22:00:00,318.539779512,37.1245525967,93.7899043415,0.0,77.122965704,65.871452062,354.255871814,81.7659196338,16.6606,255.82935218
 10/02  23:00:00,245.41192688,37.0177431802,88.6745717054,0.0,38.286128036,48.4199368926,308.185918669,161.278143427,8.3303,138.577475242
 10/02  24:00:00,190.20682845,31.24850394,77.0770960594,0.0,25.5240853573,30.610668775,177.037751234,58.4659895153,3.33212,115.239641719
 10/03  01:00:00,172.565562373,31.24850394,66.8145807847,0.0,19.418418834,29.3649097162,137.894031444,53.7256183375,3.33212,80.8362931066
 10/03  02:00:00,157.33323249,31.24850394,59.479339141,0.0,12.7620426787,28.1191506574,140.418018867,50.0272948483,3.33212,87.0586040187
 10/03  03:00:00,156.558187945,33.9811023693,56.0084805898,0.0,12.7620426787,28.1191506574,127.476347097,37.0671715564,3.33212,87.077055541
 10/03  04:00:00,161.120413958,31.24850394,56.1132035241,0.0,12.7620426787,28.1191506574,140.676664281,28.485654054,3.33212,108.858890227
 10/03  05:00:00,198.472091159,33.9811023693,63.0472452118,0.0,25.5240853573,30.610668775,232.176163184,27.3971807188,8.3303,196.448682465
 10/03  06:00:00,327.138719487,34.5276220552,93.2699265501,0.0,51.0481707146,78.1489452969,377.372284957,24.9922677439,16.6606,335.719417213
 10/03  07:00:00,375.190903025,36.7210116024,96.8579859052,0.0,64.3609230253,109.708623606,614.731408482,141.743829605,24.9909,447.996678877
 10/03  08:00:00,330.165643764,36.7942215653,95.8904233741,0.0,51.0481707146,80.7689615957,450.421868472,69.7356327476,33.3212,347.365035725
 10/03  09:00:00,300.247871491,37.4411133525,94.679894775,0.0,51.0481707146,71.0224615957,358.521668983,25.2745685374,66.8089,266.438200445
 10/03  10:00:00,249.394253091,37.6412757233,91.8399308952,0.0,32.1804615127,65.7244621605,296.099796453,6.22167118811,83.4695,206.408625265
 10/03  11:00:00,250.860073293,37.7566158589,91.6491707749,0.0,32.1804615127,65.7244621605,238.212469869,0.654002198596,83.4695,154.08896767
 10/03  12:00:00,251.417566089,37.791591635,91.9283130244,0.0,32.1804615127,65.7244621605,238.453684328,1.10415636096,83.4695,153.880027967
 10/03  13:00:00,244.988405846,37.7342966496,95.32640643,0.0,32.1804615127,55.9779621605,230.375469011,1.56024178955,75.1392,153.676027222
 10/03  14:00:00,243.646514022,37.7795080376,94.165635442,0.0,32.1804615127,55.9779621605,215.362195482,1.74933747008,66.8089,146.803958011
 10/03  15:00:00,243.067100532,37.8159756447,93.512261536,0.0,32.1804615127,55.9779621605,230.260026874,1.6386944193,75.1392,153.482132454
 10/03  16:00:00,271.386643105,37.5929260748,92.5880888109,0.0,32.1804615127,60.9114621605,208.044641736,0.717611598853,91.7998,115.527230137
 10/03  17:00:00,306.197712167,36.9014863717,93.199427777,0.0,32.1804615127,77.5397301883,222.909701382,2.19536210115,49.9818,170.73253928
 10/03  18:00:00,367.460803713,36.9533796222,92.5461168739,0.0,77.122965704,86.2600435998,361.691995916,2.73675787588,49.9818,308.97343804
 10/03  19:00:00,383.912774856,36.9367049392,94.3797523783,0.0,102.647051061,80.1663183927,272.663760088,6.27154048482,33.3212,233.071019603
 10/03  20:00:00,409.808747011,36.9117119564,95.680769578,0.0,115.40909374,92.7192997104,287.207938425,27.7298593418,33.3212,226.156879083
 10/03  21:00:00,383.653554589,36.9813113926,92.9133003926,0.0,102.647051061,94.1340635361,405.876935529,42.7797643095,24.9909,338.106271219
 10/03  22:00:00,319.665615086,37.0239341164,95.0538118432,0.0,77.122965704,65.871452062,370.483715285,99.4568808472,16.6606,254.366234438
 10/03  23:00:00,235.505267258,36.9387272397,78.9713717218,0.0,38.286128036,48.4199368926,305.053776008,151.476436119,8.3303,145.247039889
 10/03  24:00:00,178.982214705,31.24850394,65.8978153496,0.0,25.5240853573,30.610668775,179.688851143,67.4669135611,3.33212,108.889817582
 10/04  01:00:00,162.718492816,31.24850394,57.0166966849,0.0,19.418418834,29.3649097162,146.957133637,56.5492898808,3.33212,87.0757237565
 10/04  02:00:00,150.493367619,31.24850394,52.734592234,0.0,12.7620426787,28.1191506574,133.907149983,43.4930221986,3.33212,87.0820077848
 10/04  03:00:00,147.347266123,31.24850394,49.589343147,0.0,12.7620426787,28.1191506574,120.969997078,36.7808128582,3.33212,80.8570642194
 10/04  04:00:00,156.313970005,33.9811023693,49.2188957076,0.0,12.7620426787,28.1191506574,151.769267005,33.0999058621,3.33212,115.337241143
 10/04  05:00:00,187.833048255,31.24850394,55.8176711108,0.0,25.5240853573,30.610668775,235.13708298,30.2232866703,8.3303,196.583496309
 10/04  06:00:00,319.160186599,35.4384881983,85.14254077,0.0,51.0481707146,78.1489452969,378.747341907,25.9443835467,16.6606,336.142358361
 10/04  07:00:00,377.017887939,36.7137007986,99.4810482112,0.0,64.3609230253,109.708623606,640.735386141,168.651011482,24.9909,447.09347466
 10/04  08:00:00,328.73588576,36.7661228392,94.8170891207,0.0,51.0481707146,80.7689615957,485.311094263,102.657935513,33.3212,349.33195875
 10/04  09:00:00,300.994824947,37.440811162,95.4299745414,0.0,51.0481707146,71.0224615957,364.467873556,30.9845349732,66.8089,266.674438583
 10/04  10:00:00,250.326618601,37.6157917633,92.9077989642,0.0,32.1804615127,65.7244621605,298.501715324,8.48975314689,83.4695,206.542462177
 10/04  11:00:00,251.183806708,37.7261766075,91.9966704472,0.0,32.1804615127,65.7244621605,238.706022178,1.08155444474,83.4695,154.154967733
 10/04  12:00:00,249.881014096,37.9264285694,90.5267573329,0.0,32.1804615127,65.7244621605,238.342268202,0.929707682065,83.4695,153.94306052
 10/04  13:00:00,239.532719703,37.9967896941,89.3994832015,0.0,32.1804615127,55.9779621605,229.804433651,0.922013238391,75.1392,153.743220412
 10/04  14:00:00,239.327079856,38.0435747661,89.020659618,0.0,32.1804615127,55.9779621605,219.331296186,0.912917583325,66.8089,151.609478602
 10/04  15:00:00,239.321824137,38.0327999947,88.9417366751,0.0,32.1804615127,55.9779621605,224.749191052,0.806028355963,75.1392,148.803962696
 10/04  16:00:00,269.164995376,37.800521942,89.7031668677,0.0,32.1804615127,60.9114621605,208.016041047,0.622847136448,91.7998,115.59339391
 10/04  17:00:00,304.016471834,37.0104582255,90.4949613087,0.0,32.1804615127,77.5397301883,223.495645451,1.99347103393,49.9818,171.520374417
 10/04  18:00:00,366.133101875,37.0987207211,91.1505623495,0.0,77.122965704,86.2600435998,367.70647894,2.23819238025,49.9818,315.48648656
 10/04  19:00:00,383.131845951,37.1227057811,93.0801944185,0.0,102.647051061,80.1663183927,268.093665014,7.79703720291,33.3212,226.975427811
 10/04  20:00:00,408.788336299,37.0601925617,94.0070319113,0.0,115.40909374,92.7192997104,291.73559194,24.7774170728,33.3212,233.636974867
 10/04  21:00:00,383.228870756,37.1086388846,91.9259136252,0.0,102.647051061,94.1340635361,404.172058183,42.5111278643,24.9909,336.670030319
 10/04  22:00:00,319.221044697,37.1153522256,94.398989024,0.0,77.122965704,65.871452062,376.61040814,103.687247408,16.6606,256.262560732
 10/04  23:00:00,242.170935533,37.0151496553,85.4804786665,0.0,38.286128036,48.4199368926,295.873460823,148.850817612,8.3303,138.692343211
 10/04  24:00:00,185.418807557,31.24850394,72.2710194026,0.0,25.5240853573,30.610668775,184.570835237,65.9110692779,3.33212,115.32764596
 10/05  01:00:00,168.491403605,31.24850394,62.7341563477,0.0,19.418418834,29.3649097162,145.840419281,55.4072846307,3.33212,87.1010146501
 10/05  02:00:00,154.292272906,31.24850394,56.4490872947,0.0,12.7620426787,28.1191506574,132.510463383,48.3023387268,3.33212,80.8760046561
 10/05  03:00:00,152.063362276,33.0702362262,52.3938356655,0.0,12.7620426787,28.1191506574,130.53453093,40.0866981439,3.33212,87.1157127864
 10/05  04:00:00,157.020261868,32.1593700831,51.6804852374,0.0,12.7620426787,28.1191506574,151.746417601,33.0560791313,3.33212,115.358218469
 10/05  05:00:00,191.340163184,31.24850394,59.2725655287,0.0,25.5240853573,30.610668775,232.47209146,27.4340945745,8.3303,196.707696885
 10/05  06:00:00,323.775850322,35.8028346555,89.3375397553,0.0,51.0481707146,78.1489452969,377.105148764,23.8620805123,16.6606,336.582468252
 10/05  07:00:00,377.100458476,36.7152136319,99.5107684516,0.0,64.3609230253,109.708623606,633.289945311,160.278266271,24.9909,448.020779039
 10/05  08:00:00,330.349855497,36.7779508514,96.2311649958,0.0,51.0481707146,80.7689615957,497.396606657,114.259799189,33.3212,349.815607468
 10/05  09:00:00,300.787089346,37.445612387,95.156709011,0.0,51.0481707146,71.0224615957,363.187749859,29.4737198847,66.8089,266.905129974
 10/05  10:00:00,250.377486888,37.6350501279,92.8995106936,0.0,32.1804615127,65.7244621605,297.099853013,6.97090106385,83.4695,206.659451949
 10/05  11:00:00,251.02205545,37.7543362723,91.8080054002,0.0,32.1804615127,65.7244621605,238.443191338,0.761269807921,83.4695,154.21242153
 10/05  12:00:00,249.891217654,38.0078424206,90.3680361206,0.0,32.1804615127,65.7244621605,238.216418577,0.739992497941,83.4695,154.006926079
 10/05  13:00:00,239.01544878,38.078223038,88.9085296423,0.0,32.1804615127,55.9779621605,229.690617752,0.737028275715,75.1392,153.814389476
 10/05  14:00:00,238.673149932,38.1207753093,88.500649362,0.0,32.1804615127,55.9779621605,221.149164469,0.727436214415,66.8089,153.612828255
 10/05  15:00:00,238.741221501,38.091760186,88.5366822791,0.0,32.1804615127,55.9779621605,229.386485951,0.646783010824,75.1392,153.600502941
 10/05  16:00:00,268.344680428,37.8693878963,89.1257544132,0.0,32.1804615127,60.9114621605,207.880497046,0.489192053172,91.7998,115.591504992
 10/05  17:00:00,303.394857921,37.0416445133,90.2426078405,0.0,32.1804615127,77.5397301883,222.631633935,1.73312845459,49.9818,170.91670548
 10/05  18:00:00,365.420293352,37.1285076705,90.3981484091,0.0,77.122965704,86.2600435998,365.064411547,2.0530805143,49.9818,313.029531033
 10/05  19:00:00,379.949006619,37.1642456828,90.0741397499,0.0,102.647051061,80.1663183927,270.914943757,7.17753068302,33.3212,230.416213074
 10/05  20:00:00,407.914012354,37.0866750927,93.5708520264,0.0,115.40909374,92.7192997104,289.93249864,22.928746067,33.3212,233.682552574
 10/05  21:00:00,383.659600082,37.1373257653,92.8326232252,0.0,102.647051061,94.1340635361,401.869182832,39.5882342146,24.9909,337.290048617
 10/05  22:00:00,318.78537445,37.1403534166,94.4185206355,0.0,77.122965704,65.871452062,352.8611592,79.7122863173,16.6606,256.488272883
 10/05  23:00:00,241.746957719,37.0248907839,85.29515909,0.0,38.286128036,48.4199368926,306.704164979,159.621518343,8.3303,138.752346636
 10/05  24:00:00,185.179615621,31.24850394,72.2617198959,0.0,25.5240853573,30.610668775,184.48764717,65.7837125696,3.33212,115.3718146
 10/06  01:00:00,168.171729808,31.24850394,62.599545557,0.0,19.418418834,29.3649097162,146.362855976,55.91271624,3.33212,87.1180197361
 10/06  02:00:00,153.782461169,31.24850394,56.1085201487,0.0,12.7620426787,28.1191506574,137.561843561,47.1003318785,3.33212,87.129391683
 10/06  03:00:00,150.363986395,32.1593700831,51.752211074,0.0,12.7620426787,28.1191506574,123.780234558,39.5471778782,3.33212,80.9009366797
 10/06  04:00:00,196.139952826,33.0702362262,89.228164806,0.0,12.7620426787,28.1191506574,149.072103243,30.3336346372,3.33212,115.406348606
 10/06  05:00:00,212.106758318,31.24850394,79.3513290697,0.0,25.5240853573,30.610668775,231.208244123,26.0419167087,8.3303,196.836027414
 10/06  06:00:00,333.089427772,35.6206614269,98.0351110272,0.0,51.0481707146,78.1489452969,379.475178644,23.3815221176,16.6606,339.433056526
 10/06  07:00:00,378.449769798,36.7145624249,99.8169161316,0.0,64.3609230253,109.708623606,643.095852705,164.647048998,24.9909,453.457903707
 10/06  08:00:00,300.962433415,36.7528834408,66.0011182231,0.0,51.0481707146,80.7689615957,526.957637637,146.308324446,33.3212,347.328113191
 10/06  09:00:00,293.615175581,37.4477132369,88.2255441843,0.0,51.0481707146,71.0224615957,372.183418212,41.2328319011,66.8089,264.141686311
 10/06  10:00:00,249.000990393,37.6208743506,92.0378236869,0.0,32.1804615127,65.7244621605,307.626375233,11.9591741723,83.4695,212.197701061
 10/06  11:00:00,248.666501201,37.7406207658,89.7598388345,0.0,32.1804615127,65.7244621605,240.094957626,0.725943413597,83.4695,155.899514213
 10/06  12:00:00,249.141209705,37.9920879926,89.7620967992,0.0,32.1804615127,65.7244621605,238.260747464,0.712471850922,83.4695,154.078775613
 10/06  13:00:00,239.117239826,38.0590217141,89.035614151,0.0,32.1804615127,55.9779621605,229.729665242,0.717952882228,75.1392,153.872512359
 10/06  14:00:00,238.806266618,38.099648656,88.6606094335,0.0,32.1804615127,55.9779621605,221.188648378,0.710343003399,66.8089,153.669405375
 10/06  15:00:00,238.704649962,38.0788361991,88.5685088329,0.0,32.1804615127,55.9779621605,222.758176274,0.630137086366,75.1392,146.988839187
 10/06  16:00:00,268.549225772,37.8229190036,89.4238368332,0.0,32.1804615127,60.9114621605,210.649471365,0.474332204162,91.7998,118.37533916
 10/06  17:00:00,303.724733686,37.0014471764,90.5322101004,0.0,32.1804615127,77.5397301883,226.691703622,1.72576785704,49.9818,174.984135765
 10/06  18:00:00,365.634444873,37.0698241173,90.5889212655,0.0,77.122965704,86.2600435998,362.005393782,2.076731047,49.9818,309.946862735
 10/06  19:00:00,379.456329663,37.1031522777,90.1180555482,0.0,102.647051061,80.1663183927,274.286061441,7.25540384056,33.3212,233.709457601
 10/06  20:00:00,407.006429808,37.0305527721,93.1038278422,0.0,115.40909374,92.7192997104,301.494181897,34.1544338009,33.3212,234.018548096
 10/06  21:00:00,383.50541591,37.0804411825,92.9760558783,0.0,102.647051061,94.1340635361,426.012861715,63.4540864803,24.9909,337.567875234
 10/06  22:00:00,319.271803276,37.0985607752,94.8300226644,0.0,77.122965704,65.871452062,387.195162765,113.799057261,16.6606,256.735505504
 10/06  23:00:00,240.131162334,36.993146528,83.4694292855,0.0,38.286128036,48.4199368926,353.743365634,199.98586384,8.3303,145.427201794
 10/06  24:00:00,183.774648855,31.24850394,70.8505908802,0.0,25.5240853573,30.610668775,170.979768137,58.6409752385,3.33212,109.006672898
 10/07  01:00:00,178.387232319,31.24850394,63.2434693012,0.0,27.7269238854,30.610668775,138.329214483,47.8619055596,3.33212,87.1351889235
 10/07  02:00:00,153.586092859,31.24850394,55.9130006457,0.0,12.7620426787,28.1191506574,131.696996435,41.2148469295,3.33212,87.1500295059
 10/07  03:00:00,149.11228525,31.24850394,51.4127145694,0.0,12.7620426787,28.1191506574,126.003245723,35.5213342322,3.33212,87.1497914904
 10/07  04:00:00,156.945324535,33.0702362262,50.8471856401,0.0,12.7620426787,28.1191506574,147.81341009,29.0615824076,3.33212,115.419707682
 10/07  05:00:00,168.487839739,32.1593700831,51.0888848831,0.0,12.7620426787,28.1191506574,171.874650511,24.664641336,8.3303,138.879709175
 10/07  06:00:00,260.994155776,35.074141741,59.9923938265,0.0,42.6918050922,54.3732441037,243.934587357,22.4229344337,16.6606,204.851052923
 10/07  07:00:00,323.6207466,36.7146282226,91.9648923899,0.0,42.6918050922,86.1019271793,532.298949755,169.829939655,24.9909,337.4781101
 10/07  08:00:00,368.423123919,36.7571632731,96.1070986143,0.0,57.6566862989,112.030105488,669.140809989,148.763630926,33.3212,487.055979062
 10/07  09:00:00,318.01780399,37.4490173882,93.2328684485,0.0,57.6566862989,83.6599452969,453.036769307,36.135553479,66.8089,350.092315828
 10/07  10:00:00,260.811065024,37.6678746481,89.8793845005,0.0,42.6918050922,68.9656133826,358.082332437,9.14962703157,83.4695,265.463205405
 10/07  11:00:00,252.601253684,37.8253860072,88.626646641,0.0,34.9340096728,67.7198543238,293.534403742,0.735289764764,83.4695,209.329613978
 10/07  12:00:00,253.37488494,38.1189237098,89.2450468503,0.0,34.9340096728,67.7198543238,245.409583745,0.664814749994,83.4695,161.275268995
 10/07  13:00:00,243.277741523,38.1405591471,88.4871122278,0.0,34.9340096728,57.9733543238,230.162763151,0.665022490536,75.1392,154.358540661
 10/07  14:00:00,243.214993623,38.1439788615,88.2395503637,0.0,34.9340096728,57.9733543238,221.608519087,0.657308459063,66.8089,154.142310628
 10/07  15:00:00,243.51722368,38.0164137268,88.8001768286,0.0,34.9340096728,57.9733543238,229.930221776,0.652753604949,75.1392,154.138268171
 10/07  16:00:00,274.19135274,37.6544281306,90.7399284567,0.0,34.9340096728,62.9068543238,211.551192814,0.771385890483,91.7998,118.980006924
 10/07  17:00:00,302.132059936,37.0091005537,91.6708606646,0.0,34.9340096728,72.2186844194,201.05810645,2.25544001687,49.9818,148.820866433
 10/07  18:00:00,376.656410786,37.2494245505,91.9667705324,0.0,87.0357390804,86.2600435998,224.524770167,2.06135366054,49.9818,172.481616506
 10/07  19:00:00,378.16407211,36.9630251245,91.8571068207,0.0,102.000620287,77.6748002752,276.393881077,8.5590159839,33.3212,234.513665093
 10/07  20:00:00,391.315770275,36.874500171,94.3735126946,0.0,102.000620287,88.9820225341,300.592230019,33.6514474515,33.3212,233.619582567
 10/07  21:00:00,381.229633252,36.9171781477,93.8388574561,0.0,102.000620287,91.6425454185,329.428449236,76.6914800063,24.9909,227.74606923
 10/07  22:00:00,328.34653568,36.8349772035,94.1738117624,0.0,87.0357390804,65.871452062,459.024989743,103.565961256,16.6606,338.798428487
 10/07  23:00:00,249.739487172,36.7421486755,88.9777018299,0.0,42.6918050922,48.4199368926,390.517062789,179.952255291,8.3303,202.234507498
 10/07  24:00:00,187.917930889,31.24850394,72.7675303739,0.0,27.7269238854,30.610668775,183.480935407,67.3882202198,3.33212,112.760595188
 10/08  01:00:00,187.109887238,31.24850394,62.7039536609,0.0,34.4311606118,33.1021868926,145.541083877,55.5129659189,3.33212,86.695997958
 10/08  02:00:00,162.651229254,31.24850394,55.7352868602,0.0,19.466279405,30.610668775,133.732768352,43.0163200994,3.33212,87.3843282526
 10/08  03:00:00,157.885119282,31.24850394,50.9588461577,0.0,19.466279405,30.610668775,126.600373216,35.579060683,3.33212,87.6891925329
 10/08  04:00:00,163.990108532,31.24850394,50.4931843221,0.0,19.466279405,30.610668775,143.916721943,28.8061742668,3.33212,111.778427676
 10/08  05:00:00,176.848910642,31.24850394,51.1239330596,0.0,19.466279405,30.610668775,178.570772953,24.4958128443,8.3303,145.744660109
 10/08  06:00:00,261.423877521,35.4384881983,60.0560577812,0.0,42.6918050922,54.3732441037,244.590074428,22.353227991,16.6606,205.576246437
 10/08  07:00:00,333.160156424,36.7613673739,92.2355646348,0.0,49.3960418185,88.5934452969,524.476246126,159.926575758,24.9909,339.558770368
 10/08  08:00:00,368.06813265,36.7931117876,95.5807813886,0.0,57.6566862989,112.030105488,666.021591158,146.503205302,33.3212,486.197185856
 10/08  09:00:00,308.949395419,37.5188014839,93.1612040637,0.0,50.9524495726,81.1684271793,462.879698236,44.9261445215,66.8089,351.144653715
 10/08  10:00:00,261.84544723,37.7851460068,90.8462150376,0.0,42.6918050922,68.9656133826,365.223682903,13.717880898,83.4695,268.036302005
 10/08  11:00:00,256.232115063,37.9159580549,87.8802904609,0.0,38.286128036,68.9656133826,299.161817157,0.860396061454,83.4695,214.831921096
 10/08  12:00:00,257.428345004,38.2105006478,88.6280699558,0.0,38.286128036,68.9656133826,238.223648344,0.533769347913,83.4695,154.220378996
 10/08  13:00:00,238.371477804,38.1245994746,88.2178243121,0.0,31.5818913096,56.727595265,230.163304218,0.825906605895,75.1392,154.198197612
 10/08  14:00:00,238.130629425,38.1518352001,87.8286784447,0.0,31.5818913096,56.727595265,221.47509438,0.851134610132,66.8089,153.81505977
 10/08  15:00:00,238.182155554,38.0759523207,87.8806745404,0.0,31.5818913096,56.727595265,229.820938507,0.870622139901,75.1392,153.811116367
 10/08  16:00:00,268.22025656,37.7173243771,89.0563813688,0.0,31.5818913096,61.661095265,208.394623713,0.831691332939,91.7998,115.76313238
 10/08  17:00:00,296.325764278,36.9491781663,90.4869643011,0.0,31.5818913096,70.9729253606,200.783091293,2.4858738241,49.9818,148.315417469
 10/08  18:00:00,369.683993171,36.9744486395,91.7579652925,0.0,80.3315023541,83.7685254822,228.642122706,2.39162924113,49.9818,176.268693465
 10/08  19:00:00,376.484482249,36.9167265325,90.3209896846,0.0,102.000620287,77.6748002752,279.59167418,11.9027888534,33.3212,234.367685326
 10/08  20:00:00,401.043933478,36.8639855533,94.8587203197,0.0,108.704857014,91.4735406516,298.363722439,38.6595766144,33.3212,226.382945825
 10/08  21:00:00,371.451659912,37.0219413138,93.2585003673,0.0,95.2963835608,89.1510273009,313.560052851,54.2025974053,24.9909,234.366555445
 10/08  22:00:00,318.671659552,36.9386771816,93.677977098,0.0,80.3315023541,63.3799339444,443.118260719,89.6501021915,16.6606,336.807558527
 10/08  23:00:00,253.263182222,36.856705595,92.6077543871,0.0,42.6918050922,48.4199368926,343.315956231,138.163134753,8.3303,196.822521478
 10/08  24:00:00,201.285596328,31.24850394,76.9275604139,0.0,34.4311606118,33.1021868926,190.371010296,71.4009406779,3.33212,115.637949618
 10/09  01:00:00,189.23769392,31.24850394,64.8149521339,0.0,34.4311606118,33.1021868926,161.769334463,71.1519056694,3.33212,87.2853087937
 10/09  02:00:00,182.593215599,31.24850394,75.5506749357,0.0,19.466279405,30.610668775,146.59213533,55.9662206056,3.33212,87.2937947239
 10/09  03:00:00,190.05781814,31.24850394,82.9374895586,0.0,19.466279405,30.610668775,127.400782929,36.7693313494,3.33212,87.2993315794
 10/09  04:00:00,179.449552598,31.24850394,65.75134398,0.0,19.466279405,30.610668775,149.201326535,30.3218904181,3.33212,115.547316117
 10/09  05:00:00,185.525158819,31.24850394,59.5832869819,0.0,19.466279405,30.610668775,180.008692043,25.8657190877,8.3303,145.812672955
 10/09  06:00:00,268.462501991,35.6206614269,66.6689423009,0.0,42.6918050922,54.3732441037,244.142928977,21.7723646993,16.6606,205.709964278
 10/09  07:00:00,333.04903709,37.0341832766,92.9461801409,0.0,49.3960418185,88.5934452969,422.035834733,55.2761031937,24.9909,341.768831539
 10/09  08:00:00,363.017283018,36.8578185282,91.3179009868,0.0,57.6566862989,112.030105488,533.778257746,12.8792119128,33.3212,487.577845833
 10/09  09:00:00,307.715212084,37.5370860158,90.8106036688,0.0,50.9524495726,81.1684271793,421.350925219,1.5580179946,66.8089,352.984007224
 10/09  10:00:00,263.83998821,37.8226562791,91.4020381768,0.0,42.6918050922,68.9656133826,352.370395873,0.380681533209,83.4695,268.52021434
 10/09  11:00:00,260.468975181,37.8433322057,91.7008862205,0.0,38.286128036,68.9656133826,296.046234817,0.529092431056,83.4695,212.047642386
 10/09  12:00:00,260.889100789,37.884786668,93.06560367,0.0,38.286128036,68.9656133826,242.425355499,0.840960595152,83.4695,158.114894904
 10/09  13:00:00,243.274869489,37.7509727717,94.7481203208,0.0,31.5818913096,56.727595265,234.189759964,1.87101929229,75.1392,157.179540672
 10/09  14:00:00,244.461144454,37.780882083,96.3018336494,0.0,31.5818913096,56.727595265,224.624526579,3.93987509852,66.8089,153.875751481
 10/09  15:00:00,235.090366788,37.8128364827,87.4183445502,0.0,31.5818913096,56.727595265,240.886149297,11.8727531132,75.1392,153.874196183
 10/09  16:00:00,238.667755407,37.4556707961,62.4973856859,0.0,31.5818913096,61.661095265,228.422520276,20.8708032966,91.7998,115.75191698
 10/09  17:00:00,260.795612901,36.7928730855,57.7440257608,0.0,31.5818913096,70.9729253606,235.406945808,39.2441635727,49.9818,146.180982236
 10/09  18:00:00,353.984757727,36.8246795796,77.8153999653,0.0,80.3315023541,83.7685254822,327.876666763,99.2474254327,49.9818,178.64744133
 10/09  19:00:00,377.979882451,36.7290818575,91.7284332525,0.0,102.000620287,77.6748002752,425.646947377,160.987083555,33.3212,231.338663821
 10/09  20:00:00,402.307678416,36.7137007986,95.2299209983,0.0,108.704857014,91.4735406516,448.403127321,185.294711699,33.3212,229.787215622
 10/09  21:00:00,375.941101928,36.7283200221,96.6240158461,0.0,95.2963835608,89.1510273009,464.4030861,204.842336102,24.9909,234.569849997
 10/09  22:00:00,323.023614658,36.7272332992,97.0067608332,0.0,80.3315023541,63.3799339444,519.40949338,165.470238988,16.6606,337.278654391
 10/09  23:00:00,240.787206516,36.7139823778,79.199093344,0.0,42.6918050922,48.4199368926,389.108402232,183.814170168,8.3303,196.963932063
 10/09  24:00:00,186.106734723,31.24850394,61.542750757,0.0,34.4311606118,33.1021868926,162.709733079,43.7016034729,3.33212,115.676009606
 10/10  01:00:00,158.193355973,31.24850394,52.4459855654,0.0,19.418418834,29.3649097162,126.714693527,36.1789354657,3.33212,87.203638061
 10/10  02:00:00,145.18237518,31.24850394,47.3448790461,0.0,12.7620426787,28.1191506574,122.440980137,31.8890404011,3.33212,87.2198197357
 10/10  03:00:00,141.663536694,31.24850394,43.8518701151,0.0,12.7620426787,28.1191506574,117.303890578,26.7570258738,3.33212,87.2147447038
 10/10  04:00:00,149.856628454,31.24850394,44.8449135803,0.0,12.7620426787,28.1191506574,142.375611656,23.4958027362,3.33212,115.54768892
 10/10  05:00:00,186.393248499,31.24850394,53.7213392096,0.0,25.5240853573,30.610668775,227.245257228,21.5466033548,8.3303,197.368353873
 10/10  06:00:00,318.825236209,35.6206614269,83.8625045456,0.0,51.0481707146,78.1489452969,384.313151677,20.2826126715,16.6606,347.369939006
 10/10  07:00:00,377.18877662,36.7169940113,98.6760724641,0.0,64.3609230253,109.708623606,631.475266876,153.572601313,24.9909,452.911765563
 10/10  08:00:00,320.737845424,36.7137007986,85.0437269122,0.0,51.0481707146,80.7689615957,563.819231796,178.30008859,33.3212,352.197943206
 10/10  09:00:00,289.148024251,37.430043172,82.7360826343,0.0,51.0481707146,71.0224615957,451.404694819,116.46234612,66.8089,268.133448699
 10/10  10:00:00,222.97224056,37.5638462627,65.8833128903,0.0,32.1804615127,65.7244621605,386.47889814,88.5182520711,83.4695,214.491146069
 10/10  11:00:00,222.930071259,37.6297300635,65.2732558704,0.0,32.1804615127,65.7244621605,324.188820927,86.1514319424,83.4695,154.567888985
 10/10  12:00:00,224.773703952,37.6789043509,67.9161675257,0.0,32.1804615127,65.7244621605,312.279399162,69.8369422602,83.4695,158.972956902
 10/10  13:00:00,221.203823951,37.719786082,74.0200984181,0.0,32.1804615127,55.9779621605,302.583681424,71.1999425153,75.1392,156.244538908
 10/10  14:00:00,222.821804825,37.7556561004,75.6087936621,0.0,32.1804615127,55.9779621605,292.437085731,71.6816475283,66.8089,153.946538203
 10/10  15:00:00,223.92929732,37.7887419418,76.6727988741,0.0,32.1804615127,55.9779621605,308.172826286,79.0882371264,75.1392,153.94538916
 10/10  16:00:00,258.606452272,37.4277246292,82.3162675989,0.0,32.1804615127,60.9114621605,310.48902057,102.887897557,91.7998,115.801323013
 10/10  17:00:00,303.842306546,36.7786983932,92.9350854928,0.0,32.1804615127,77.5397301883,365.436974611,141.137748008,49.9818,174.317426602
 10/10  18:00:00,372.289336293,36.820138061,95.8124232202,0.0,77.122965704,86.2600435998,571.297527057,206.15998287,49.9818,315.155744188
 10/10  19:00:00,380.968424128,36.7308267202,90.8224277442,0.0,102.647051061,80.1663183927,538.840721817,270.102940807,33.3212,235.41658101
 10/10  20:00:00,412.896040174,36.7137007986,97.0992493201,0.0,115.40909374,92.7192997104,478.16298631,210.091429596,33.3212,234.750356714
 10/10  21:00:00,392.626797064,36.7137007986,100.283232713,0.0,102.647051061,94.1340635361,577.836179024,205.352685554,24.9909,347.49259347
 10/10  22:00:00,312.267563305,36.7137007986,86.2640113777,0.0,77.122965704,65.871452062,484.791207817,210.043577638,16.6606,258.087030179
 10/10  23:00:00,215.556400777,36.7137007986,57.7119703843,0.0,38.286128036,48.4199368926,382.313928735,228.287190342,8.3303,145.696438393
 10/10  24:00:00,158.845534383,31.24850394,45.7887579177,0.0,25.5240853573,30.610668775,162.870336335,44.0096891729,3.33212,115.528527162
 10/11  01:00:00,146.320683314,31.24850394,40.6113913542,0.0,19.418418834,29.3649097162,120.389579375,34.7378228121,3.33212,82.319636563
 10/11  02:00:00,137.164427149,31.24850394,39.3724271965,0.0,12.7620426787,28.1191506574,118.130749564,28.8854016736,3.33212,85.9132278907
 10/11  03:00:00,136.34304329,31.24850394,38.5576102418,0.0,12.7620426787,28.1191506574,115.709814024,25.1351065055,3.33212,87.2425875184
 10/11  04:00:00,144.922306525,31.24850394,40.5446020857,0.0,12.7620426787,28.1191506574,141.626195879,22.6590007571,3.33212,115.635075122
 10/11  05:00:00,181.217592217,31.24850394,49.2023569657,0.0,25.5240853573,30.610668775,233.879245842,20.9947872885,8.3303,204.554158553
 10/11  06:00:00,310.81095338,34.6642519766,77.5652678556,0.0,51.0481707146,78.1489452969,376.151405896,20.1072166853,16.6606,339.38358921
 10/11  07:00:00,376.786159253,36.7137007986,99.2830799206,0.0,64.3609230253,109.708623606,656.645812973,169.608007861,24.9909,462.046905112
 10/11  08:00:00,309.825714045,36.7137007986,75.0213938411,0.0,51.0481707146,80.7689615957,594.875006764,207.146556024,33.3212,354.40725074
 10/11  09:00:00,271.350842911,37.4010041714,64.1283873104,0.0,51.0481707146,71.0224615957,523.963403195,188.760333789,66.8089,268.394169406
 10/11  10:00:00,209.468033985,37.5444865319,51.2478347262,0.0,32.1804615127,65.7244621605,469.262861023,177.656929506,83.4695,208.136431517
 10/11  11:00:00,205.458706241,37.6062852791,47.2426552741,0.0,32.1804615127,65.7244621605,383.445177073,139.219209438,83.4695,160.756467634
 10/11  12:00:00,205.557795343,37.6519981442,48.334527528,0.0,32.1804615127,65.7244621605,372.907811609,135.020383927,83.4695,154.417927682
 10/11  13:00:00,199.275455879,37.6914684691,51.866249696,0.0,32.1804615127,55.9779621605,357.495633266,126.253572831,75.1392,156.102860435
 10/11  14:00:00,200.063297527,37.7254189721,52.708417981,0.0,32.1804615127,55.9779621605,346.839786629,123.974096768,66.8089,156.05678986
 10/11  15:00:00,201.252481933,37.7580152225,53.9419822104,0.0,32.1804615127,55.9779621605,347.538575814,116.39006559,75.1392,156.009310224
 10/11  16:00:00,233.102160336,37.3870413261,56.8571520765,0.0,32.1804615127,60.9114621605,330.50459257,122.113395723,91.7998,116.591396847
 10/11  17:00:00,277.255858742,36.713705101,66.2273817103,0.0,32.1804615127,77.5397301883,411.095795843,186.072381492,49.9818,175.041614351
 10/11  18:00:00,356.156252651,36.7506567266,79.3525747699,0.0,77.122965704,86.2600435998,591.027438461,225.802638067,49.9818,315.243000394
 10/11  19:00:00,367.079372837,36.7137007986,76.399311541,0.0,102.647051061,80.1663183927,499.624464714,228.852966336,33.3212,237.450298378
 10/11  20:00:00,400.293796199,36.7137007986,84.1801424353,0.0,115.40909374,92.7192997104,467.418077448,201.343148018,33.3212,232.75372943
 10/11  21:00:00,390.577918767,36.7137007986,98.0005849708,0.0,102.647051061,94.1340635361,580.098397476,206.652331963,24.9909,348.455165513
 10/11  22:00:00,300.899529591,36.7137007986,74.9555797696,0.0,77.122965704,65.871452062,501.200611507,226.611213706,16.6606,257.928797802
 10/11  23:00:00,208.83869511,36.7137007986,51.0467218765,0.0,38.286128036,48.4199368926,396.728294501,242.628840037,8.3303,145.769154464
 10/11  24:00:00,154.724831975,31.24850394,41.7025994867,0.0,25.5240853573,30.610668775,163.57180217,44.6358543564,3.33212,115.603827814
 10/12  01:00:00,142.07611333,31.24850394,36.4009535965,0.0,19.418418834,29.3649097162,125.992053069,35.4021069996,3.33212,87.2578260696
 10/12  02:00:00,132.22009861,31.24850394,34.4572134856,0.0,12.7620426787,28.1191506574,120.498095409,29.9046118132,3.33212,87.2613635956
 10/12  03:00:00,130.458016258,31.24850394,32.7101310867,0.0,12.7620426787,28.1191506574,117.689281219,27.0950530822,3.33212,87.2621081369
 10/12  04:00:00,138.829044502,31.24850394,34.5022309371,0.0,12.7620426787,28.1191506574,144.854741695,25.880729609,3.33212,115.641892086
 10/12  05:00:00,175.446046653,31.24850394,43.4750599533,0.0,25.5240853573,30.610668775,233.811698769,24.988865196,8.3303,200.492533573
 10/12  06:00:00,304.437210634,33.9811023693,71.9061889327,0.0,51.0481707146,78.1489452969,385.466077193,23.8596324404,16.6606,344.945844753
 10/12  07:00:00,375.289861076,36.7137007986,95.057177176,0.0,64.3609230253,109.708623606,667.206510415,182.465318398,24.9909,459.750292016
 10/12  08:00:00,308.379027246,36.7137007986,73.5541008588,0.0,51.0481707146,80.7689615957,612.801495484,221.703426531,33.3212,357.776868953
 10/12  09:00:00,272.908277389,37.0134229822,66.0358703773,0.0,51.0481707146,71.0224615957,553.009754919,217.537800686,66.8089,268.663054234
 10/12  10:00:00,212.750238255,37.3941418161,54.4110662344,0.0,32.1804615127,65.7244621605,500.135046664,205.959539496,83.4695,210.706007168
 10/12  11:00:00,211.155936473,37.5970964811,52.6937952152,0.0,32.1804615127,65.7244621605,394.12698033,152.110379745,83.4695,158.547100585
 10/12  12:00:00,199.747802403,37.6479550939,42.8550371799,0.0,32.1804615127,65.7244621605,329.401789819,91.2087168579,83.4695,154.723572961
 10/12  13:00:00,214.70452149,37.6936688034,67.7973510541,0.0,32.1804615127,55.9779621605,284.375422,48.4645761199,75.1392,160.77164588
 10/12  14:00:00,232.578358428,37.7343260192,85.6456681938,0.0,32.1804615127,55.9779621605,265.193858238,44.2930477435,66.8089,154.091910495
 10/12  15:00:00,242.841079314,37.7708260871,95.8640462298,0.0,32.1804615127,55.9779621605,273.485046811,44.2556397905,75.1392,154.09020702
 10/12  16:00:00,268.661629256,37.3991504767,92.797249024,0.0,32.1804615127,60.9114621605,253.702286348,45.9923532423,91.7998,115.910133106
 10/12  17:00:00,304.564258523,36.758177468,94.1520270773,0.0,32.1804615127,77.5397301883,316.342981725,87.9012737673,49.9818,178.459907957
