Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/12  18:00:00,369.659069806,36.8049641051,93.8004566561,0.0,77.122965704,86.2600435998,532.993712989,163.56434146,49.9818,319.447571529
 10/12  19:00:00,376.856454332,36.7233862113,87.0375243299,0.0,102.647051061,80.1663183927,538.769885245,269.620148996,33.3212,235.828536249
 10/12  20:00:00,409.67433944,36.7137007986,93.8378109528,0.0,115.40909374,92.7192997104,489.882575334,221.414951691,33.3212,235.146423643
 10/12  21:00:00,388.611789976,36.7137007986,95.9526265036,0.0,102.647051061,94.1340635361,575.385607957,203.245337938,24.9909,347.149370019
 10/12  22:00:00,315.42850091,36.7137007986,89.4298140806,0.0,77.122965704,65.871452062,503.692302723,227.259812059,16.6606,259.771890664
 10/12  23:00:00,214.462044217,36.7137007986,56.6108035168,0.0,38.286128036,48.4199368926,407.736411919,253.574655984,8.3303,145.831455935
 10/12  24:00:00,158.298803157,31.24850394,45.2619107217,0.0,25.5240853573,30.610668775,167.298958855,48.3309208859,3.33212,115.635917969
 10/13  01:00:00,145.099597228,31.24850394,39.4030833332,0.0,19.418418834,29.3649097162,128.154583204,37.5546128555,3.33212,87.2678503489
 10/13  02:00:00,134.55779788,31.24850394,36.775782931,0.0,12.7620426787,28.1191506574,121.878896065,31.272443712,3.33212,87.2743323532
 10/13  03:00:00,132.480214421,31.24850394,34.7158480281,0.0,12.7620426787,28.1191506574,118.314774478,27.7045225957,3.33212,87.2781318825
 10/13  04:00:00,141.359841547,31.24850394,36.3880088286,0.0,12.7620426787,28.1191506574,144.644180731,25.6327975823,3.33212,115.679263149
 10/13  05:00:00,178.03985226,31.24850394,45.3989415324,0.0,25.5240853573,30.610668775,234.850321168,24.2847289666,8.3303,202.235292201
 10/13  06:00:00,307.278824763,33.9811023693,73.9805076386,0.0,51.0481707146,78.1489452969,383.637883269,23.4507263431,16.6606,343.526556926
 10/13  07:00:00,378.972781377,36.7137007986,97.7064188642,0.0,64.3609230253,109.708623606,676.331661317,187.129014917,24.9909,464.2117464
 10/13  08:00:00,314.122990996,36.7137007986,78.4780782302,0.0,51.0481707146,80.7689615957,610.14125235,221.393549022,33.3212,355.426503328
 10/13  09:00:00,256.737920579,37.0669817098,49.9891743634,0.0,51.0481707146,71.0224615957,546.314146869,210.588206433,66.8089,268.917040435
 10/13  10:00:00,221.449978106,37.5146953811,63.6868481765,0.0,32.1804615127,65.7244621605,442.494835264,144.089194009,83.4695,214.936141255
 10/13  11:00:00,236.767570527,37.6087298373,79.2950715371,0.0,32.1804615127,65.7244621605,297.572395482,59.3400430483,83.4695,154.762852434
 10/13  12:00:00,251.535875908,37.6612367252,94.9319736689,0.0,32.1804615127,65.7244621605,272.393200228,27.6022406246,83.4695,161.321459603
 10/13  13:00:00,240.061443065,37.7105438273,92.9498422443,0.0,32.1804615127,55.9779621605,242.793917943,13.2898159969,75.1392,154.364901946
 10/13  14:00:00,241.623680062,37.750969519,94.356250629,0.0,32.1804615127,55.9779621605,232.464071458,11.4990978069,66.8089,154.156073651
 10/13  15:00:00,243.77606791,37.7810021489,96.5597335208,0.0,32.1804615127,55.9779621605,243.465885723,12.5961832076,75.1392,155.730502515
 10/13  16:00:00,241.598464253,37.4182980359,65.6929305749,0.0,32.1804615127,60.9114621605,227.815833786,15.169059084,91.7998,120.846974702
 10/13  17:00:00,270.132851689,36.7854715899,59.9261981552,0.0,32.1804615127,77.5397301883,252.899274613,24.3316329493,49.9818,178.585841663
 10/13  18:00:00,362.372515204,36.8359258862,86.9140715139,0.0,77.122965704,86.2600435998,407.815856401,38.0121933931,49.9818,319.821863008
 10/13  19:00:00,380.822645558,36.7513833982,92.3150480194,0.0,102.647051061,80.1663183927,332.004943084,62.6299345092,33.3212,236.053808574
 10/13  20:00:00,408.233511332,36.7212057445,94.1847843096,0.0,115.40909374,92.7192997104,369.17727218,100.50554769,33.3212,235.35052449
 10/13  21:00:00,386.597721644,36.745350224,95.4091180226,0.0,102.647051061,94.1340635361,600.803913372,227.141272553,24.9909,348.671740819
 10/13  22:00:00,313.891144161,36.7318095123,87.8572251358,0.0,77.122965704,65.871452062,555.984973386,280.192820441,16.6606,259.131552945
 10/13  23:00:00,218.31226833,36.7137007986,60.46264175,0.0,38.286128036,48.4199368926,379.447961961,225.215981772,8.3303,145.901680189
 10/13  24:00:00,163.297865973,31.24850394,50.1949102857,0.0,25.5240853573,30.610668775,160.551488025,41.5311186313,3.33212,115.688249394
 10/14  01:00:00,159.480223263,31.24850394,44.1732578154,0.0,27.7269238854,30.610668775,123.22588197,32.5841857267,3.33212,87.3095762429
 10/14  02:00:00,137.968825672,31.24850394,40.1737473294,0.0,12.7620426787,28.1191506574,118.371496866,27.7344633805,3.33212,87.3049134855
 10/14  03:00:00,135.952016477,31.24850394,38.171101901,0.0,12.7620426787,28.1191506574,115.852607091,25.2198273174,3.33212,87.3006597735
 10/14  04:00:00,143.696668746,31.24850394,39.3349990185,0.0,12.7620426787,28.1191506574,142.974090791,23.8817108613,3.33212,115.76025993
 10/14  05:00:00,158.22859163,31.24850394,41.6230227887,0.0,12.7620426787,28.1191506574,177.407857735,23.0979791052,8.3303,145.97957863
 10/14  06:00:00,251.502244905,34.5883464647,50.8366031383,0.0,42.6918050922,54.3732441037,245.317906589,22.7833518556,16.6606,205.873954734
 10/14  07:00:00,310.174076861,36.7137007986,75.460022895,0.0,42.6918050922,86.1019271793,566.664421928,192.289177037,24.9909,349.384344891
 10/14  08:00:00,372.260490923,36.7137007986,99.1496765683,0.0,57.6566862989,112.030105488,750.98677157,221.998254098,33.3212,495.667317472
 10/14  09:00:00,327.029818275,37.0782431025,100.472025979,0.0,57.6566862989,83.6599452969,625.442987947,205.057165634,66.8089,353.576922313
 10/14  10:00:00,269.011628968,37.5361197823,97.1730185405,0.0,42.6918050922,68.9656133826,483.001440224,123.645431426,83.4695,275.886508798
 10/14  11:00:00,257.936270059,37.6251511076,95.3180729511,0.0,34.9340096728,67.7198543238,340.409929122,40.3711916516,83.4695,216.56923747
 10/14  12:00:00,255.768496951,37.7626092351,93.6820719222,0.0,34.9340096728,67.7198543238,254.425060842,14.1982009268,83.4695,156.757359915
 10/14  13:00:00,245.551015956,37.8928803923,92.3808108082,0.0,34.9340096728,57.9733543238,237.992381677,2.94124615287,75.1392,159.911935524
 10/14  14:00:00,246.120289517,37.9554805934,92.9083755268,0.0,34.9340096728,57.9733543238,229.925611354,1.76161598467,66.8089,161.355095369
 10/14  15:00:00,245.217412778,37.8815251187,92.0668711912,0.0,34.9340096728,57.9733543238,231.833281095,2.02904027205,75.1392,154.665040823
 10/14  16:00:00,275.189833067,37.4897893149,93.2168572319,0.0,34.9340096728,62.9068543238,216.987142815,2.58467083664,91.7998,122.602671978
 10/14  17:00:00,303.960523642,36.8607813444,95.32683061,0.0,34.9340096728,72.2186844194,202.667863365,6.13973443448,49.9818,146.546328931
 10/14  18:00:00,378.181384096,36.9390054748,92.5281535293,0.0,87.0357390804,86.2600435998,245.585612017,16.1710380626,49.9818,179.432773954
 10/14  19:00:00,380.19406313,36.7801992774,94.2140357742,0.0,102.000620287,77.6748002752,335.074931635,61.1127269795,33.3212,240.641004656
 10/14  20:00:00,392.326342401,36.7307476558,94.7538302047,0.0,102.000620287,88.9820225341,423.101010622,153.218244663,33.3212,236.561565959
 10/14  21:00:00,384.651446102,36.7219654564,96.2531977112,0.0,102.000620287,91.6425454185,491.8062517,229.27876273,24.9909,237.536588969
 10/14  22:00:00,332.256814178,36.7137007986,97.0250860561,0.0,87.0357390804,65.871452062,538.520534031,180.881978777,16.6606,340.977955254
 10/14  23:00:00,240.415806128,36.7137007986,78.281607147,0.0,42.6918050922,48.4199368926,440.188444086,227.646372982,8.3303,204.211771104
 10/14  24:00:00,176.114358599,31.24850394,60.7326542339,0.0,27.7269238854,30.610668775,161.254646364,42.1781683461,3.33212,115.744358018
 10/15  01:00:00,176.432033036,31.24850394,51.8543703744,0.0,34.4311606118,33.1021868926,129.849041683,32.8348967776,3.33212,93.6820249058
 10/15  02:00:00,153.615714062,31.24850394,46.5574495242,0.0,19.466279405,30.610668775,118.277036787,27.504454149,3.33212,87.4404626383
 10/15  03:00:00,151.277696321,31.24850394,44.235531342,0.0,19.466279405,30.610668775,115.283538401,24.51395347,3.33212,87.4374649313
 10/15  04:00:00,158.025193216,31.24850394,44.4110750688,0.0,19.466279405,30.610668775,141.871464469,22.7495957922,3.33212,115.789748677
 10/15  05:00:00,171.244377607,31.24850394,45.3943053541,0.0,19.466279405,30.610668775,180.306084551,22.1679022288,8.3303,149.807882322
 10/15  06:00:00,255.930003453,35.2563149696,54.5791857626,0.0,42.6918050922,54.3732441037,248.642625542,22.066584699,16.6606,209.915440843
 10/15  07:00:00,323.994640641,36.7137007986,80.0500332027,0.0,49.3960418185,88.5934452969,558.292355995,183.801741016,24.9909,349.499714979
 10/15  08:00:00,372.863186314,36.7137007986,99.6059891486,0.0,57.6566862989,112.030105488,745.91027774,215.129591531,33.3212,497.459486209
 10/15  09:00:00,317.197506507,37.1587992885,99.7032033836,0.0,50.9524495726,81.1684271793,618.256644492,196.639507542,66.8089,354.808236949
 10/15  10:00:00,269.449249679,37.6126636052,97.4136716448,0.0,42.6918050922,68.9656133826,483.460955913,126.628632256,83.4695,273.362823657
 10/15  11:00:00,261.183190936,37.7194357215,93.7298009725,0.0,38.286128036,68.9656133826,334.075633305,30.8758271527,83.4695,219.730306153
 10/15  12:00:00,258.40727694,38.0037031562,90.7181771455,0.0,38.286128036,68.9656133826,240.696887327,2.47928383644,83.4695,154.74810349
 10/15  13:00:00,239.80275002,38.0167904805,90.4989084334,0.0,31.5818913096,56.727595265,237.802821119,1.21643685023,75.1392,161.447184269
 10/15  14:00:00,240.054477747,38.0514768463,90.7533470066,0.0,31.5818913096,56.727595265,222.35656458,1.23282716242,66.8089,154.314837418
 10/15  15:00:00,239.263156025,37.9772048661,90.3561973784,0.0,31.5818913096,56.727595265,230.898041309,1.45763567623,75.1392,154.301205633
 10/15  16:00:00,269.181079047,37.530963362,91.6205952395,0.0,31.5818913096,61.661095265,216.186469425,1.89711797157,91.7998,122.489551453
 10/15  17:00:00,298.484144196,36.8473553388,94.4470652143,0.0,31.5818913096,70.9729253606,201.827796452,5.24248318459,49.9818,146.603513268
 10/15  18:00:00,362.000732443,36.8769457327,83.0013755364,0.0,80.3315023541,83.7685254822,248.377212523,18.2033218819,49.9818,180.192090641
 10/15  19:00:00,376.491948096,36.7715387318,90.6956056047,0.0,102.000620287,77.6748002752,333.781288431,61.4518683461,33.3212,239.008220085
 10/15  20:00:00,399.568248205,36.7280607797,92.8515830407,0.0,108.704857014,91.4735406516,384.285014715,120.078513557,33.3212,230.885301158
 10/15  21:00:00,374.383211997,36.7689559276,95.2583732218,0.0,95.2963835608,89.1510273009,482.534749956,218.788603664,24.9909,238.755246292
 10/15  22:00:00,325.190554341,36.7307506063,98.2911823463,0.0,80.3315023541,63.3799339444,615.145219729,253.189585793,16.6606,345.295033936
 10/15  23:00:00,243.982530118,36.7137007986,81.5210777191,0.0,42.6918050922,48.4199368926,424.950398997,211.761638164,8.3303,204.858460833
 10/15  24:00:00,186.851499375,31.24850394,62.2199693271,0.0,34.4311606118,33.1021868926,159.71751585,40.4705660785,3.33212,115.914829772
 10/16  01:00:00,156.865716397,31.24850394,51.0749686051,0.0,19.418418834,29.3649097162,122.850303881,32.1612907031,3.33212,87.3568931777
 10/16  02:00:00,144.514228335,31.24850394,46.6691296076,0.0,12.7620426787,28.1191506574,118.036136821,27.3551323716,3.33212,87.348884449
 10/16  03:00:00,141.651226972,31.24850394,43.8266479605,0.0,12.7620426787,28.1191506574,115.306754865,24.6160261003,3.33212,87.3586087645
 10/16  04:00:00,148.012667358,31.24850394,43.617070081,0.0,12.7620426787,28.1191506574,149.007746897,23.4329726734,3.33212,122.242654223
 10/16  05:00:00,182.577151114,31.24850394,50.5575601209,0.0,25.5240853573,30.610668775,229.995437679,23.4648500737,8.3303,198.200287606
 10/16  06:00:00,312.511622575,34.8919685124,79.0142263708,0.0,51.0481707146,78.1489452969,391.099565011,23.9779081651,16.6606,350.461056846
 10/16  07:00:00,379.57534883,36.7137007986,99.1434094383,0.0,64.3609230253,109.708623606,697.808292122,203.537334531,24.9909,469.280057592
 10/16  08:00:00,322.891731224,36.7137007986,87.9020780736,0.0,51.0481707146,80.7689615957,618.911797283,230.028802533,33.3212,355.56179475
 10/16  09:00:00,269.829068376,37.3197339914,63.2058072933,0.0,51.0481707146,71.0224615957,503.94816178,163.06030349,66.8089,274.078958289
 10/16  10:00:00,239.344566441,37.5664284512,82.506639522,0.0,32.1804615127,65.7244621605,354.038979527,56.4160774671,83.4695,214.15340206
 10/16  11:00:00,250.843728009,37.6402779139,93.3426158522,0.0,32.1804615127,65.7244621605,261.106281082,18.4799749899,83.4695,159.156806092
 10/16  12:00:00,246.809551454,37.8136306136,88.9033721047,0.0,32.1804615127,65.7244621605,246.798651342,1.78683932353,83.4695,161.542312018
 10/16  13:00:00,239.145413541,37.9843411589,90.042192139,0.0,32.1804615127,55.9779621605,230.833736354,1.11641642749,75.1392,154.578119927
 10/16  14:00:00,239.227956661,38.0455303919,89.9135913231,0.0,32.1804615127,55.9779621605,229.004136521,1.09731627814,66.8089,161.097920243
 10/16  15:00:00,239.018372585,38.0485334311,89.7749935326,0.0,32.1804615127,55.9779621605,230.550369721,1.01450726326,75.1392,154.396662458
 10/16  16:00:00,268.767853122,37.6704514711,90.7743622591,0.0,32.1804615127,60.9114621605,210.795487569,0.772501798881,91.7998,118.223185771
 10/16  17:00:00,303.905721695,36.8735512028,91.8823959382,0.0,32.1804615127,77.5397301883,228.932671908,2.30296079575,49.9818,176.647911113
 10/16  18:00:00,362.707529064,36.9027238355,83.9063766312,0.0,77.122965704,86.2600435998,395.623705303,19.3736793283,49.9818,326.268225975
 10/16  19:00:00,379.625114655,36.8164843265,90.7981220822,0.0,102.647051061,80.1663183927,348.109628452,75.3274477036,33.3212,239.460980749
 10/16  20:00:00,409.514751003,36.789129469,95.2116615653,0.0,115.40909374,92.7192997104,388.707515804,119.414060406,33.3212,235.972255397
 10/16  21:00:00,386.38546416,36.8157085473,95.0779221275,0.0,102.647051061,94.1340635361,591.776946172,215.740426421,24.9909,351.04561975
 10/16  22:00:00,323.26402317,36.8202260434,97.4596465799,0.0,77.122965704,65.871452062,533.604427236,250.09328959,16.6606,266.850537646
 10/16  23:00:00,227.574969691,36.7137007986,69.9053885391,0.0,38.286128036,48.4199368926,365.213029931,210.758465405,8.3303,146.124264526
 10/16  24:00:00,170.171749939,31.24850394,57.22041379,0.0,25.5240853573,30.610668775,160.024526785,40.8756544825,3.33212,115.816752302
 10/17  01:00:00,155.52661161,31.24850394,49.9258093513,0.0,19.418418834,29.3649097162,122.842027654,32.1322786806,3.33212,87.3776289732
 10/17  02:00:00,142.620785425,31.24850394,44.9517503957,0.0,12.7620426787,28.1191506574,117.864289495,27.1573537445,3.33212,87.3748157502
 10/17  03:00:00,140.130780763,31.24850394,42.470968319,0.0,12.7620426787,28.1191506574,121.553057964,24.5899748844,3.33212,93.6309630794
 10/17  04:00:00,148.118041771,31.24850394,43.2554806838,0.0,12.7620426787,28.1191506574,142.214849021,23.0545555634,3.33212,115.828173457
 10/17  05:00:00,183.089416427,31.24850394,50.6060061227,0.0,25.5240853573,30.610668775,236.255955862,22.4837914671,8.3303,205.441864394
 10/17  06:00:00,312.588495381,34.8919685124,78.649751927,0.0,51.0481707146,78.1489452969,390.119268014,22.4578325329,16.6606,351.000835481
 10/17  07:00:00,380.070506317,36.7137007986,99.0644679182,0.0,64.3609230253,109.708623606,676.666821057,191.248225495,24.9909,460.427695562
 10/17  08:00:00,326.169609924,36.7137007986,90.7602652975,0.0,51.0481707146,80.7689615957,612.814470109,214.877279812,33.3212,364.615990297
 10/17  09:00:00,302.253420258,37.48263895,96.0314172841,0.0,51.0481707146,71.0224615957,452.486882927,115.685694649,66.8089,269.992288277
 10/17  10:00:00,252.379463885,37.5757719208,95.643022119,0.0,32.1804615127,65.7244621605,344.469124179,45.3718945291,83.4695,215.62772965
 10/17  11:00:00,247.672112582,37.649443584,89.9078217279,0.0,32.1804615127,65.7244621605,256.845999183,11.4969659759,83.4695,161.879533208
 10/17  12:00:00,247.732543694,37.8525257721,89.2280165489,0.0,32.1804615127,65.7244621605,246.127459879,1.0456724087,83.4695,161.61228747
 10/17  13:00:00,239.370924877,38.0158637048,89.9388613924,0.0,32.1804615127,55.9779621605,230.777908474,0.982668271826,75.1392,154.656040202
 10/17  14:00:00,239.042758548,38.0790181083,89.5321628696,0.0,32.1804615127,55.9779621605,228.962631854,0.972611882062,66.8089,161.181119972
 10/17  15:00:00,238.832393642,38.0738524338,89.340549023,0.0,32.1804615127,55.9779621605,230.469405531,0.86389026111,75.1392,154.466315269
 10/17  16:00:00,268.89432967,37.6799315178,90.69233761,0.0,32.1804615127,60.9114621605,215.063092078,0.664887215911,91.7998,122.598404862
 10/17  17:00:00,305.351485325,36.8635362035,93.5686829203,0.0,32.1804615127,77.5397301883,231.195746247,2.18425537899,49.9818,179.029690868
 10/17  18:00:00,366.331508822,36.9036247166,87.6026609934,0.0,77.122965704,86.2600435998,385.27963183,13.7299138295,49.9818,321.567918001
 10/17  19:00:00,376.828592916,36.8259880767,88.4713868197,0.0,102.647051061,80.1663183927,332.724509296,59.9286397535,33.3212,239.474669543
 10/17  20:00:00,410.22390172,36.7873569373,96.0713855718,0.0,115.40909374,92.7192997104,442.464074528,168.157711162,33.3212,240.985163366
 10/17  21:00:00,387.19913966,36.8098098053,95.9126207761,0.0,102.647051061,94.1340635361,596.607047659,220.032962409,24.9909,351.583185249
 10/17  22:00:00,322.684090246,36.8839930455,97.6447585022,0.0,77.122965704,65.871452062,447.557254515,168.280478245,16.6606,262.61617627
 10/17  23:00:00,228.628474113,36.7657244338,71.1000878187,0.0,38.286128036,48.4199368926,382.693366426,224.265607648,8.3303,150.097458779
 10/17  24:00:00,172.074104818,31.24850394,59.1081066618,0.0,25.5240853573,30.610668775,159.279196808,40.0948205179,3.33212,115.85225629
 10/18  01:00:00,157.401691085,31.24850394,51.79083289,0.0,19.418418834,29.3649097162,121.797862821,31.0637355092,3.33212,87.4020073123
 10/18  02:00:00,145.304328855,31.24850394,47.6143675907,0.0,12.7620426787,28.1191506574,116.983824553,26.2527480345,3.33212,87.398956519
 10/18  03:00:00,151.998345027,31.24850394,54.2853926845,0.0,12.7620426787,28.1191506574,119.881374117,22.8945794507,3.33212,93.6546746664
 10/18  04:00:00,186.136107234,31.24850394,81.7013930057,0.0,12.7620426787,28.1191506574,140.300507134,21.0886960188,3.33212,115.879691115
 10/18  05:00:00,203.455708567,31.24850394,71.4000863508,0.0,25.5240853573,30.610668775,234.517614634,20.5859325359,8.3303,205.601382098
 10/18  06:00:00,325.012654895,35.074141741,91.296639324,0.0,51.0481707146,78.1489452969,388.87155444,20.6647561883,16.6606,351.546198251
 10/18  07:00:00,380.467520651,36.7137007986,100.046814511,0.0,64.3609230253,109.708623606,670.541613651,179.782151566,24.9909,465.768562085
 10/18  08:00:00,298.878371665,36.7137007986,64.0784952302,0.0,51.0481707146,80.7689615957,603.226501726,208.29233247,33.3212,361.612969256
 10/18  09:00:00,275.654068591,37.4831913448,69.969564185,0.0,51.0481707146,71.0224615957,413.672023125,70.6797163525,66.8089,276.183406773
 10/18  10:00:00,245.244642986,37.572308917,88.5987986818,0.0,32.1804615127,65.7244621605,320.553966876,19.7487426496,83.4695,217.335724227
 10/18  11:00:00,247.681848432,37.6505383043,89.4638677541,0.0,32.1804615127,65.7244621605,245.649104315,2.69987151334,83.4695,159.479732801
 10/18  12:00:00,249.390570341,37.8689652134,91.0274287402,0.0,32.1804615127,65.7244621605,241.762783736,0.909773298361,83.4695,157.383510438
 10/18  13:00:00,239.612252379,37.9787960866,90.6676779103,0.0,32.1804615127,55.9779621605,237.51042332,0.890848916418,75.1392,161.480374404
 10/18  14:00:00,239.259658048,38.0522897123,90.217233039,0.0,32.1804615127,55.9779621605,222.230277124,0.887011414666,66.8089,154.534365709
 10/18  15:00:00,239.167008528,38.0397920078,90.1650291228,0.0,32.1804615127,55.9779621605,237.180802545,0.791310020206,75.1392,161.250292524
 10/18  16:00:00,268.995836482,37.6825081616,91.2279229361,0.0,32.1804615127,60.9114621605,208.586703578,0.612507912736,91.7998,116.174395666
 10/18  17:00:00,305.507353315,36.8711151577,94.0282619404,0.0,32.1804615127,77.5397301883,231.384926175,2.28650160681,49.9818,179.116624568
 10/18  18:00:00,371.001984218,36.913115473,92.2595964432,0.0,77.122965704,86.2600435998,390.470552503,11.2109110924,49.9818,329.277841411
 10/18  19:00:00,376.424393038,36.84875543,87.6681036267,0.0,102.647051061,80.1663183927,312.504853517,41.181677557,33.3212,238.00197596
 10/18  20:00:00,409.946822067,36.8079704464,95.5754996239,0.0,115.40909374,92.7192997104,395.568171972,124.07436523,33.3212,238.172606742
 10/18  21:00:00,386.280535093,36.8497586039,95.0345758431,0.0,102.647051061,94.1340635361,568.20088416,188.344376558,24.9909,354.865607602
 10/18  22:00:00,322.117284026,36.9163624805,97.2143422294,0.0,77.122965704,65.871452062,460.488538227,180.685665158,16.6606,263.142273069
 10/18  23:00:00,230.040597391,36.8302799222,72.6964664414,0.0,38.286128036,48.4199368926,384.983040254,223.830099818,8.3303,152.822640435
 10/18  24:00:00,172.719994981,31.24850394,59.7415883459,0.0,25.5240853573,30.610668775,161.512428941,42.1974920285,3.33212,115.982816913
 10/19  01:00:00,192.349575287,31.24850394,86.5686523483,0.0,19.418418834,29.3649097162,123.906351272,33.1492655796,3.33212,87.4249656928
 10/19  02:00:00,164.704243081,31.24850394,66.8394357679,0.0,12.7620426787,28.1191506574,118.289988352,27.5333143498,3.33212,87.4245540027
 10/19  03:00:00,150.105680017,31.24850394,52.2692085121,0.0,12.7620426787,28.1191506574,121.480913107,24.4703590475,3.33212,93.678434059
 10/19  04:00:00,152.346377984,31.24850394,47.9384277414,0.0,12.7620426787,28.1191506574,142.398045475,23.1304525589,3.33212,115.935472916
 10/19  05:00:00,186.143891565,31.24850394,54.1035948943,0.0,25.5240853573,30.610668775,236.553898436,22.4734733892,8.3303,205.750125047
 10/19  06:00:00,314.679150385,35.074141741,80.9816931642,0.0,51.0481707146,78.1489452969,391.009093239,22.2522016974,16.6606,352.096291542
 10/19  07:00:00,379.697518129,36.7137007986,99.2781493517,0.0,64.3609230253,109.708623606,687.234710371,190.459539661,24.9909,471.78427071
 10/19  08:00:00,316.538660283,36.7137007986,81.5844650076,0.0,51.0481707146,80.7689615957,605.274491091,213.899791078,33.3212,358.053500013
 10/19  09:00:00,272.06674439,37.4818601168,65.9276237057,0.0,51.0481707146,71.0224615957,453.1061577,107.967674238,66.8089,278.329583462
 10/19  10:00:00,245.427690836,37.5720465342,88.7324392457,0.0,32.1804615127,65.7244621605,336.972681181,37.6113247477,83.4695,215.891856433
 10/19  11:00:00,250.086172498,37.6514094588,92.5285420124,0.0,32.1804615127,65.7244621605,258.654050182,13.1738253431,83.4695,162.010724839
 10/19  12:00:00,246.859528473,37.8777264499,88.7516013334,0.0,32.1804615127,65.7244621605,246.487743613,1.25860147379,83.4695,161.759642139
 10/19  13:00:00,239.077107998,38.0371852848,89.9404494315,0.0,32.1804615127,55.9779621605,230.836083614,0.891663489627,75.1392,154.805220124
 10/19  14:00:00,238.845552389,38.087965169,89.4321266841,0.0,32.1804615127,55.9779621605,229.047944566,0.882122042051,66.8089,161.356922524
 10/19  15:00:00,238.738956605,38.0815990608,89.21155385,0.0,32.1804615127,55.9779621605,230.514510345,0.776670498662,75.1392,154.598639846
 10/19  16:00:00,268.628576786,37.7286413459,90.2279592369,0.0,32.1804615127,60.9114621605,215.060229704,0.591433991807,91.7998,122.668995712
 10/19  17:00:00,304.820834715,36.8901327715,92.5388536212,0.0,32.1804615127,77.5397301883,231.26593215,2.03670648584,49.9818,179.247425664
 10/19  18:00:00,373.380982487,36.9300655614,93.9330609311,0.0,77.122965704,86.2600435998,381.702242784,3.78669941851,49.9818,327.933743365
 10/19  19:00:00,372.366255893,36.8733574042,83.4992799127,0.0,102.647051061,80.1663183927,295.970355791,22.8180389789,33.3212,239.831116812
 10/19  20:00:00,409.514323538,36.8359463299,95.3448509791,0.0,115.40909374,92.7192997104,341.713755517,66.9796688276,33.3212,241.41288669
 10/19  21:00:00,386.381028272,36.8851227408,95.0802435257,0.0,102.647051061,94.1340635361,587.354966491,206.624512399,24.9909,355.739554093
 10/19  22:00:00,323.441790454,36.9435204246,97.9720572276,0.0,77.122965704,65.871452062,507.734492883,226.036374762,16.6606,265.037518122
 10/19  23:00:00,229.684701968,36.7747676437,71.9713979742,0.0,38.286128036,48.4199368926,375.230114931,218.266701751,8.3303,148.63311318
 10/19  24:00:00,201.769124429,31.24850394,88.6165180617,0.0,25.5240853573,30.610668775,158.934991141,39.6434254145,3.33212,115.959445726
 10/20  01:00:00,177.939775719,31.24850394,72.1270799403,0.0,19.418418834,29.3649097162,125.316235895,31.0267799655,3.33212,90.9573359292
 10/20  02:00:00,154.259514921,31.24850394,56.3887341367,0.0,12.7620426787,28.1191506574,119.87130783,26.3455002472,3.33212,90.1936875824
 10/20  03:00:00,146.818053054,31.24850394,48.9712470853,0.0,12.7620426787,28.1191506574,114.081493407,23.2979223848,3.33212,87.4514510221
 10/20  04:00:00,152.236534172,31.24850394,47.1913942327,0.0,12.7620426787,28.1191506574,147.760907111,21.9762719923,3.33212,122.452515119
 10/20  05:00:00,186.530034351,31.24850394,53.8359086789,0.0,25.5240853573,30.610668775,234.045280866,21.2946319471,8.3303,204.420348919
 10/20  06:00:00,317.15777837,35.2563149696,82.529737199,0.0,51.0481707146,78.1489452969,392.393705144,21.2479484099,16.6606,354.485156734
 10/20  07:00:00,380.946179878,36.7137007986,99.5623128696,0.0,64.3609230253,109.708623606,661.299930971,168.967781329,24.9909,467.341249642
 10/20  08:00:00,326.444043808,36.7137007986,90.6385792034,0.0,51.0481707146,80.7689615957,591.77820214,194.99683274,33.3212,363.4601694
 10/20  09:00:00,296.799856871,37.4825068518,90.6051359847,0.0,51.0481707146,71.0224615957,432.174234542,86.7729376851,66.8089,278.592396857
 10/20  10:00:00,236.068553521,37.5729370709,79.1130064207,0.0,32.1804615127,65.7244621605,315.353052745,15.8195431826,83.4695,216.064009563
 10/20  11:00:00,250.956631796,37.6478835913,92.486512728,0.0,32.1804615127,65.7244621605,246.670195913,1.10699153251,83.4695,162.09370438
 10/20  12:00:00,251.146179484,37.7353440985,93.3414702997,0.0,32.1804615127,65.7244621605,246.368368358,1.04836683776,83.4695,161.85050152
 10/20  13:00:00,242.678324503,37.7407762454,94.5202979958,0.0,32.1804615127,55.9779621605,236.032784153,1.87282609096,75.1392,159.020758062
 10/20  14:00:00,244.31822498,37.7729456463,96.2463619203,0.0,32.1804615127,55.9779621605,226.509021895,2.40567513908,66.8089,157.294446756
 10/20  15:00:00,208.016816062,37.8049952246,60.8422028841,0.0,32.1804615127,55.9779621605,252.392963146,15.859384137,75.1392,161.394379009
 10/20  16:00:00,232.037582762,37.4395909614,56.1321397421,0.0,32.1804615127,60.9114621605,250.050889636,41.985459613,91.7998,116.265630023
 10/20  17:00:00,282.384221141,36.780267558,72.0399775084,0.0,32.1804615127,77.5397301883,290.974559882,58.0653430198,49.9818,182.927416862
 10/20  18:00:00,371.525898187,36.8273692433,93.1578981448,0.0,77.122965704,86.2600435998,446.941825768,70.0444830329,49.9818,326.915542735
 10/20  19:00:00,380.540987421,36.7476716725,91.9263813911,0.0,102.647051061,80.1663183927,361.033561515,82.7371175302,33.3212,244.975243985
 10/20  20:00:00,407.966912104,36.7226118738,93.942287332,0.0,115.40909374,92.7192997104,355.086776702,84.9463687329,33.3212,236.819207969
 10/20  21:00:00,384.151079862,36.7537077898,93.5462622714,0.0,102.647051061,94.1340635361,466.309256257,87.9633445865,24.9909,353.355011671
 10/20  22:00:00,319.781097543,36.8120981309,95.4143270075,0.0,77.122965704,65.871452062,395.726712081,111.200179258,16.6606,267.865932823
 10/20  23:00:00,224.506469494,36.7685489542,68.0152476399,0.0,38.286128036,48.4199368926,368.950510303,207.551361802,8.3303,153.068848501
 10/20  24:00:00,167.627750853,31.24850394,54.5416979499,0.0,25.5240853573,30.610668775,197.414841671,78.0840860145,3.33212,115.998635657
 10/21  01:00:00,162.695617393,31.24850394,47.3792443016,0.0,27.7269238854,30.610668775,157.153519289,64.8317286566,3.33212,88.9896706328
 10/21  02:00:00,140.343298381,31.24850394,42.5477375213,0.0,12.7620426787,28.1191506574,141.816777247,46.2706482344,3.33212,92.2140090123
 10/21  03:00:00,138.875540311,31.24850394,41.0901582176,0.0,12.7620426787,28.1191506574,126.063705607,35.2523050618,3.33212,87.4792805454
 10/21  04:00:00,146.890485693,31.24850394,42.5232261632,0.0,12.7620426787,28.1191506574,154.535065197,28.697582873,3.33212,122.505362324
 10/21  05:00:00,161.94906757,31.24850394,45.331581062,0.0,12.7620426787,28.1191506574,179.751805813,24.9327623103,8.3303,146.488743503
 10/21  06:00:00,256.647562308,35.2563149696,55.3046356149,0.0,42.6918050922,54.3732441037,248.664243651,21.7025135709,16.6606,210.30113008
 10/21  07:00:00,316.725329803,36.7283056433,79.2607221929,0.0,42.6918050922,86.1019271793,537.604100507,154.844299681,24.9909,357.768900826
 10/21  08:00:00,370.622979377,36.7137007986,97.4937025063,0.0,57.6566862989,112.030105488,715.704204758,177.105499918,33.3212,505.27750484
 10/21  09:00:00,323.658545255,37.4696847193,97.4912568247,0.0,57.6566862989,83.6599452969,564.677531971,134.725046111,66.8089,363.143585859
 10/21  10:00:00,268.138699689,37.5690166653,96.769036226,0.0,42.6918050922,68.9656133826,460.795055391,103.508815402,83.4695,273.816739989
 10/21  11:00:00,258.970773444,37.6559630858,96.1824320183,0.0,34.9340096728,67.7198543238,390.372213771,82.8058992376,83.4695,224.096814534
 10/21  12:00:00,254.182127346,37.7247025244,92.3253513153,0.0,34.9340096728,67.7198543238,317.425729169,71.5764046704,83.4695,162.379824499
 10/21  13:00:00,236.942123549,37.7224388118,84.8987357251,0.0,34.9340096728,57.9733543238,310.04189875,72.7356339248,75.1392,162.167064825
 10/21  14:00:00,247.409588064,37.7627934587,95.2097470863,0.0,34.9340096728,57.9733543238,305.645793823,76.8979389257,66.8089,161.938954898
 10/21  15:00:00,227.573065619,37.8011182122,75.6543547671,0.0,34.9340096728,57.9733543238,303.863737369,66.8025153594,75.1392,161.92202201
 10/21  16:00:00,264.74524776,37.4215093284,83.9714581237,0.0,34.9340096728,62.9068543238,303.36966936,88.6224763019,91.7998,122.947393058
 10/21  17:00:00,283.840158316,36.7735358537,75.9015564809,0.0,34.9340096728,72.2186844194,344.050748572,140.315289334,49.9818,153.753659238
 10/21  18:00:00,370.927410252,36.8460407519,82.4510066079,0.0,87.0357390804,86.2600435998,405.33665788,175.110180444,49.9818,180.244677436
 10/21  19:00:00,379.796661813,36.7235352664,93.6965384885,0.0,102.000620287,77.6748002752,469.578998691,191.432320176,33.3212,244.825478515
 10/21  20:00:00,395.324303699,36.7137007986,97.5487369237,0.0,102.000620287,88.9820225341,480.086247371,206.499516168,33.3212,240.265531203
 10/21  21:00:00,386.202196647,36.7137007986,97.9315338849,0.0,102.000620287,91.6425454185,454.757853169,188.147037338,24.9909,241.619915831
 10/21  22:00:00,329.026646793,36.7137007986,93.5517472,0.0,87.0357390804,65.871452062,573.817925996,205.190467984,16.6606,351.966858013
 10/21  23:00:00,229.336983498,36.7137007986,67.2325802951,0.0,42.6918050922,48.4199368926,416.002812364,201.328180805,8.3303,206.344331559
 10/21  24:00:00,168.255736496,31.24850394,53.1565438175,0.0,27.7269238854,30.610668775,160.975141394,35.1673776812,3.33212,122.475643713
 10/22  01:00:00,169.923296606,31.24850394,45.54426462,0.0,34.4311606118,33.1021868926,124.432070019,29.9647046943,3.33212,91.1352453251
 10/22  02:00:00,147.778834359,31.24850394,40.88714978,0.0,19.466279405,30.610668775,119.358264702,25.6764469452,3.33212,90.3496977568
 10/22  03:00:00,145.470047253,31.24850394,38.5859647642,0.0,19.466279405,30.610668775,119.803065403,22.5892186563,3.33212,93.8817267467
 10/22  04:00:00,153.063499161,31.24850394,39.6044801375,0.0,19.466279405,30.610668775,140.251059812,20.8427470458,3.33212,116.076192766
 10/22  05:00:00,166.627210823,31.24850394,40.9400398789,0.0,19.466279405,30.610668775,181.763237016,19.9972289199,8.3303,153.435708096
 10/22  06:00:00,250.190814825,34.6642519766,49.6313680527,0.0,42.6918050922,54.3732441037,250.542616509,19.8876065953,16.6606,213.994409914
 10/22  07:00:00,319.822434201,36.7147200426,73.4159646938,0.0,49.3960418185,88.5934452969,543.293560536,163.461768474,24.9909,354.840892062
 10/22  08:00:00,370.834977145,36.7137007986,98.1108428744,0.0,57.6566862989,112.030105488,730.944998949,190.894689457,33.3212,506.729109491
 10/22  09:00:00,314.686281658,37.4668079305,97.8464041652,0.0,50.9524495726,81.1684271793,581.034687091,146.82031974,66.8089,367.40546735
 10/22  10:00:00,267.393179103,37.6140147136,96.4237012947,0.0,42.6918050922,68.9656133826,446.819058998,83.7671811082,83.4695,279.58237789
 10/22  11:00:00,262.717631294,37.6542218931,95.6922204201,0.0,38.286128036,68.9656133826,374.603325721,74.0858980373,83.4695,217.047927684
 10/22  12:00:00,261.236918864,37.7829906363,95.017131708,0.0,38.286128036,68.9656133826,303.904047336,58.3388977073,83.4695,162.095649629
 10/22  13:00:00,242.004762302,37.8273890923,94.7690793272,0.0,31.5818913096,56.727595265,286.465076861,49.2591431663,75.1392,162.066733695
 10/22  14:00:00,241.571654927,37.8568626116,94.3074304274,0.0,31.5818913096,56.727595265,282.315730412,53.9085028247,66.8089,161.598327587
 10/22  15:00:00,241.378232643,37.828092637,94.1567299463,0.0,31.5818913096,56.727595265,293.917486165,58.6866319027,75.1392,160.091654263
 10/22  16:00:00,271.205365214,37.4228647841,95.1223295769,0.0,31.5818913096,61.661095265,283.12056293,73.5753741364,91.7998,117.745388793
 10/22  17:00:00,291.467241216,36.7138494553,88.275679551,0.0,31.5818913096,70.9729253606,332.489713422,128.672792255,49.9818,153.835121167
 10/22  18:00:00,370.440893419,36.7427182072,88.3836392726,0.0,80.3315023541,83.7685254822,447.015998818,209.992151727,49.9818,187.042047091
 10/22  19:00:00,382.728889475,36.7137007986,96.533461693,0.0,102.000620287,77.6748002752,473.589098098,198.683409274,33.3212,241.584488824
 10/22  20:00:00,406.010257407,36.7137007986,98.4750166846,0.0,108.704857014,91.4735406516,511.07678585,238.10235684,33.3212,239.653229011
 10/22  21:00:00,380.775596832,36.7137007986,101.104908426,0.0,95.2963835608,89.1510273009,475.001232303,209.4621595,24.9909,240.548172802
 10/22  22:00:00,321.17645446,36.7137007986,94.6992255718,0.0,80.3315023541,63.3799339444,598.144966661,225.112316123,16.6606,356.372050538
 10/22  23:00:00,229.020373356,36.7137007986,66.9085417263,0.0,42.6918050922,48.4199368926,459.474525183,246.309649855,8.3303,204.834575328
 10/22  24:00:00,176.360041538,31.24850394,52.0429708122,0.0,34.4311606118,33.1021868926,167.363759438,46.0782414176,3.33212,117.953398021
 10/23  01:00:00,149.74697342,31.24850394,44.1859000199,0.0,19.418418834,29.3649097162,132.946701452,35.8365317546,3.33212,93.7780496971
 10/23  02:00:00,137.664623395,31.24850394,40.0151430194,0.0,12.7620426787,28.1191506574,120.72560602,29.8648238288,3.33212,87.5286621909
 10/23  03:00:00,134.838984352,31.24850394,37.2066345303,0.0,12.7620426787,28.1191506574,122.045378372,26.9047959916,3.33212,91.8084623806
 10/23  04:00:00,141.658639917,31.24850394,37.4580732076,0.0,12.7620426787,28.1191506574,146.928359295,25.4343985429,3.33212,118.161840752
 10/23  05:00:00,176.300114928,31.24850394,44.4936966559,0.0,25.5240853573,30.610668775,239.711272684,25.0158245671,8.3303,206.365148117
 10/23  06:00:00,303.25405635,33.5256692977,71.436300198,0.0,51.0481707146,78.1489452969,403.601067196,25.4466378887,16.6606,361.493829307
 10/23  07:00:00,377.269867474,36.7266394373,94.5103372479,0.0,64.3609230253,109.708623606,723.727072576,227.521323339,24.9909,471.214849237
 10/23  08:00:00,317.339966823,36.7137007986,82.7781539898,0.0,51.0481707146,80.7689615957,641.28302775,241.430056498,33.3212,366.531771252
 10/23  09:00:00,299.002322577,37.4566173104,92.4983897264,0.0,51.0481707146,71.0224615957,494.466463225,148.099458369,66.8089,279.558104856
 10/23  10:00:00,250.797926318,37.5563737018,93.8154800426,0.0,32.1804615127,65.7244621605,393.146098708,86.875196343,83.4695,222.801402365
 10/23  11:00:00,253.102290985,37.6246753363,95.7319996246,0.0,32.1804615127,65.7244621605,295.477915702,48.7477042018,83.4695,163.260711501
 10/23  12:00:00,251.46175981,37.7179768812,94.7824026853,0.0,32.1804615127,65.7244621605,278.064800655,32.5221609267,83.4695,162.073139728
 10/23  13:00:00,239.691217,37.872270764,92.4718997403,0.0,32.1804615127,55.9779621605,254.139493106,17.1589434074,75.1392,161.841349699
 10/23  14:00:00,238.53027238,37.942762414,90.8570231972,0.0,32.1804615127,55.9779621605,230.927818199,9.17540412308,66.8089,154.943514076
 10/23  15:00:00,240.378961224,37.9504103522,92.5558795106,0.0,32.1804615127,55.9779621605,243.079234568,6.25175396184,75.1392,161.688280606
 10/23  16:00:00,270.100205667,37.5071338203,93.4169494814,0.0,32.1804615127,60.9114621605,219.853116953,5.16654792667,91.7998,122.886769027
 10/23  17:00:00,306.89949955,36.7700001643,96.1605320325,0.0,32.1804615127,77.5397301883,240.03528657,10.3418768771,49.9818,179.711609692
 10/23  18:00:00,357.023582158,36.82123382,75.9439619821,0.0,77.122965704,86.2600435998,417.522924159,34.9145815438,49.9818,332.626542615
 10/23  19:00:00,375.749513025,36.7357471813,86.7649918713,0.0,102.647051061,80.1663183927,429.03147761,150.021240461,33.3212,245.689037148
 10/23  20:00:00,413.357042513,36.7137007986,97.9704411671,0.0,115.40909374,92.7192997104,542.207962308,267.79492403,33.3212,241.091838278
 10/23  21:00:00,390.923650668,36.7137007986,98.6397258558,0.0,102.647051061,94.1340635361,592.258257277,207.784484661,24.9909,359.482872616
 10/23  22:00:00,315.578550633,36.7137007986,89.8768605333,0.0,77.122965704,65.871452062,483.854662069,198.347788082,16.6606,268.846273987
 10/23  23:00:00,220.971195332,36.7137007986,63.3359871125,0.0,38.286128036,48.4199368926,372.603127387,210.975920131,8.3303,153.296907256
 10/23  24:00:00,165.377618646,31.24850394,52.4541158126,0.0,25.5240853573,30.610668775,160.00648033,40.5352538572,3.33212,116.139106473
 10/24  01:00:00,150.528265918,31.24850394,44.9476946347,0.0,19.418418834,29.3649097162,129.199672587,32.059450841,3.33212,93.8081017458
 10/24  02:00:00,138.635841662,31.24850394,40.981074802,0.0,12.7620426787,28.1191506574,118.497202251,27.6079183747,3.33212,87.5571638763
 10/24  03:00:00,135.518984388,31.24850394,37.8744385521,0.0,12.7620426787,28.1191506574,122.466362913,25.3202120738,3.33212,93.8140308395
 10/24  04:00:00,143.738061924,31.24850394,38.8882385735,0.0,12.7620426787,28.1191506574,143.885770181,24.3826655419,3.33212,116.170984639
 10/24  05:00:00,179.696535856,31.24850394,47.2216682691,0.0,25.5240853573,30.610668775,241.226015087,23.6176011198,8.3303,209.278113967
 10/24  06:00:00,308.590869547,34.2088189051,75.3425240621,0.0,51.0481707146,78.1489452969,400.307359042,23.3788655588,16.6606,360.267893483
 10/24  07:00:00,381.80702995,36.7137007986,98.0612492171,0.0,64.3609230253,109.708623606,697.989144615,195.89355546,24.9909,477.104689155
 10/24  08:00:00,319.498115873,36.7137007986,84.1419825676,0.0,51.0481707146,80.7689615957,632.369603725,231.403163776,33.3212,367.645239949
 10/24  09:00:00,299.907847397,37.2998117035,93.3541233734,0.0,51.0481707146,71.0224615957,509.896372861,165.539846033,66.8089,277.547626828
 10/24  10:00:00,252.406290521,37.5554937281,95.6560974875,0.0,32.1804615127,65.7244621605,353.774855081,49.3262925803,83.4695,220.979062501
 10/24  11:00:00,249.895862181,37.6272403697,92.4227040967,0.0,32.1804615127,65.7244621605,261.79403515,15.8777331777,83.4695,162.446801972
 10/24  12:00:00,248.161495449,37.7771732967,90.7100803699,0.0,32.1804615127,65.7244621605,249.678792044,3.97486084578,83.4695,162.234431199
 10/24  13:00:00,239.925759502,37.9384564098,91.666859357,0.0,32.1804615127,55.9779621605,238.592112225,1.44703773244,75.1392,162.005874493
 10/24  14:00:00,240.493882761,37.9739406506,92.1327660455,0.0,32.1804615127,55.9779621605,229.855164163,1.28847271886,66.8089,161.757791444
 10/24  15:00:00,240.415856119,37.9844115331,92.1291822679,0.0,32.1804615127,55.9779621605,238.193657681,1.33226575538,75.1392,161.722191925
 10/24  16:00:00,270.669838926,37.5497730215,93.825143678,0.0,32.1804615127,60.9114621605,218.14577047,3.39800264381,91.7998,122.947967826
 10/24  17:00:00,297.243154049,36.7970610974,86.6779848307,0.0,32.1804615127,77.5397301883,242.889409694,13.0672060227,49.9818,179.840403672
 10/24  18:00:00,367.517131377,36.844857099,86.4256592269,0.0,77.122965704,86.2600435998,412.495613255,29.4105829977,49.9818,333.103230257
 10/24  19:00:00,384.097288577,36.7600320184,95.889594036,0.0,102.647051061,80.1663183927,325.421980187,46.1831596718,33.3212,245.917620516
 10/24  20:00:00,408.802670059,36.7262548832,95.0853218834,0.0,115.40909374,92.7192997104,377.151598237,101.135208532,33.3212,242.695189705
 10/24  21:00:00,385.689543606,36.741686379,95.0175100747,0.0,102.647051061,94.1340635361,576.188261157,192.724782052,24.9909,358.472579105
 10/24  22:00:00,319.646554583,36.7847241054,94.9421606854,0.0,77.122965704,65.871452062,480.627198521,194.83719604,16.6606,269.129402481
 10/24  23:00:00,225.804171081,36.75293895,68.9645549438,0.0,38.286128036,48.4199368926,362.470957578,200.748208194,8.3303,153.392449384
 10/24  24:00:00,205.926422214,31.24850394,92.7967863209,0.0,25.5240853573,30.610668775,170.980946178,44.986361291,3.33212,122.662464887
 10/25  01:00:00,173.401848978,31.24850394,67.6555760613,0.0,19.418418834,29.3649097162,125.882024244,34.9782877172,3.33212,87.571616527
 10/25  02:00:00,153.0802935,31.24850394,55.3290775981,0.0,12.7620426787,28.1191506574,120.512391745,23.6925469913,3.33212,93.4877247532
 10/25  03:00:00,146.565789561,31.24850394,48.7997137036,0.0,12.7620426787,28.1191506574,115.226862717,23.955926797,3.33212,87.9388159198
 10/25  04:00:00,151.374366432,31.24850394,46.95266774,0.0,12.7620426787,28.1191506574,152.484434083,26.4537272698,3.33212,122.698586813
 10/25  05:00:00,185.139477605,31.24850394,53.0985326169,0.0,25.5240853573,30.610668775,238.799596719,23.7539003231,8.3303,206.715396396
 10/25  06:00:00,315.112166197,35.074141741,81.412394245,0.0,51.0481707146,78.1489452969,400.669425824,22.3912729018,16.6606,361.617552922
 10/25  07:00:00,380.837782351,36.7137007986,97.8006047371,0.0,64.3609230253,109.708623606,647.472374231,147.52261552,24.9909,474.958858711
 10/25  08:00:00,319.792027422,36.7137007986,86.2322269798,0.0,51.0481707146,80.7689615957,483.072175902,80.3977171112,33.3212,369.353258791
 10/25  09:00:00,284.263351006,37.4241459995,78.841179734,0.0,51.0481707146,71.0224615957,376.4839957,30.0673981708,66.8089,279.607697529
 10/25  10:00:00,222.444778232,37.5576448152,65.77740347,0.0,32.1804615127,65.7244621605,330.225533153,23.3983708836,83.4695,223.35766227
 10/25  11:00:00,189.594042262,37.6225725829,32.5025360745,0.0,32.1804615127,65.7244621605,267.658630707,21.6503439588,83.4695,162.538786749
 10/25  12:00:00,194.62077153,37.6699253474,38.2156260853,0.0,32.1804615127,65.7244621605,270.290073173,24.4858505643,83.4695,162.334722609
 10/25  13:00:00,189.272867052,37.7077036906,42.5544211425,0.0,32.1804615127,55.9779621605,266.978109142,29.7254968494,75.1392,162.113412292
 10/25  14:00:00,192.23431796,37.7452905382,45.4893487411,0.0,32.1804615127,55.9779621605,260.35437969,31.6742938912,66.8089,161.871185799
 10/25  15:00:00,194.624440642,37.7743736498,47.8593650821,0.0,32.1804615127,55.9779621605,269.797601646,32.8160463406,75.1392,161.842355305
 10/25  16:00:00,223.810268673,37.3987984163,48.104042787,0.0,32.1804615127,60.9114621605,265.745055106,50.9548074736,91.7998,122.990447633
 10/25  17:00:00,266.655475941,36.7137007986,55.9005427189,0.0,32.1804615127,77.5397301883,441.69033674,208.559153516,49.9818,183.149383224
 10/25  18:00:00,355.626073011,36.7359553592,72.9393664778,0.0,77.122965704,86.2600435998,653.325802207,273.606816765,49.9818,329.737185442
 10/25  19:00:00,365.169235302,36.7137007986,74.7107603004,0.0,102.647051061,80.1663183927,482.825653779,203.186842482,33.3212,246.317611298
 10/25  20:00:00,400.011966887,36.7137007986,84.218013913,0.0,115.40909374,92.7192997104,473.32824446,194.755692478,33.3212,245.251351982
 10/25  21:00:00,386.319914377,36.7137007986,93.8328910054,0.0,102.647051061,94.1340635361,584.680044905,194.867160151,24.9909,364.821984755
 10/25  22:00:00,318.451020033,36.7137007986,92.4788465231,0.0,77.122965704,65.871452062,485.851477567,199.736622182,16.6606,269.454255385
 10/25  23:00:00,216.400769669,36.7137007986,58.5761205603,0.0,38.286128036,48.4199368926,370.353418993,208.561341107,8.3303,153.461777886
 10/25  24:00:00,159.97879545,31.24850394,46.891155684,0.0,25.5240853573,30.610668775,159.57755711,40.0023841082,3.33212,116.243053002
 10/26  01:00:00,146.197650487,31.24850394,40.4731718652,0.0,19.418418834,29.3649097162,128.436310652,31.2399191891,3.33212,93.864271463
 10/26  02:00:00,135.437348105,31.24850394,37.6459532768,0.0,12.7620426787,28.1191506574,117.107145404,26.1681976435,3.33212,87.6068277603
 10/26  03:00:00,133.988023986,31.24850394,36.2081827466,0.0,12.7620426787,28.1191506574,120.45107345,23.2479269771,3.33212,93.871026473
 10/26  04:00:00,142.082951203,31.24850394,37.7214876547,0.0,12.7620426787,28.1191506574,147.65830715,21.5771896534,3.33212,122.748997497
 10/26  05:00:00,178.305234238,31.24850394,46.3120672148,0.0,25.5240853573,30.610668775,235.824685902,20.616815491,8.3303,206.877570411
 10/26  06:00:00,307.522242579,34.6642519766,74.3035706213,0.0,51.0481707146,78.1489452969,401.633733075,20.1485042339,16.6606,364.824628841
 10/26  07:00:00,380.23596754,36.7137007986,97.181446135,0.0,64.3609230253,109.708623606,663.111760137,160.999799847,24.9909,477.12106029
 10/26  08:00:00,307.514991644,36.7137007986,72.7038132322,0.0,51.0481707146,80.7689615957,596.400946572,191.248877678,33.3212,371.830868894
 10/26  09:00:00,268.121974871,37.3272932684,60.9870545935,0.0,51.0481707146,71.0224615957,538.964755745,190.143001733,66.8089,282.012854012
 10/26  10:00:00,205.542313336,37.4595868418,47.072232134,0.0,32.1804615127,65.7244621605,503.9617448,203.421932335,83.4695,217.070312465
 10/26  11:00:00,199.288075211,37.593195171,40.3322501256,0.0,32.1804615127,65.7244621605,442.782831988,189.892154582,83.4695,169.421177406
 10/26  12:00:00,197.278932788,37.641675425,39.377795403,0.0,32.1804615127,65.7244621605,431.497672359,185.703249815,83.4695,162.324922545
 10/26  13:00:00,187.140665138,37.6801948568,38.9698188779,0.0,32.1804615127,55.9779621605,431.26075651,194.006105279,75.1392,162.115451231
 10/26  14:00:00,186.653686311,37.7144230469,38.1212740488,0.0,32.1804615127,55.9779621605,454.506853132,225.811685262,66.8089,161.88626787
 10/26  15:00:00,187.823420807,37.7484227152,39.7062555218,0.0,32.1804615127,55.9779621605,405.506686213,168.774391823,75.1392,161.59309439
 10/26  16:00:00,217.120112872,37.3737782658,40.1874518756,0.0,32.1804615127,60.9114621605,395.213436891,180.102643707,91.7998,123.310993184
 10/26  17:00:00,263.16036451,36.7137007986,50.9570201512,0.0,32.1804615127,77.5397301883,460.041597832,229.975636356,49.9818,180.084161475
 10/26  18:00:00,349.595495335,36.7137007986,66.501307073,0.0,77.122965704,86.2600435998,596.682022359,212.6142348,49.9818,334.085987559
 10/26  19:00:00,357.47984489,36.7137007986,66.798484448,0.0,102.647051061,80.1663183927,484.581997936,204.907434897,33.3212,246.35336304
 10/26  20:00:00,391.025449883,36.7137007986,74.9781569573,0.0,115.40909374,92.7192997104,478.745530393,199.808870508,33.3212,245.615459885
 10/26  21:00:00,381.529086577,36.7137007986,89.0144475736,0.0,102.647051061,94.1340635361,589.38564782,198.970906392,24.9909,365.423841428
 10/26  22:00:00,296.695006485,36.7137007986,70.7945542695,0.0,77.122965704,65.871452062,490.577189656,204.163120129,16.6606,269.753469526
