Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/10  04:00:00,125.598677169,31.24850394,27.8855589924,0.0,12.7620426787,28.1191506574,135.569987129,31.6280057487,3.33212,100.60986138
 11/10  05:00:00,134.571775571,31.24850394,29.6465400908,0.0,12.7620426787,28.1191506574,157.977737079,31.1109245914,3.33212,123.534692487
 11/10  06:00:00,171.737774961,31.24850394,39.138499814,0.0,25.5240853573,30.610668775,262.523026414,30.2450467178,8.3303,223.947679696
 11/10  07:00:00,296.399884119,33.9811023693,68.7130191519,0.0,51.0481707146,78.1489452969,418.872037768,27.6790093473,16.6606,374.532428421
 11/10  08:00:00,365.793208121,36.7137007986,87.3828961718,0.0,64.3609230253,109.708623606,707.892754885,180.295060932,24.9909,502.606793953
 11/10  09:00:00,302.811748543,36.7137007986,67.2550674061,0.0,51.0481707146,80.7689615957,626.023661247,203.859084479,33.3212,388.843376768
 11/10  10:00:00,273.303677049,37.2289878964,66.2123722982,0.0,51.0481707146,71.0224615957,561.361071745,200.246796836,66.8089,294.305374909
 11/10  11:00:00,216.151789967,37.5103709567,57.8566033045,0.0,32.1804615127,65.7244621605,497.170703312,180.187116937,83.4695,233.514086375
 11/10  12:00:00,191.202451153,37.5849304611,32.9638759732,0.0,32.1804615127,65.7244621605,411.37409029,157.070525798,83.4695,170.834064492
 11/10  13:00:00,193.363280208,37.6322961354,36.208966809,0.0,32.1804615127,65.7244621605,395.113573396,141.072085647,83.4695,170.571987749
 11/10  14:00:00,189.729115153,37.6730951779,42.397295922,0.0,32.1804615127,55.9779621605,387.427773336,141.977085176,75.1392,170.311488159
 11/10  15:00:00,192.110399161,37.7090898314,44.6092467543,0.0,32.1804615127,55.9779621605,411.28678653,174.412565483,66.8089,170.065321047
 11/10  16:00:00,191.010484876,37.7417656343,43.172487001,0.0,32.1804615127,55.9779621605,453.931896816,208.716653696,75.1392,170.07604312
 11/10  17:00:00,223.173201196,37.1926078083,40.1761830764,0.0,32.1804615127,60.9114621605,468.414901026,246.225948225,91.7998,130.3891528
 11/10  18:00:00,278.327925226,36.7137007986,49.4914662547,0.0,32.1804615127,77.5397301883,470.243994231,231.272371768,49.9818,188.989822463
 11/10  19:00:00,349.469743448,36.7137007986,66.6187267346,0.0,77.122965704,86.2600435998,649.59778221,249.104429851,49.9818,350.511552359
 11/10  20:00:00,356.551055587,36.7137007986,66.5472195815,0.0,102.647051061,80.1663183927,542.854175166,248.712049832,33.3212,260.820925335
 11/10  21:00:00,389.215889168,36.7137007986,73.8562049515,0.0,115.40909374,92.7192997104,539.646938162,248.938540338,33.3212,257.387197824
 11/10  22:00:00,379.55314585,36.7137007986,87.6826111983,0.0,102.647051061,94.1340635361,655.765600733,250.788525772,24.9909,379.986174961
 11/10  23:00:00,295.069048537,36.7137007986,69.4350005791,0.0,77.122965704,65.871452062,561.714018176,257.302180644,16.6606,287.751237533
 11/10  24:00:00,204.622004278,36.7137007986,47.0267008521,0.0,38.286128036,48.4199368926,431.66419896,266.308105865,8.3303,157.025793095
 11/11  01:00:00,163.401982891,31.24850394,39.1386867877,0.0,34.4311606118,33.1021868926,183.568597821,49.9631896435,3.33212,130.273288177
 11/11  02:00:00,158.526385344,31.24850394,34.2143001308,0.0,34.4311606118,33.1021868926,137.909649904,40.1156772592,3.33212,94.4618526444
 11/11  03:00:00,165.190867755,31.24850394,58.2449534952,0.0,19.466279405,30.610668775,139.086051102,34.9845382022,3.33212,100.7693929
 11/11  04:00:00,156.360812219,31.24850394,49.4070629619,0.0,19.466279405,30.610668775,130.229552617,32.4298369993,3.33212,94.4675956182
 11/11  05:00:00,157.280474467,31.24850394,43.7484061866,0.0,19.466279405,30.610668775,164.784285786,31.3493854929,3.33212,130.102780294
 11/11  06:00:00,167.251551027,31.24850394,41.4656410571,0.0,19.466279405,30.610668775,201.160482948,30.9540971378,8.3303,161.87608581
 11/11  07:00:00,232.20135974,31.7039370115,40.0537716963,0.0,42.6918050922,54.3732441037,274.285335777,31.7587857759,16.6606,225.865950001
 11/11  08:00:00,306.237854149,36.7137007986,65.1323670477,0.0,49.3960418185,88.5934452969,615.233585915,209.871055595,24.9909,380.37163032
 11/11  09:00:00,371.435924269,36.7137007986,98.3555322573,0.0,57.6566862989,112.030105488,810.967698541,234.838916223,33.3212,542.807582318
 11/11  10:00:00,270.812396364,36.9981897186,53.9653533591,0.0,50.9524495726,81.1684271793,674.645460384,218.367083547,66.8089,389.469476837
 11/11  11:00:00,218.900220829,37.2581119934,46.9141157676,0.0,42.6918050922,68.9656133826,592.318812791,213.574941283,83.4695,295.274371507
 11/11  12:00:00,218.425667379,37.4844847317,49.9394940514,0.0,38.286128036,68.9656133826,526.346614403,207.460068111,83.4695,235.417046292
 11/11  13:00:00,218.873549315,37.6344895016,51.4193923057,0.0,38.286128036,68.9656133826,433.949353369,179.801029367,83.4695,170.678824003
 11/11  14:00:00,210.822842424,37.6739625496,62.8464253355,0.0,31.5818913096,56.727595265,399.434268641,153.625427364,75.1392,170.669641277
 11/11  15:00:00,217.898664558,37.7103466651,70.4957665842,0.0,31.5818913096,56.727595265,338.824321015,101.846589395,66.8089,170.168831621
 11/11  16:00:00,216.404623168,37.7435298021,69.1391530563,0.0,31.5818913096,56.727595265,350.034502879,104.722877639,75.1392,170.17242524
 11/11  17:00:00,236.159274864,37.3676440942,53.6413309218,0.0,31.5818913096,61.661095265,466.070802914,243.829089976,91.7998,130.441912938
 11/11  18:00:00,274.932945099,36.7137007986,53.3088174207,0.0,31.5818913096,70.9729253606,465.916690637,253.602649053,49.9818,162.332241584
 11/11  19:00:00,345.100320419,36.7137007986,61.7700243851,0.0,80.3315023541,83.7685254822,477.105708031,230.388384791,49.9818,196.73552324
 11/11  20:00:00,361.077993507,36.7137007986,73.8160545956,0.0,102.000620287,77.6748002752,517.013855873,226.501235572,33.3212,257.191420301
 11/11  21:00:00,399.941466714,36.7137007986,91.9319395971,0.0,108.704857014,91.4735406516,516.659245756,226.975103965,33.3212,256.362941791
 11/11  22:00:00,379.65400344,36.7137007986,99.6980043416,0.0,95.2963835608,89.1510273009,513.276493824,231.090012156,24.9909,257.195581668
 11/11  23:00:00,314.200699111,36.7137007986,87.4328793702,0.0,80.3315023541,63.3799339444,630.137833405,238.537050732,16.6606,374.940182674
 11/11  24:00:00,222.008473879,36.7137007986,59.6922699448,0.0,42.6918050922,48.4199368926,476.353586035,245.205492067,8.3303,222.817793969
 11/12  01:00:00,169.449484407,31.24850394,44.9843191749,0.0,34.4311606118,33.1021868926,179.57885875,45.9101849738,3.33212,130.336553776
 11/12  02:00:00,162.673449725,31.24850394,38.1987786794,0.0,34.4311606118,33.1021868926,133.832181778,36.0043062008,3.33212,94.495755577
 11/12  03:00:00,141.622340874,31.24850394,34.6384122681,0.0,19.466279405,30.610668775,134.616009251,30.4759663429,3.33212,100.807922908
 11/12  04:00:00,139.75663931,31.24850394,32.7903133189,0.0,19.466279405,30.610668775,125.301475777,27.4688627027,3.33212,94.5004930741
 11/12  05:00:00,147.514077606,31.24850394,33.9726874721,0.0,19.466279405,30.610668775,159.659979048,26.1609891257,3.33212,130.166869922
 11/12  06:00:00,162.00107878,31.24850394,36.2077080546,0.0,19.466279405,30.610668775,195.997626044,25.7083107511,8.3303,161.959015293
 11/12  07:00:00,240.494449348,33.5256692977,46.4799198514,0.0,42.6918050922,54.3732441037,267.828579211,25.1275338909,16.6606,226.04044532
 11/12  08:00:00,316.641768272,36.7137007986,75.5438889937,0.0,49.3960418185,88.5934452969,589.70805811,181.309982832,24.9909,383.407175279
 11/12  09:00:00,371.940383389,36.7137007986,98.8164935284,0.0,57.6566862989,112.030105488,778.436121051,201.920379142,33.3212,543.194541909
 11/12  10:00:00,312.45025768,37.4252359412,95.2969145673,0.0,50.9524495726,81.1684271793,611.310054643,154.271631441,66.8089,390.229523203
 11/12  11:00:00,248.630482787,37.5206324334,77.6833091063,0.0,42.6918050922,68.9656133826,447.49066786,69.5647487818,83.4695,294.456419078
 11/12  12:00:00,247.660411239,37.5824495674,80.7483777834,0.0,38.286128036,68.9656133826,347.80951819,28.7214896527,83.4695,235.618528537
 11/12  13:00:00,262.777139506,37.6405552068,96.3880044742,0.0,38.286128036,68.9656133826,269.672684765,14.8441371259,83.4695,171.359047639
 11/12  14:00:00,244.239123498,37.6828354522,96.6004608704,0.0,31.5818913096,56.727595265,265.991974718,13.8170639281,75.1392,177.03571079
 11/12  15:00:00,244.583310254,37.7202536969,96.9755190657,0.0,31.5818913096,56.727595265,248.93215334,15.4064153806,66.8089,166.716837959
 11/12  16:00:00,230.654525557,37.753857832,83.2245836113,0.0,31.5818913096,56.727595265,262.200589526,20.0763672214,75.1392,166.985022305
 11/12  17:00:00,247.124252601,37.3811827368,65.4187937914,0.0,31.5818913096,61.661095265,263.346999821,41.054192264,91.7998,130.493007557
 11/12  18:00:00,285.632619422,36.7137007986,65.5600719686,0.0,31.5818913096,70.9729253606,321.785960693,102.573201334,49.9818,169.230959359
 11/12  19:00:00,356.234345758,36.7137823469,74.2076526657,0.0,80.3315023541,83.7685254822,405.690584531,158.82463383,49.9818,196.884150701
 11/12  20:00:00,371.950207862,36.7137007986,85.7184081422,0.0,102.000620287,77.6748002752,481.150017961,190.350758584,33.3212,257.478059377
 11/12  21:00:00,400.583796987,36.7137007986,93.5313566202,0.0,108.704857014,91.4735406516,491.94846757,201.995622997,33.3212,256.631644573
 11/12  22:00:00,373.025206497,36.7137007986,93.7406244124,0.0,95.2963835608,89.1510273009,494.403046879,211.947138528,24.9909,257.465008351
 11/12  23:00:00,316.660620481,36.7137007986,90.2548828484,0.0,80.3315023541,63.3799339444,600.014015336,205.456965579,16.6606,377.896449757
 11/12  24:00:00,228.056029037,36.7137007986,65.8144505744,0.0,42.6918050922,48.4199368926,442.126492909,212.640263589,8.3303,221.15592932
 11/13  01:00:00,163.713343465,31.24850394,50.6304440761,0.0,25.5240853573,30.610668775,171.679040679,38.1337944161,3.33212,130.213126263
 11/13  02:00:00,149.033360502,31.24850394,43.3024157469,0.0,19.418418834,29.3649097162,128.953134692,31.211855739,3.33212,94.409158953
 11/13  03:00:00,138.129951548,31.24850394,40.3331112072,0.0,12.7620426787,28.1191506574,123.619259492,25.8904240782,3.33212,94.396715414
 11/13  04:00:00,136.261114584,31.24850394,38.4817946326,0.0,12.7620426787,28.1191506574,126.889949939,22.853936763,3.33212,100.703893176
 11/13  05:00:00,143.632699288,31.24850394,39.2811241092,0.0,12.7620426787,28.1191506574,148.722883666,21.3744986042,3.33212,124.016265061
 11/13  06:00:00,179.727522753,31.24850394,47.7455909696,0.0,25.5240853573,30.610668775,253.216698806,20.7737453452,8.3303,224.112653461
 11/13  07:00:00,304.835941175,34.6642519766,77.1968444773,0.0,51.0481707146,78.1489452969,422.669094412,20.4372301888,16.6606,385.571264223
 11/13  08:00:00,376.589556041,36.7137007986,99.1104999405,0.0,64.3609230253,109.708623606,702.190582651,170.069780818,24.9909,507.129901834
 11/13  09:00:00,319.824581224,36.7137007986,84.9621748032,0.0,51.0481707146,80.7689615957,623.003688018,198.690376548,33.3212,390.99211147
 11/13  10:00:00,289.202920062,37.4419766501,82.765233426,0.0,51.0481707146,71.0224615957,484.545456735,123.40863696,66.8089,294.327919775
 11/13  11:00:00,225.332228431,37.5301762589,68.3283266254,0.0,32.1804615127,65.7244621605,396.539598335,77.9890970474,83.4695,235.081001288
 11/13  12:00:00,235.603588339,37.5947274982,78.0565280169,0.0,32.1804615127,65.7244621605,317.882724985,56.4248137049,83.4695,177.98841128
 11/13  13:00:00,250.693381814,37.6488705976,93.7993389636,0.0,32.1804615127,65.7244621605,301.606830492,47.2835662939,83.4695,170.853764198
 11/13  14:00:00,243.288584079,37.693276754,96.0718807717,0.0,32.1804615127,55.9779621605,290.605157175,44.8564448021,75.1392,170.609512373
 11/13  15:00:00,238.624698343,37.7289057811,91.444683509,0.0,32.1804615127,55.9779621605,275.64489244,38.4770776387,66.8089,170.358914801
 11/13  16:00:00,231.063086175,37.7607075255,83.8847791346,0.0,32.1804615127,55.9779621605,292.132986147,46.6326452278,75.1392,170.361140919
 11/13  17:00:00,251.976286128,37.3881677968,70.3492452731,0.0,32.1804615127,60.9114621605,287.494416073,65.1530803194,91.7998,130.541535754
 11/13  18:00:00,301.081379795,36.7289049576,73.6063776236,0.0,32.1804615127,77.5397301883,386.197824015,139.81016778,49.9818,196.405856235
 11/13  19:00:00,369.993135163,36.7795335094,88.0896169955,0.0,77.122965704,86.2600435998,599.375704874,197.203089244,49.9818,352.19081563
 11/13  20:00:00,375.589496891,36.7156857657,85.8580820377,0.0,102.647051061,80.1663183927,501.051676472,207.973708075,33.3212,259.756768397
 11/13  21:00:00,407.912509768,36.7137007986,92.3770099975,0.0,115.40909374,92.7192997104,508.729144571,211.261950886,33.3212,264.145993685
 11/13  22:00:00,390.276740556,36.7137007986,97.7331598349,0.0,102.647051061,94.1340635361,612.981501416,207.571900536,24.9909,380.41870088
 11/13  23:00:00,309.611016417,36.714881272,83.6353167998,0.0,77.122965704,65.871452062,500.416097993,195.235775888,16.6606,288.519722104
 11/13  24:00:00,216.956755623,36.7137007986,59.1297600557,0.0,38.286128036,48.4199368926,374.596039605,204.39284584,8.3303,161.872893765
 11/14  01:00:00,162.463641704,31.24850394,49.3734718551,0.0,25.5240853573,30.610668775,173.118444661,39.5229870336,3.33212,130.263337627
 11/14  02:00:00,148.872367621,31.24850394,43.1554158979,0.0,19.418418834,29.3649097162,128.670651843,30.9083392625,3.33212,94.4301925802
 11/14  03:00:00,137.915935777,31.24850394,40.1355659877,0.0,12.7620426787,28.1191506574,130.118135901,26.0485612157,3.33212,100.737454686
 11/14  04:00:00,135.946009932,31.24850394,38.1787427338,0.0,12.7620426787,28.1191506574,121.122916336,23.3556687117,3.33212,94.4351276239
 11/14  05:00:00,144.066396641,31.24850394,39.0908932962,0.0,12.7620426787,28.1191506574,155.665288854,22.0511691105,3.33212,130.281999743
 11/14  06:00:00,180.20852605,31.24850394,47.5788487203,0.0,25.5240853573,30.610668775,252.081357927,21.5008429064,8.3303,222.250215021
 11/14  07:00:00,305.354909828,34.6642519766,76.9807929211,0.0,51.0481707146,78.1489452969,418.236616408,21.2341857442,16.6606,380.341830664
 11/14  08:00:00,377.490534104,36.7137007986,98.9775646397,0.0,64.3609230253,109.708623606,707.979325558,171.884271802,24.9909,511.104153756
 11/14  09:00:00,326.036225212,36.7137007986,90.3626954184,0.0,51.0481707146,80.7689615957,634.359974184,205.188528121,33.3212,395.850246063
 11/14  10:00:00,302.546578874,37.1084012809,95.4239210256,0.0,51.0481707146,71.0224615957,560.152148109,196.12681766,66.8089,297.216430449
 11/14  11:00:00,253.817300372,37.3947605195,95.1186784499,0.0,32.1804615127,65.7244621605,514.07450553,195.324157227,83.4695,235.280848304
 11/14  12:00:00,256.997026929,37.6108175146,98.0029385241,0.0,32.1804615127,65.7244621605,405.042322521,150.342636924,83.4695,171.230185598
 11/14  13:00:00,252.999806423,37.7146519792,95.6646824926,0.0,32.1804615127,65.7244621605,325.876529501,64.5970395009,83.4695,177.80999
 11/14  14:00:00,241.840428198,37.8078743342,94.3589889649,0.0,32.1804615127,55.9779621605,279.881508575,34.0388659624,75.1392,170.703442612
 11/14  15:00:00,241.866132198,37.7829852706,94.4278642866,0.0,32.1804615127,55.9779621605,268.261142793,30.997507335,66.8089,170.454735458
 11/14  16:00:00,229.682253345,37.7843502758,82.4204651777,0.0,32.1804615127,55.9779621605,278.882912328,33.2884093718,75.1392,170.455302956
 11/14  17:00:00,239.077994493,37.4074142457,57.5650207435,0.0,32.1804615127,60.9114621605,291.903717402,69.5008687935,91.7998,130.603048609
 11/14  18:00:00,291.652557283,36.7314443497,63.9523976794,0.0,32.1804615127,77.5397301883,447.382271576,200.852538491,49.9818,196.547933085
 11/14  19:00:00,365.400859639,36.7802474837,82.7820518596,0.0,77.122965704,86.2600435998,645.696771134,242.951860855,49.9818,352.763110279
 11/14  20:00:00,374.929093365,36.7141290068,84.8608203401,0.0,102.647051061,80.1663183927,499.93656906,200.953884383,33.3212,265.661484678
 11/14  21:00:00,408.759567466,36.7137007986,93.3411955809,0.0,115.40909374,92.7192997104,487.521646201,195.385355028,33.3212,258.815091173
 11/14  22:00:00,391.97401368,36.7137007986,100.049499325,0.0,102.647051061,94.1340635361,616.398904587,204.362235257,24.9909,387.04576933
 11/14  23:00:00,309.262518101,36.7137007986,83.588161892,0.0,77.122965704,65.871452062,522.796298961,219.459755323,16.6606,286.675943638
 11/14  24:00:00,216.161777665,36.7137007986,58.536413678,0.0,38.286128036,48.4199368926,403.203986286,235.412192671,8.3303,159.461493615
 11/15  01:00:00,161.382206742,31.24850394,48.4981026469,0.0,25.5240853573,30.610668775,178.448382374,44.81073901,3.33212,130.305523364
 11/15  02:00:00,147.173323019,31.24850394,41.6188180113,0.0,19.418418834,29.3649097162,139.412263485,35.3167544072,3.33212,100.763389078
 11/15  03:00:00,135.460477022,31.24850394,37.8159867738,0.0,12.7620426787,28.1191506574,127.875890784,30.0786129176,3.33212,94.4651578659
 11/15  04:00:00,132.830288658,31.24850394,35.2015377876,0.0,12.7620426787,28.1191506574,127.632963666,27.3282207649,3.33212,96.9726229008
 11/15  05:00:00,139.572500171,31.24850394,35.375222205,0.0,12.7620426787,28.1191506574,157.238602484,26.1603354537,3.33212,127.746147031
 11/15  06:00:00,175.029983086,31.24850394,43.220910912,0.0,25.5240853573,30.610668775,259.144532383,25.9556538861,8.3303,224.858578497
 11/15  07:00:00,298.140265529,33.5256692977,71.8948978066,0.0,51.0481707146,78.1489452969,429.542857208,25.9204806708,16.6606,386.961776537
 11/15  08:00:00,375.301186828,36.7367961249,98.1040735963,0.0,64.3609230253,109.708623606,747.288676478,212.122261541,24.9909,510.175514937
 11/15  09:00:00,319.232416493,36.7137007986,84.6342403962,0.0,51.0481707146,80.7689615957,671.494368608,245.732298888,33.3212,392.44086972
 11/15  10:00:00,284.090202516,37.0191660003,77.4333615068,0.0,51.0481707146,71.0224615957,591.148702211,221.337273143,66.8089,303.002529068
 11/15  11:00:00,223.199786846,37.4709739941,65.0071248328,0.0,32.1804615127,65.7244621605,512.833739879,193.864455218,83.4695,235.49978466
 11/15  12:00:00,225.134609779,37.6079362939,67.2349858605,0.0,32.1804615127,65.7244621605,367.59749162,112.805083408,83.4695,171.322908212
 11/15  13:00:00,246.432313184,37.6602435874,89.7744089241,0.0,32.1804615127,65.7244621605,314.005199572,52.625788286,83.4695,177.909911286
 11/15  14:00:00,242.513269808,37.7040834084,95.6166277801,0.0,32.1804615127,55.9779621605,278.20789333,32.2712434337,75.1392,170.797449896
 11/15  15:00:00,239.245057627,37.7402193337,92.0968416821,0.0,32.1804615127,55.9779621605,252.124325497,14.7642302452,66.8089,170.551195252
 11/15  16:00:00,241.224090727,37.7791449233,93.7456144674,0.0,32.1804615127,55.9779621605,254.271374584,8.58129186416,75.1392,170.550882719
 11/15  17:00:00,247.502828426,37.4048579082,65.9859823803,0.0,32.1804615127,60.9114621605,238.666436354,16.1966590082,91.7998,130.669977345
 11/15  18:00:00,279.876857876,36.7195806577,52.9893391867,0.0,32.1804615127,77.5397301883,284.59851658,37.9178385822,49.9818,196.698877997
 11/15  19:00:00,358.99832757,36.7742771946,78.0144181639,0.0,77.122965704,86.2600435998,460.800565166,56.1169557564,49.9818,354.70180941
 11/15  20:00:00,373.928596228,36.7157049866,85.3708312638,0.0,102.647051061,80.1663183927,369.847640482,70.9916265833,33.3212,265.534813899
 11/15  21:00:00,409.649684351,36.7137007986,95.7177674145,0.0,115.40909374,92.7192997104,378.513884714,85.7048588611,33.3212,259.487825853
 11/15  22:00:00,385.110987073,36.7137007986,94.723452338,0.0,102.647051061,94.1340635361,510.03799113,98.8065472165,24.9909,386.240543914
 11/15  23:00:00,313.749640621,36.737487542,89.8966198445,0.0,77.122965704,65.871452062,412.094403063,103.477789126,16.6606,291.956013937
 11/15  24:00:00,221.472314959,36.7173270047,65.7495771388,0.0,38.286128036,48.4199368926,274.16706503,103.776817306,8.3303,162.059947724
 11/16  01:00:00,168.750182496,31.24850394,56.0042418852,0.0,25.5240853573,30.610668775,196.662323618,62.9489532509,3.33212,130.381250367
 11/16  02:00:00,155.24587247,31.24850394,49.8450560583,0.0,19.418418834,29.3649097162,151.294284863,52.6521090013,3.33212,95.3100558613
 11/16  03:00:00,144.810066326,31.24850394,47.3363029731,0.0,12.7620426787,28.1191506574,146.130362432,42.819134965,3.33212,99.9791074666
 11/16  04:00:00,143.03766996,31.24850394,45.571891156,0.0,12.7620426787,28.1191506574,133.756419202,35.9327894727,3.33212,94.4915097294
 11/16  05:00:00,150.697483224,31.24850394,46.6525793701,0.0,12.7620426787,28.1191506574,165.060334286,31.3309581581,3.33212,130.397256128
 11/16  06:00:00,187.263899808,31.24850394,55.6146026232,0.0,25.5240853573,30.610668775,260.063156268,26.6747084579,8.3303,225.05814781
 11/16  07:00:00,313.34480329,35.2563149696,85.5485050306,0.0,51.0481707146,78.1489452969,426.494207473,22.1319610048,16.6606,387.701646468
 11/16  08:00:00,368.822564209,36.7301939791,93.5512443432,0.0,64.3609230253,109.708623606,566.98058829,30.296483199,24.9909,511.693205091
 11/16  09:00:00,327.072226071,36.7791360198,94.2299274156,0.0,51.0481707146,80.7689615957,458.300563388,28.4675719995,33.3212,396.511791389
 11/16  10:00:00,299.409134756,37.4294068057,94.1886295393,0.0,51.0481707146,71.0224615957,386.198629909,18.951291771,66.8089,300.438438138
 11/16  11:00:00,248.938331905,37.5807328201,92.1242191823,0.0,32.1804615127,65.7244621605,332.290809512,13.1194038267,83.4695,235.701905686
 11/16  12:00:00,250.02585054,37.8186738434,92.0296197081,0.0,32.1804615127,65.7244621605,270.200683358,8.42903929113,83.4695,178.302144067
 11/16  13:00:00,251.619723825,37.990120721,94.2026104692,0.0,32.1804615127,65.7244621605,263.886735202,9.26533950186,83.4695,171.1518957
 11/16  14:00:00,242.101152739,37.9921029098,94.517781558,0.0,32.1804615127,55.9779621605,257.24676761,11.1999934909,75.1392,170.907574119
 11/16  15:00:00,243.056818089,37.9714476941,95.6749460762,0.0,32.1804615127,55.9779621605,255.027408254,14.2702385151,66.8089,173.948269739
 11/16  16:00:00,243.43715692,37.8790652104,96.3507136848,0.0,32.1804615127,55.9779621605,269.104573577,19.7843096092,75.1392,174.181063968
 11/16  17:00:00,266.45141387,37.463281757,84.9736387086,0.0,32.1804615127,60.9114621605,258.331509787,35.7903474595,91.7998,130.741362327
 11/16  18:00:00,309.676890357,36.7857798878,82.4399860867,0.0,32.1804615127,77.5397301883,345.562908234,98.7401627721,49.9818,196.840945462
 11/16  19:00:00,375.894268288,36.8269575653,94.3538548168,0.0,77.122965704,86.2600435998,557.585291048,153.711035265,49.9818,353.892455783
 11/16  20:00:00,383.998075974,36.7377008588,94.7034327291,0.0,102.647051061,80.1663183927,478.705453459,178.338152356,33.3212,267.046101103
 11/16  21:00:00,412.377749667,36.7141399395,97.443797285,0.0,115.40909374,92.7192997104,482.529793539,190.19024025,33.3212,259.018353289
 11/16  22:00:00,388.81799131,36.7273915595,96.9971284806,0.0,102.647051061,94.1340635361,612.529432042,199.688421466,24.9909,387.850110577
 11/16  23:00:00,318.115739606,36.7710449885,92.4651863709,0.0,77.122965704,65.871452062,503.689605486,194.717471405,16.6606,292.311534081
 11/16  24:00:00,222.843744177,36.7334682014,65.192809009,0.0,38.286128036,48.4199368926,365.60654609,195.10101271,8.3303,162.175233381
 11/17  01:00:00,167.403625806,31.24850394,54.4731880976,0.0,25.5240853573,30.610668775,169.765440033,36.0156445444,3.33212,130.417675489
 11/17  02:00:00,153.565734055,31.24850394,47.9622614719,0.0,19.418418834,29.3649097162,133.922837478,29.7625842952,3.33212,100.828133182
 11/17  03:00:00,142.015598897,31.24850394,44.3374632755,0.0,12.7620426787,28.1191506574,122.856321194,25.0018228696,3.33212,94.5223783248
 11/17  04:00:00,140.108771679,31.24850394,42.4393568958,0.0,12.7620426787,28.1191506574,126.364224193,22.1985007096,3.33212,100.833603483
 11/17  05:00:00,148.007653079,31.24850394,43.138827532,0.0,12.7620426787,28.1191506574,154.530468984,20.7331077946,3.33212,130.465241189
 11/17  06:00:00,183.665510375,31.24850394,51.172231725,0.0,25.5240853573,30.610668775,253.673864458,20.0663649947,8.3303,225.277199463
 11/17  07:00:00,310.912425371,34.8919685124,79.7465957507,0.0,51.0481707146,78.1489452969,424.7651021,19.6969750934,16.6606,388.407527007
 11/17  08:00:00,376.11595731,36.7137007986,97.9183973674,0.0,64.3609230253,109.708623606,691.21504978,152.958782714,24.9909,513.265367066
 11/17  09:00:00,331.72895956,36.7316037344,96.9238497593,0.0,51.0481707146,80.7689615957,555.794295682,128.599106615,33.3212,393.873989066
 11/17  10:00:00,299.76424274,37.4298301692,94.3185437074,0.0,51.0481707146,71.0224615957,421.796950005,51.252203088,66.8089,303.735846917
 11/17  11:00:00,251.075843498,37.582995142,94.3747696114,0.0,32.1804615127,65.7244621605,360.499328759,41.1377706643,83.4695,235.892058095
 11/17  12:00:00,251.816348783,37.7293522404,94.3343673724,0.0,32.1804615127,65.7244621605,304.446390821,42.5772429696,83.4695,178.399647851
 11/17  13:00:00,250.598251266,37.9178327028,93.6345387917,0.0,32.1804615127,65.7244621605,297.921362584,43.1998573532,83.4695,171.252005231
 11/17  14:00:00,240.616478471,37.9650388249,93.318373073,0.0,32.1804615127,55.9779621605,292.973033416,44.1270212177,75.1392,173.706812199
 11/17  15:00:00,241.164062763,37.9035032968,93.9648829256,0.0,32.1804615127,55.9779621605,287.053451666,45.3578563366,66.8089,174.88669533
 11/17  16:00:00,241.792295794,37.8329994606,94.7189425503,0.0,32.1804615127,55.9779621605,292.719366116,46.840620639,75.1392,170.739545477
 11/17  17:00:00,267.45727044,37.4372801946,85.8783838866,0.0,32.1804615127,60.9114621605,309.20375308,86.6215515677,91.7998,130.782401512
 11/17  18:00:00,310.332117811,36.7679835089,82.5663816682,0.0,32.1804615127,77.5397301883,463.713993545,216.749156651,49.9818,196.983036894
 11/17  19:00:00,378.587867951,36.8114708806,95.9503999279,0.0,77.122965704,86.2600435998,652.914023473,242.775336461,49.9818,360.156887012
 11/17  20:00:00,385.394925082,36.7210919494,95.295426443,0.0,102.647051061,80.1663183927,494.035670303,198.42881643,33.3212,262.285653873
 11/17  21:00:00,416.096875168,36.7137007986,100.648053158,0.0,115.40909374,92.7192997104,489.82769993,190.058717142,33.3212,266.447782787
 11/17  22:00:00,392.422494971,36.7137007986,100.471791893,0.0,102.647051061,94.1340635361,612.185624183,198.030433271,24.9909,389.164290912
 11/17  23:00:00,313.636714236,36.7137007986,87.9466757017,0.0,77.122965704,65.871452062,520.90998397,211.581838743,16.6606,292.667545227
 11/17  24:00:00,218.916775543,36.7137007986,61.2817057208,0.0,38.286128036,48.4199368926,396.712202026,226.184363028,8.3303,162.197538998
 11/18  01:00:00,166.719130925,31.24850394,51.6104153279,0.0,27.7269238854,30.610668775,177.077042769,43.2535225146,3.33212,130.491400255
 11/18  02:00:00,160.643395699,31.24850394,45.4962571718,0.0,27.7269238854,30.610668775,131.982735797,34.0949363049,3.33212,94.5556794923
 11/18  03:00:00,138.594740404,31.24850394,40.9384758353,0.0,12.7620426787,28.1191506574,133.150355414,28.9529668731,3.33212,100.865268541
 11/18  04:00:00,135.844333217,31.24850394,38.1966042866,0.0,12.7620426787,28.1191506574,128.634200549,26.1732842395,3.33212,99.1287963092
 11/18  05:00:00,142.709780124,31.24850394,38.4866222419,0.0,12.7620426787,28.1191506574,160.037126236,24.8501839912,3.33212,131.854822244
 11/18  06:00:00,156.074766539,31.24850394,39.6180477712,0.0,12.7620426787,28.1191506574,195.418378416,24.366504037,8.3303,162.721574379
 11/18  07:00:00,245.500996927,33.5256692977,48.8662087918,0.0,42.6918050922,54.3732441037,267.623049114,24.4485134945,16.6606,226.51393562
 11/18  08:00:00,312.791642756,36.7511082692,81.1167755943,0.0,42.6918050922,86.1019271793,617.436361919,203.370348303,24.9909,389.075113616
 11/18  09:00:00,371.627524873,36.7137007986,98.837455719,0.0,57.6566862989,112.030105488,813.002816548,227.406479071,33.3212,552.275137477
 11/18  10:00:00,325.709574378,37.160948635,99.4145449801,0.0,57.6566862989,83.6599452969,663.525918122,197.371128253,66.8089,399.34588987
 11/18  11:00:00,255.758546614,37.5533083734,84.2582494247,0.0,42.6918050922,68.9656133826,515.545520928,132.886272158,83.4695,299.18974877
 11/18  12:00:00,255.861958151,37.6223727115,93.4831204477,0.0,34.9340096728,67.7198543238,396.965658466,69.2125680689,83.4695,244.283590397
 11/18  13:00:00,256.004531219,37.7321970377,94.5164103048,0.0,34.9340096728,67.7198543238,298.576918945,38.0657323444,83.4695,177.041686601
 11/18  14:00:00,244.419000204,37.8558928881,92.471801722,0.0,34.9340096728,57.9733543238,268.043200986,19.5820388532,75.1392,173.321962133
 11/18  15:00:00,242.90038741,37.8181095723,90.601767097,0.0,34.9340096728,57.9733543238,253.884152395,8.86212212103,66.8089,178.213130274
 11/18  16:00:00,246.113634099,37.7979637531,93.7761092084,0.0,34.9340096728,57.9733543238,253.968331409,7.48200768246,75.1392,171.347123726
 11/18  17:00:00,254.727531597,37.416962347,65.6654764317,0.0,34.9340096728,62.9068543238,249.9985814,20.6132046904,91.7998,137.58557671
 11/18  18:00:00,281.841892139,36.746731955,57.4514397354,0.0,34.9340096728,72.2186844194,274.325010338,59.267736091,49.9818,165.075474247
 11/18  19:00:00,363.273601914,36.8268747417,72.3122413421,0.0,87.0357390804,86.2600435998,365.356802095,112.3320604,49.9818,203.042941695
 11/18  20:00:00,376.925079084,36.7196512708,91.1120509753,0.0,102.000620287,77.6748002752,463.919152119,163.43975647,33.3212,267.158195649
 11/18  21:00:00,394.365192264,36.7137007986,96.9020378842,0.0,102.000620287,88.9820225341,495.538120413,202.217060752,33.3212,259.999859661
 11/18  22:00:00,386.269948194,36.7137007986,97.9274662943,0.0,102.000620287,91.6425454185,517.754133179,226.509925302,24.9909,266.253307878
 11/18  23:00:00,331.432039667,36.7137007986,95.7241133243,0.0,87.0357390804,65.871452062,616.134852775,211.908446781,16.6606,387.565805993
 11/18  24:00:00,231.735846363,36.7137007986,69.6161269589,0.0,42.6918050922,48.4199368926,438.183890803,204.043403997,8.3303,225.810186806
 11/19  01:00:00,179.078250674,31.24850394,54.7125990969,0.0,34.4311606118,33.1021868926,173.610458116,39.5559389699,3.33212,130.722399146
 11/19  02:00:00,171.639485842,31.24850394,47.2528768753,0.0,34.4311606118,33.1021868926,135.447036037,31.0871706748,3.33212,101.027745362
 11/19  03:00:00,149.624314844,31.24850394,42.7349153846,0.0,19.466279405,30.610668775,130.798207993,26.4272395195,3.33212,101.038848474
 11/19  04:00:00,146.773704683,31.24850394,39.8933177536,0.0,19.466279405,30.610668775,128.33905075,23.9759038367,3.33212,101.031026914
 11/19  05:00:00,153.370053427,31.24850394,39.916602582,0.0,19.466279405,30.610668775,156.879256405,22.9725784986,3.33212,130.574557906
 11/19  06:00:00,166.683515244,31.24850394,40.9952487826,0.0,19.466279405,30.610668775,193.757253673,22.7737386927,8.3303,162.65321498
 11/19  07:00:00,247.651787845,34.4365354408,50.1025631171,0.0,42.6918050922,54.3732441037,274.448804381,22.9721016338,16.6606,234.816102747
 11/19  08:00:00,322.978458564,36.7137007986,82.0807395528,0.0,49.3960418185,88.5934452969,611.74095982,196.93639448,24.9909,389.81366534
 11/19  09:00:00,371.319721778,36.7137007986,98.5247638759,0.0,57.6566862989,112.030105488,804.633174926,217.163974158,33.3212,554.148000768
 11/19  10:00:00,313.521190139,37.4108935585,96.5002718161,0.0,50.9524495726,81.1684271793,627.509629653,160.843302255,66.8089,399.857427398
 11/19  11:00:00,265.406077159,37.617349557,94.5466849302,0.0,42.6918050922,68.9656133826,445.052640585,60.5900291514,83.4695,300.993111434
 11/19  12:00:00,260.376707968,37.7522613649,93.4289203036,0.0,38.286128036,68.9656133826,351.92476127,23.9703963123,83.4695,244.484864957
 11/19  13:00:00,257.230985505,37.9828040759,90.6593484022,0.0,38.286128036,68.9656133826,270.70897882,11.3846233808,83.4695,175.854855439
 11/19  14:00:00,238.367954578,37.9888403126,90.4088413221,0.0,31.5818913096,56.727595265,256.048623661,6.9771704614,75.1392,173.9322532
 11/19  15:00:00,239.35823619,37.9555967387,91.2036750884,0.0,31.5818913096,56.727595265,241.937552995,3.94855764241,66.8089,171.180095353
 11/19  16:00:00,241.255421858,37.812555868,93.3829540793,0.0,31.5818913096,56.727595265,257.936630918,5.24845510119,75.1392,177.548975817
 11/19  17:00:00,253.53857684,37.4163623035,69.0712432445,0.0,31.5818913096,61.661095265,241.320488743,18.6196528508,91.7998,130.901035892
 11/19  18:00:00,281.497986658,36.7275173317,61.7294648972,0.0,31.5818913096,70.9729253606,275.038574862,55.1195924392,49.9818,169.937182423
 11/19  19:00:00,360.460811634,36.7674610763,78.7723341727,0.0,80.3315023541,83.7685254822,355.354191271,107.479922558,49.9818,197.892468713
 11/19  20:00:00,380.692755564,36.7137007986,94.8681313995,0.0,102.000620287,77.6748002752,460.343933481,160.020567908,33.3212,267.002165573
 11/19  21:00:00,403.145219685,36.7137007986,96.4376034409,0.0,108.704857014,91.4735406516,492.288995669,199.189809984,33.3212,259.777985685
 11/19  22:00:00,376.669084182,36.7137007986,97.5299346868,0.0,95.2963835608,89.1510273009,516.014856291,225.310179134,24.9909,265.713777157
 11/19  23:00:00,324.155227699,36.7137007986,97.6522842799,0.0,80.3315023541,63.3799339444,617.058379916,212.126925373,16.6606,388.270854544
 11/19  24:00:00,234.799571659,36.7137007986,72.6657629686,0.0,42.6918050922,48.4199368926,437.52684062,203.91672468,8.3303,225.27981594
 11/20  01:00:00,169.440277704,31.24850394,56.501750873,0.0,25.5240853573,30.610668775,173.395989771,39.4513664522,3.33212,130.612503318
 11/20  02:00:00,153.649857516,31.24850394,48.0585677518,0.0,19.418418834,29.3649097162,135.284709869,31.031241154,3.33212,100.921348715
 11/20  03:00:00,141.776329145,31.24850394,44.1091291503,0.0,12.7620426787,28.1191506574,124.332981956,26.3893970665,3.33212,94.6114648899
 11/20  04:00:00,139.013194301,31.24850394,41.3550326831,0.0,12.7620426787,28.1191506574,128.197657608,23.9354590633,3.33212,100.930078544
 11/20  05:00:00,145.59681462,31.24850394,41.364190281,0.0,12.7620426787,28.1191506574,156.880601777,22.9145778052,3.33212,130.633903972
 11/20  06:00:00,180.715663978,31.24850394,48.8792328215,0.0,25.5240853573,30.610668775,256.868373583,22.696456017,8.3303,225.841617566
 11/20  07:00:00,306.718546955,34.2088189051,76.9821143027,0.0,51.0481707146,78.1489452969,430.45403658,22.7987569881,16.6606,390.994679592
 11/20  08:00:00,375.771669921,36.7137007986,98.5501181613,0.0,64.3609230253,109.708623606,737.467862839,190.643164648,24.9909,521.833798191
 11/20  09:00:00,334.836290245,36.7137007986,100.168078513,0.0,51.0481707146,80.7689615957,642.434609928,207.519113585,33.3212,401.594296343
 11/20  10:00:00,302.130186418,37.4628184956,96.0164077202,0.0,51.0481707146,71.0224615957,473.840347077,102.182393125,66.8089,304.849053952
 11/20  11:00:00,250.946370787,37.5721561283,94.2100055803,0.0,32.1804615127,65.7244621605,362.215416806,42.2353379686,83.4695,236.510578838
 11/20  12:00:00,251.083744659,37.795625481,93.5380312741,0.0,32.1804615127,65.7244621605,291.288251007,29.1114502223,83.4695,178.707300784
 11/20  13:00:00,248.536368497,37.9528079461,91.4521710501,0.0,32.1804615127,65.7244621605,277.074336427,15.1776837743,83.4695,178.427152652
 11/20  14:00:00,237.933054416,37.9963162457,90.1548529339,0.0,32.1804615127,55.9779621605,254.543824563,8.12633659874,75.1392,171.278287964
 11/20  15:00:00,239.851542609,37.9707891801,91.9824848931,0.0,32.1804615127,55.9779621605,245.78393323,6.56214504474,66.8089,172.412888186
 11/20  16:00:00,240.917398533,37.8638363223,93.2078159757,0.0,32.1804615127,55.9779621605,258.246925784,6.61134243148,75.1392,176.496383353
 11/20  17:00:00,251.304635176,37.4212465428,66.9803566166,0.0,32.1804615127,60.9114621605,247.024449747,24.2589774714,91.7998,130.965672276
 11/20  18:00:00,297.091222806,36.7527857165,69.9096011445,0.0,32.1804615127,77.5397301883,336.849280485,84.3421924337,49.9818,202.525288051
 11/20  19:00:00,372.432440872,36.8005752979,90.9091769416,0.0,77.122965704,86.2600435998,560.780815999,152.127089558,49.9818,358.671926442
 11/20  20:00:00,383.234107453,36.721765128,93.8434523518,0.0,102.647051061,80.1663183927,494.188028286,192.696909534,33.3212,268.169918752
 11/20  21:00:00,413.17975498,36.7137007986,97.8772592164,0.0,115.40909374,92.7192997104,515.964219815,215.366231309,33.3212,267.276788506
 11/20  22:00:00,390.23076461,36.7137007986,97.9451900872,0.0,102.647051061,94.1340635361,620.390457494,204.084064058,24.9909,391.315493436
 11/20  23:00:00,317.048012645,36.7137007986,91.3296954967,0.0,77.122965704,65.871452062,505.376359435,194.975594099,16.6606,293.740165336
 11/20  24:00:00,222.437261402,36.7137007986,64.790581428,0.0,38.286128036,48.4199368926,384.757671981,207.280572177,8.3303,169.146799804
 11/21  01:00:00,203.480099791,31.24850394,90.359745939,0.0,25.5240853573,30.610668775,174.446304501,40.2855361804,3.33212,130.828648321
 11/21  02:00:00,172.799590201,31.24850394,67.0180178359,0.0,19.418418834,29.3649097162,129.740132478,31.7685287376,3.33212,94.6394837405
 11/21  03:00:00,150.048455335,31.24850394,52.2096432193,0.0,12.7620426787,28.1191506574,131.35376146,27.0585693333,3.33212,100.963072127
 11/21  04:00:00,142.854243696,31.24850394,45.0363185001,0.0,12.7620426787,28.1191506574,128.808444385,24.5217204754,3.33212,100.95460391
 11/21  05:00:00,148.23332619,31.24850394,43.212735262,0.0,12.7620426787,28.1191506574,157.412245266,23.4046270538,3.33212,130.675498212
 11/21  06:00:00,182.825238105,31.24850394,50.1491235477,0.0,25.5240853573,30.610668775,257.455043578,23.0901175422,8.3303,226.034626035
 11/21  07:00:00,309.661405847,34.6642519766,78.4313883627,0.0,51.0481707146,78.1489452969,431.262784859,23.0610676519,16.6606,391.541117208
 11/21  08:00:00,377.783903725,36.7137007986,99.2106237417,0.0,64.3609230253,109.708623606,741.178311715,192.684319502,24.9909,523.503092213
 11/21  09:00:00,313.648801472,36.7137007986,77.9961857,0.0,51.0481707146,80.7689615957,666.615881041,230.828984803,33.3212,402.465696238
 11/21  10:00:00,247.812128742,37.0909302447,41.0779245446,0.0,51.0481707146,71.0224615957,588.877475054,216.864719042,66.8089,305.203856012
 11/21  11:00:00,197.2857489,37.5390775603,39.6966160429,0.0,32.1804615127,65.7244621605,464.198635376,144.018440929,83.4695,236.710694447
 11/21  12:00:00,201.056274501,37.6031596135,43.7475793863,0.0,32.1804615127,65.7244621605,322.189815279,59.9228336581,83.4695,178.797481621
 11/21  13:00:00,208.171439435,37.651631415,51.7501096068,0.0,32.1804615127,65.7244621605,291.489090115,29.4959510194,83.4695,178.523639095
 11/21  14:00:00,240.52037929,37.6910035258,93.1648435915,0.0,32.1804615127,55.9779621605,259.953252787,10.3231800577,75.1392,174.490872729
 11/21  15:00:00,244.826497655,37.7253158377,96.925455831,0.0,32.1804615127,55.9779621605,248.754436524,7.0536609469,66.8089,174.891875577
 11/21  16:00:00,246.353599851,37.7614861592,98.4774238641,0.0,32.1804615127,55.9779621605,253.166788535,6.89504454159,75.1392,171.132543993
 11/21  17:00:00,262.266286816,37.3881238955,77.6165232793,0.0,32.1804615127,60.9114621605,239.56645581,10.1928964092,91.7998,137.573759401
 11/21  18:00:00,256.593161304,36.7137007986,29.6798163782,0.0,32.1804615127,77.5397301883,313.989617634,66.4559555352,49.9818,197.551862099
 11/21  19:00:00,335.313922585,36.7467772354,54.097743473,0.0,77.122965704,86.2600435998,562.436994998,146.955479593,49.9818,365.499715405
 11/21  20:00:00,384.097818027,36.7137007986,95.1899105871,0.0,102.647051061,80.1663183927,487.946182094,186.168562322,33.3212,268.456419772
 11/21  21:00:00,409.254326518,36.7137007986,94.6642100991,0.0,115.40909374,92.7192997104,505.463952424,204.598067513,33.3212,267.54468491
 11/21  22:00:00,388.376891079,36.7137007986,96.8021876147,0.0,102.647051061,94.1340635361,631.255721227,214.207303525,24.9909,392.057517703
 11/21  23:00:00,304.662719222,36.7158567788,79.0296028799,0.0,77.122965704,65.871452062,517.235342344,206.482036833,16.6606,294.092705511
 11/21  24:00:00,212.894074406,36.7137007986,55.1070413121,0.0,38.286128036,48.4199368926,385.883047664,209.722071334,8.3303,167.83067633
 11/22  01:00:00,158.741018498,31.24850394,45.6583155233,0.0,25.5240853573,30.610668775,174.080391923,38.4916198649,3.33212,132.256652058
 11/22  02:00:00,145.434543102,31.24850394,39.7170132486,0.0,19.418418834,29.3649097162,130.112188188,30.941239281,3.33212,95.8388289073
 11/22  03:00:00,134.70328383,31.24850394,36.924471515,0.0,12.7620426787,28.1191506574,129.282850332,26.1269133536,3.33212,99.8238169781
 11/22  04:00:00,133.145622007,31.24850394,35.3832947971,0.0,12.7620426787,28.1191506574,127.830893968,23.5001339557,3.33212,100.998640013
 11/22  05:00:00,140.904547076,31.24850394,36.5625472511,0.0,12.7620426787,28.1191506574,156.308333816,22.2290397173,3.33212,130.747174099
 11/22  06:00:00,177.035054259,31.24850394,45.0588461702,0.0,25.5240853573,30.610668775,259.588058287,21.7519395813,8.3303,229.505818706
 11/22  07:00:00,304.29779086,34.6642519766,73.8703330059,0.0,51.0481707146,78.1489452969,434.843191419,21.533505466,16.6606,396.649085953
 11/22  08:00:00,375.377273176,36.7137007986,97.8900711959,0.0,64.3609230253,109.708623606,719.051928617,172.454979144,24.9909,521.606049473
 11/22  09:00:00,316.1447263,36.7137007986,81.2869046487,0.0,51.0481707146,80.7689615957,631.713708631,197.071945308,33.3212,401.320563322
 11/22  10:00:00,273.803882168,37.4299467882,66.9644238932,0.0,51.0481707146,71.0224615957,529.362930021,158.256411553,66.8089,304.297618468
 11/22  11:00:00,211.327122259,37.5304381428,53.9320867139,0.0,32.1804615127,65.7244621605,457.70452383,131.778320314,83.4695,242.456703516
 11/22  12:00:00,215.724110278,37.5965547897,58.0655461929,0.0,32.1804615127,65.7244621605,349.46862656,87.0984535584,83.4695,178.900673002
 11/22  13:00:00,211.243970474,37.6448826621,54.5945251532,0.0,32.1804615127,65.7244621605,305.709154454,43.6054485588,83.4695,178.634205895
 11/22  14:00:00,199.928193987,37.6809642167,53.0258689664,0.0,32.1804615127,55.9779621605,280.463882706,33.8420496268,75.1392,171.482633079
 11/22  15:00:00,201.141088053,37.7179191841,54.2166085586,0.0,32.1804615127,55.9779621605,274.927282751,30.0349318991,66.8089,178.083450852
 11/22  16:00:00,218.530012744,37.7556296219,71.4357571722,0.0,32.1804615127,55.9779621605,269.971849263,23.6095248921,75.1392,171.223124371
 11/22  17:00:00,235.26339671,37.3841140236,51.0049158329,0.0,32.1804615127,60.9114621605,257.731706626,28.2967686401,91.7998,137.635137986
 11/22  18:00:00,287.307112115,36.7138676989,60.1686067059,0.0,32.1804615127,77.5397301883,307.972021526,60.2945449504,49.9818,197.695676575
 11/22  19:00:00,359.970383522,36.7580198767,78.5863944539,0.0,77.122965704,86.2600435998,521.955186125,105.863264071,49.9818,366.110122054
 11/22  20:00:00,367.443045224,36.7138284927,78.3591518219,0.0,102.647051061,80.1663183927,450.785041687,148.720557093,33.3212,268.743284594
 11/22  21:00:00,400.29068423,36.7137007986,85.6175761224,0.0,115.40909374,92.7192997104,487.727381522,186.576256732,33.3212,267.82992479
 11/22  22:00:00,387.125604436,36.7137007986,95.6875348255,0.0,102.647051061,94.1340635361,624.639188069,206.875744811,24.9909,392.772543258
 11/22  23:00:00,303.384922589,36.7329487374,78.2774182022,0.0,77.122965704,65.871452062,521.138834819,204.803090155,16.6606,299.675144664
 11/22  24:00:00,212.421944044,36.7147043276,55.1522082992,0.0,38.286128036,48.4199368926,386.665261566,213.334443849,8.3303,165.000517716
 11/23  01:00:00,170.894304769,31.24850394,46.4011382266,0.0,34.4311606118,33.1021868926,178.028849675,43.7361043166,3.33212,130.960625358
 11/23  02:00:00,165.632972092,31.24850394,41.1167634633,0.0,34.4311606118,33.1021868926,140.615971167,36.1200648436,3.33212,101.163786323
 11/23  03:00:00,144.526909119,31.24850394,37.5167599397,0.0,19.466279405,30.610668775,133.798072622,29.302885191,3.33212,101.163067431
 11/23  04:00:00,142.827343304,31.24850394,35.8355439598,0.0,19.466279405,30.610668775,129.624967025,25.1318234326,3.33212,101.161023592
 11/23  05:00:00,150.620514367,31.24850394,37.0534834087,0.0,19.466279405,30.610668775,163.197489727,22.985343326,3.33212,136.880026401
 11/23  06:00:00,164.73303144,31.24850394,38.9233826013,0.0,19.466279405,30.610668775,193.843559261,22.0197196534,8.3303,163.493539607
 11/23  07:00:00,246.472817465,34.8919685124,48.3161298337,0.0,42.6918050922,54.3732441037,273.924335383,21.6309728212,16.6606,235.632762562
 11/23  08:00:00,316.872073862,36.7137007986,75.7503407543,0.0,49.3960418185,88.5934452969,600.604764073,180.100611693,24.9909,395.51325238
 11/23  09:00:00,371.47910739,36.7137007986,98.3112954942,0.0,57.6566862989,112.030105488,797.773349565,202.841303132,33.3212,561.610846433
 11/23  10:00:00,314.234229111,37.4582315357,97.1962192579,0.0,50.9524495726,81.1684271793,611.563817788,140.003881877,66.8089,404.751035911
 11/23  11:00:00,266.716873608,37.6204851059,95.4067772284,0.0,42.6918050922,68.9656133826,465.594239648,75.6347218532,83.4695,306.490017795
 11/23  12:00:00,261.328851974,37.7657656429,93.9652286259,0.0,38.286128036,68.9656133826,361.080417729,32.2919959077,83.4695,245.318921822
 11/23  13:00:00,260.97036662,37.947482383,94.2772168522,0.0,38.286128036,68.9656133826,280.48215452,18.275570387,83.4695,178.737084133
 11/23  14:00:00,241.882366052,37.8950628268,94.1658885076,0.0,31.5818913096,56.727595265,269.873308613,15.9918753022,75.1392,178.742233311
 11/23  15:00:00,241.825693901,37.8535854841,94.1425212654,0.0,31.5818913096,56.727595265,254.352988033,16.2230520073,66.8089,171.321036025
 11/23  16:00:00,242.374965626,37.7896991779,94.8172025124,0.0,31.5818913096,56.727595265,270.019328538,16.6925802325,75.1392,178.187548305
 11/23  17:00:00,245.971201603,37.4060188851,61.5494565671,0.0,31.5818913096,61.661095265,255.652814477,32.7112819088,91.7998,131.141732568
 11/23  18:00:00,278.277937455,36.7293925429,58.3572869604,0.0,31.5818913096,70.9729253606,316.781428627,96.4864490652,49.9818,170.313179562
 11/23  19:00:00,355.112252985,36.7676803344,73.1313257035,0.0,80.3315023541,83.7685254822,423.062871403,167.492310531,49.9818,205.588760871
 11/23  20:00:00,375.125303734,36.7137007986,88.8751667105,0.0,102.000620287,77.6748002752,507.055503466,205.619689289,33.3212,268.114614177
 11/23  21:00:00,402.477088149,36.7137007986,94.8932114639,0.0,108.704857014,91.4735406516,521.368495435,220.843001313,33.3212,267.204294122
 11/23  22:00:00,377.23906571,36.7137007986,97.1321816353,0.0,95.2963835608,89.1510273009,498.931418942,205.831051916,24.9909,268.109467026
 11/23  23:00:00,326.144543589,36.7137007986,99.2542082315,0.0,80.3315023541,63.3799339444,609.745370799,201.974334883,16.6606,391.110435915
 11/23  24:00:00,233.963078702,36.7137007986,71.5538874544,0.0,42.6918050922,48.4199368926,448.493446605,214.120386266,8.3303,226.042760338
 11/24  01:00:00,167.373973158,31.24850394,54.2368230289,0.0,25.5240853573,30.610668775,177.335295614,41.2136026535,3.33212,132.78957296
 11/24  02:00:00,151.268770538,31.24850394,45.5079576226,0.0,19.418418834,29.3649097162,134.839582413,32.3488326618,3.33212,99.1586297515
 11/24  03:00:00,139.692930629,31.24850394,41.8678581377,0.0,12.7620426787,28.1191506574,131.812195048,27.4255694887,3.33212,101.054505559
 11/24  04:00:00,137.147440935,31.24850394,39.3411776135,0.0,12.7620426787,28.1191506574,129.199984092,24.8092625457,3.33212,101.058601546
 11/24  05:00:00,144.732097365,31.24850394,39.7204588283,0.0,12.7620426787,28.1191506574,157.834526102,23.6455114923,3.33212,130.85689461
 11/24  06:00:00,180.317013287,31.24850394,47.6482039828,0.0,25.5240853573,30.610668775,265.542196501,23.2777321691,8.3303,233.934164332
 11/24  07:00:00,307.204095471,34.2088189051,76.4352947097,0.0,51.0481707146,78.1489452969,433.311426908,23.2155880743,16.6606,393.435238834
 11/24  08:00:00,377.306094999,36.7137007986,98.6966540425,0.0,64.3609230253,109.708623606,745.81038063,196.559405848,24.9909,524.260074782
