Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  09:00:00,333.170362536,36.7137007986,97.3666176949,0.0,51.0481707146,80.7689615957,673.190249592,231.577667742,33.3212,408.29138185
 11/24  10:00:00,269.519759017,36.9207900068,62.8556436126,0.0,51.0481707146,71.0224615957,590.788199851,217.671281321,66.8089,306.308018531
 11/24  11:00:00,239.083274481,37.2785306136,80.8071422528,0.0,32.1804615127,65.7244621605,538.880883331,210.6560136,83.4695,244.755369731
 11/24  12:00:00,244.401741475,37.6129327489,86.0069581555,0.0,32.1804615127,65.7244621605,396.723587739,134.131440271,83.4695,179.122647468
 11/24  13:00:00,252.565000842,37.6623854844,95.7765953714,0.0,32.1804615127,65.7244621605,315.508281929,53.2050079504,83.4695,178.833773979
 11/24  14:00:00,241.078163897,37.7107693275,94.192490067,0.0,32.1804615127,55.9779621605,276.446290927,29.6267235922,75.1392,171.680367335
 11/24  15:00:00,242.714413485,37.749391192,95.7856793816,0.0,32.1804615127,55.9779621605,269.758807734,24.6652123419,66.8089,178.284695392
 11/24  16:00:00,235.458654019,37.7825404388,88.5397343576,0.0,32.1804615127,55.9779621605,283.396946361,31.6226142884,75.1392,176.635132073
 11/24  17:00:00,253.217847939,37.4027555695,68.997947811,0.0,32.1804615127,60.9114621605,285.943899872,61.3526896067,91.7998,132.791410265
 11/24  18:00:00,299.617905361,36.7149616827,72.1303469739,0.0,32.1804615127,77.5397301883,431.438939908,176.389100942,49.9818,205.068038965
 11/24  19:00:00,370.265447262,36.7597002116,87.9890805693,0.0,77.122965704,86.2600435998,656.201852555,239.986133864,49.9818,366.233918691
 11/24  20:00:00,376.794323551,36.7137007986,86.7488619841,0.0,102.647051061,80.1663183927,520.5898943,217.104849736,33.3212,270.163844564
 11/24  21:00:00,409.15973172,36.7137007986,93.7381852853,0.0,115.40909374,92.7192997104,497.529155305,195.811749216,33.3212,268.396206089
 11/24  22:00:00,392.022788311,36.7137007986,100.09621963,0.0,102.647051061,94.1340635361,623.452180792,204.231742938,24.9909,394.229537854
 11/24  23:00:00,307.752358229,36.7137007986,82.0776499009,0.0,77.122965704,65.871452062,540.347819369,220.526689182,16.6606,303.160530187
 11/24  24:00:00,214.930010305,36.7137007986,57.3040296738,0.0,38.286128036,48.4199368926,408.949228661,237.73988011,8.3303,162.879048551
 11/25  01:00:00,162.781923916,31.24850394,47.6967521452,0.0,27.7269238854,30.610668775,186.075618853,45.3027335648,3.33212,137.440765288
 11/25  02:00:00,156.595129726,31.24850394,41.4691235732,0.0,27.7269238854,30.610668775,138.664629798,35.8159069556,3.33212,99.5166028424
 11/25  03:00:00,134.653505976,31.24850394,37.0112726923,0.0,12.7620426787,28.1191506574,130.299541758,30.6349709072,3.33212,96.3324508505
 11/25  04:00:00,131.734082039,31.24850394,34.1094406854,0.0,12.7620426787,28.1191506574,132.331000635,27.9115985309,3.33212,101.087282104
 11/25  05:00:00,138.338503757,31.24850394,34.145531749,0.0,12.7620426787,28.1191506574,167.613493704,26.811564343,3.33212,137.469809361
 11/25  06:00:00,151.566943999,31.24850394,35.1377912501,0.0,12.7620426787,28.1191506574,198.186276759,26.8981808123,8.3303,162.957795946
 11/25  07:00:00,240.74037898,33.5256692977,44.112870612,0.0,42.6918050922,54.3732441037,279.367356476,27.4289783375,16.6606,235.277778138
 11/25  08:00:00,306.678936578,36.7137007986,75.027677756,0.0,42.6918050922,86.1019271793,655.238159357,232.323736403,24.9909,397.923522955
 11/25  09:00:00,372.112388649,36.7137007986,99.3550349929,0.0,57.6566862989,112.030105488,842.433918526,244.545007275,33.3212,564.567711251
 11/25  10:00:00,325.512693789,37.1552155253,99.2252205889,0.0,57.6566862989,83.6599452969,675.551910151,203.619765602,66.8089,405.12324455
 11/25  11:00:00,269.689327013,37.5535805793,97.8713451139,0.0,42.6918050922,68.9656133826,540.169544139,150.026022398,83.4695,306.674021741
 11/25  12:00:00,259.114790761,37.6875748931,96.1810336055,0.0,34.9340096728,67.7198543238,446.582129882,117.33666137,83.4695,245.775968511
 11/25  13:00:00,256.93477488,37.8592819061,95.0300828086,0.0,34.9340096728,67.7198543238,351.740522027,84.1168571189,83.4695,184.154164908
 11/25  14:00:00,246.482068744,37.9119806652,94.3610118858,0.0,34.9340096728,57.9733543238,333.625922116,77.0391072712,75.1392,181.447614845
 11/25  15:00:00,246.912001361,37.8762318768,94.8356742852,0.0,34.9340096728,57.9733543238,335.081042313,89.3491669442,66.8089,178.922975369
 11/25  16:00:00,247.221518925,37.7973183887,95.2097213306,0.0,34.9340096728,57.9733543238,369.176061831,116.0821542,75.1392,177.954707631
 11/25  17:00:00,263.402721174,37.4109860519,73.4398265226,0.0,34.9340096728,62.9068543238,472.691159593,248.42084058,91.7998,132.470519014
 11/25  18:00:00,293.905330843,36.7137007986,67.643662007,0.0,34.9340096728,72.2186844194,473.025374735,250.743721923,49.9818,172.299852813
 11/25  19:00:00,366.19053742,36.7137007986,73.6021010594,0.0,87.0357390804,86.2600435998,481.3600782,221.729841935,49.9818,209.648436265
 11/25  20:00:00,371.368420059,36.7137007986,84.0718427856,0.0,102.000620287,77.6748002752,533.137662192,228.808816255,33.3212,271.007645937
 11/25  21:00:00,390.516628157,36.7137007986,91.9186000355,0.0,102.000620287,88.9820225341,545.858415877,243.862948969,33.3212,268.674266908
 11/25  22:00:00,379.738573462,36.7137007986,90.8505972648,0.0,102.000620287,91.6425454185,550.231137061,256.109895077,24.9909,269.130341983
 11/25  23:00:00,321.450429119,36.7137007986,85.7425750115,0.0,87.0357390804,65.871452062,681.758148651,272.256435635,16.6606,392.841113015
 11/25  24:00:00,223.678266167,36.7137007986,61.5399908922,0.0,42.6918050922,48.4199368926,533.562167991,290.956311516,8.3303,234.275556476
 11/26  01:00:00,171.301199166,31.24850394,47.0301002561,0.0,34.4311606118,33.1021868926,194.3708258,53.3357091683,3.33212,137.702996631
 11/26  02:00:00,163.531661688,31.24850394,39.2182685735,0.0,34.4311606118,33.1021868926,146.277686206,41.6816140657,3.33212,101.26395214
 11/26  03:00:00,141.164788847,31.24850394,34.3331214931,0.0,19.466279405,30.610668775,139.731577793,35.1331664172,3.33212,101.266291375
 11/26  04:00:00,137.819409712,31.24850394,31.0026165037,0.0,19.466279405,30.610668775,136.358760783,31.7721006049,3.33212,101.254540179
 11/26  05:00:00,144.037216286,31.24850394,30.6540426485,0.0,19.466279405,30.610668775,165.085214689,30.7815430316,3.33212,130.971551658
 11/26  06:00:00,157.499354259,31.24850394,31.8753680427,0.0,19.466279405,30.610668775,209.396738479,30.9556073116,8.3303,170.110831168
 11/26  07:00:00,238.320308373,31.24850394,41.1768557975,0.0,42.6918050922,54.3732441037,285.941467787,31.0752312913,16.6606,238.205636495
 11/26  08:00:00,312.47508313,36.7176813785,71.477913042,0.0,49.3960418185,88.5934452969,671.448643557,244.781893662,24.9909,401.675849895
 11/26  09:00:00,371.6548437,36.7137007986,98.8951291472,0.0,57.6566862989,112.030105488,870.723726382,269.83433348,33.3212,567.568192901
 11/26  10:00:00,315.790923999,37.1818708154,98.7975070741,0.0,50.9524495726,81.1684271793,676.426163896,204.418391038,66.8089,405.198872858
 11/26  11:00:00,266.847105515,37.6092778346,95.7362166194,0.0,42.6918050922,68.9656133826,486.373473431,91.3922883171,83.4695,311.511685114
 11/26  12:00:00,261.02473427,37.7224027995,94.0797652432,0.0,38.286128036,68.9656133826,373.463976605,43.9965760086,83.4695,245.997900596
 11/26  13:00:00,260.006748979,37.9145203902,93.7401815565,0.0,38.286128036,68.9656133826,296.484741381,33.9657519409,83.4695,179.04948944
 11/26  14:00:00,240.835514,37.91629219,93.516919603,0.0,31.5818913096,56.727595265,288.482755968,34.3092213564,75.1392,179.034334611
 11/26  15:00:00,240.706749473,37.8830834771,93.4208922383,0.0,31.5818913096,56.727595265,281.205994907,38.1701645584,66.8089,176.226930348
 11/26  16:00:00,241.495423155,37.799703404,94.3275826816,0.0,31.5818913096,56.727595265,297.410154495,48.4095007895,75.1392,173.861453705
 11/26  17:00:00,266.840204788,37.4094113608,82.2797833495,0.0,31.5818913096,61.661095265,350.518764222,120.833335125,91.7998,137.885629097
 11/26  18:00:00,292.926754807,36.7137007986,71.6660369729,0.0,31.5818913096,70.9729253606,528.441545784,307.836481291,49.9818,170.623264493
 11/26  19:00:00,361.020312831,36.7137007986,77.6589257893,0.0,80.3315023541,83.7685254822,493.29247829,237.280035398,49.9818,206.030642892
 11/26  20:00:00,375.330679857,36.7137007986,88.0336586219,0.0,102.000620287,77.6748002752,528.962940766,226.707132186,33.3212,268.93460858
 11/26  21:00:00,402.397341581,36.7137007986,94.5756857665,0.0,108.704857014,91.4735406516,537.894683854,236.539434474,33.3212,268.03404938
 11/26  22:00:00,372.55771222,36.7137007986,92.9022363249,0.0,95.2963835608,89.1510273009,544.427379521,249.106397631,24.9909,270.33008189
 11/26  23:00:00,313.772620887,36.7137007986,87.2947753006,0.0,80.3315023541,63.3799339444,684.078971796,267.236582077,16.6606,400.181789719
 11/26  24:00:00,224.880815249,36.7137007986,62.75102313,0.0,42.6918050922,48.4199368926,520.486925722,285.082617735,8.3303,227.074007987
 11/27  01:00:00,160.34569379,31.24850394,47.5129125175,0.0,25.5240853573,30.610668775,193.313178842,52.42412174,3.33212,137.556937102
 11/27  02:00:00,144.156007848,31.24850394,38.6522427018,0.0,19.418418834,29.3649097162,142.444775343,41.1227959581,3.33212,97.9898593845
 11/27  03:00:00,131.832925674,31.24850394,34.239429117,0.0,12.7620426787,28.1191506574,136.14827341,34.8364540777,3.33212,97.9796993325
 11/27  04:00:00,128.782079831,31.24850394,31.2038678252,0.0,12.7620426787,28.1191506574,136.152016127,31.6599814297,3.33212,101.159914697
 11/27  05:00:00,135.215897657,31.24850394,31.0662060732,0.0,12.7620426787,28.1191506574,171.71147433,30.7918015011,3.33212,137.587552829
 11/27  06:00:00,170.388311122,31.24850394,38.6255325161,0.0,25.5240853573,30.610668775,272.674019236,30.9447453359,8.3303,233.3989739
 11/27  07:00:00,296.521834295,31.24850394,66.9723682971,0.0,51.0481707146,78.1489452969,444.021897632,30.3382776815,16.6606,397.02301995
 11/27  08:00:00,373.247797413,36.7170355991,95.9082108934,0.0,64.3609230253,109.708623606,803.754417659,249.640899798,24.9909,529.122617861
 11/27  09:00:00,327.418388497,36.7137007986,92.787453544,0.0,51.0481707146,80.7689615957,713.910949842,270.044244812,33.3212,410.54550503
 11/27  10:00:00,305.700033865,37.2831537411,98.9694281057,0.0,51.0481707146,71.0224615957,565.185253937,188.732617698,66.8089,309.643736239
 11/27  11:00:00,252.846310823,37.5520417699,95.9006609349,0.0,32.1804615127,65.7244621605,402.17173093,75.3706378087,83.4695,243.331593121
 11/27  12:00:00,251.849097072,37.7182161379,94.3904863453,0.0,32.1804615127,65.7244621605,312.156049085,45.1223583971,83.4695,183.564190688
 11/27  13:00:00,250.658949766,37.8823172029,93.7884232564,0.0,32.1804615127,65.7244621605,308.049799051,42.6835155994,83.4695,181.896783451
 11/27  14:00:00,240.761537471,37.9381105216,93.5522825353,0.0,32.1804615127,55.9779621605,295.686517157,44.8291639577,75.1392,175.718153199
 11/27  15:00:00,240.72229873,37.913252512,93.5376016748,0.0,32.1804615127,55.9779621605,289.630494131,47.9901297679,66.8089,174.831464363
 11/27  16:00:00,241.463874916,37.8400031146,94.3901660959,0.0,32.1804615127,55.9779621605,308.055585521,54.3348522299,75.1392,178.581533291
 11/27  17:00:00,266.846274599,37.4124034089,82.3052732039,0.0,32.1804615127,60.9114621605,380.022665477,150.269344204,91.7998,137.953521274
 11/27  18:00:00,305.6020716,36.7137007986,77.0333144088,0.0,32.1804615127,77.5397301883,550.813258887,295.330077228,49.9818,205.501381659
 11/27  19:00:00,373.818618354,36.7137007986,90.9280778068,0.0,77.122965704,86.2600435998,635.217443074,216.282943357,49.9818,368.952699717
 11/27  20:00:00,378.185072177,36.7137007986,87.7148512616,0.0,102.647051061,80.1663183927,510.70116611,207.210631143,33.3212,270.169334967
 11/27  21:00:00,408.16621646,36.7137007986,92.3708848876,0.0,115.40909374,92.7192997104,517.684513587,214.286533212,33.3212,270.076780375
 11/27  22:00:00,392.045171243,36.7137007986,99.8293920308,0.0,102.647051061,94.1340635361,654.106080768,224.514558837,24.9909,404.600621931
 11/27  23:00:00,307.213277381,36.7137007986,81.5534269287,0.0,77.122965704,65.871452062,557.483734869,239.162215823,16.6606,301.660919045
 11/27  24:00:00,214.583712108,36.7137007986,56.9654967367,0.0,38.286128036,48.4199368926,429.013682843,255.349915242,8.3303,165.333467601
 11/28  01:00:00,159.496518291,31.24850394,46.6491731118,0.0,25.5240853573,30.610668775,188.984324062,48.0325247083,3.33212,137.619679354
 11/28  02:00:00,144.724521058,31.24850394,39.2038718647,0.0,19.418418834,29.3649097162,142.454234809,37.9339159809,3.33212,101.188198828
 11/28  03:00:00,132.648663938,31.24850394,35.0376305666,0.0,12.7620426787,28.1191506574,136.841532504,32.3200130642,3.33212,101.18939944
 11/28  04:00:00,129.828726134,31.24850394,32.2333579945,0.0,12.7620426787,28.1191506574,133.847558689,29.3260694663,3.33212,101.189369223
 11/28  05:00:00,137.10340521,31.24850394,32.3065001625,0.0,12.7620426787,28.1191506574,162.594316299,28.1785303203,3.33212,131.083665978
 11/28  06:00:00,172.46494728,31.24850394,40.0325610431,0.0,25.5240853573,30.610668775,271.217270118,28.1672121393,8.3303,234.719757979
 11/28  07:00:00,299.785586396,32.1593700831,68.5915654134,0.0,51.0481707146,78.1489452969,445.565544619,27.6103877957,16.6606,401.294556823
 11/28  08:00:00,375.065651148,36.7137007986,96.7965795979,0.0,64.3609230253,109.708623606,792.783895778,233.085156509,24.9909,534.707839269
 11/28  09:00:00,329.62807096,36.7137007986,94.2326923555,0.0,51.0481707146,80.7689615957,699.198003409,257.443617928,33.3212,408.433185481
 11/28  10:00:00,307.156369093,37.1530213557,100.282712846,0.0,51.0481707146,71.0224615957,587.405840617,209.443670109,66.8089,311.153270508
 11/28  11:00:00,254.944211859,37.5497538326,97.4550456273,0.0,32.1804615127,65.7244621605,446.083650875,117.017525041,83.4695,245.596625835
 11/28  12:00:00,252.630453234,37.7132694143,95.0208864934,0.0,32.1804615127,65.7244621605,326.64885976,63.6621723663,83.4695,179.517187394
 11/28  13:00:00,250.866894271,37.8783528192,93.9857317036,0.0,32.1804615127,65.7244621605,306.228591273,43.5143015242,83.4695,179.244789749
 11/28  14:00:00,240.875761726,37.9338736883,93.6804481343,0.0,32.1804615127,55.9779621605,292.977574019,38.8750751451,75.1392,178.963298874
 11/28  15:00:00,240.944188097,37.9084304292,93.7982090704,0.0,32.1804615127,55.9779621605,277.134168937,31.6488538728,66.8089,178.676415064
 11/28  16:00:00,241.714499233,37.8257044031,94.6773081731,0.0,32.1804615127,55.9779621605,295.919750475,42.0956348654,75.1392,178.68491561
 11/28  17:00:00,264.467109964,37.4110470138,79.5773290945,0.0,32.1804615127,60.9114621605,428.947122773,199.141457405,91.7998,138.005865368
 11/28  18:00:00,303.320447586,36.7137007986,74.4375416658,0.0,32.1804615127,77.5397301883,519.583971354,267.971313874,49.9818,201.63085748
 11/28  19:00:00,370.251774307,36.7137007986,87.3558807998,0.0,77.122965704,86.2600435998,655.220719349,234.42978835,49.9818,370.809130999
 11/28  20:00:00,373.737819151,36.7137007986,83.6895268095,0.0,102.647051061,80.1663183927,546.806973696,239.605617069,33.3212,273.880156628
 11/28  21:00:00,403.436817323,36.7137007986,88.028860957,0.0,115.40909374,92.7192997104,554.004341417,251.203103045,33.3212,269.480038373
 11/28  22:00:00,391.298688503,36.7137007986,99.3721987145,0.0,102.647051061,94.1340635361,695.118508531,263.732241457,24.9909,406.395367075
 11/28  23:00:00,303.490232685,36.7137007986,77.8055389879,0.0,77.122965704,65.871452062,599.823176812,279.135037595,16.6606,304.027539217
 11/28  24:00:00,211.318448901,36.7137007986,53.6660960794,0.0,38.286128036,48.4199368926,470.123127504,298.054387294,8.3303,163.73844021
 11/29  01:00:00,155.88435938,31.24850394,43.0670576512,0.0,25.5240853573,30.610668775,195.495553454,54.4888255554,3.33212,137.674607898
 11/29  02:00:00,140.973703498,31.24850394,35.4815931917,0.0,19.418418834,29.3649097162,147.529709706,42.9914650976,3.33212,101.206124608
 11/29  03:00:00,128.797490597,31.24850394,31.2162797342,0.0,12.7620426787,28.1191506574,141.264549143,36.721000338,3.33212,101.211428805
 11/29  04:00:00,125.875847319,31.24850394,28.3085815654,0.0,12.7620426787,28.1191506574,138.380680087,33.8331634182,3.33212,101.215396669
 11/29  05:00:00,132.45534338,31.24850394,28.3164149002,0.0,12.7620426787,28.1191506574,174.125602574,33.0821633237,3.33212,137.71131925
 11/29  06:00:00,167.745772046,31.24850394,35.9933743716,0.0,25.5240853573,30.610668775,272.199620808,33.2121206396,8.3303,230.657200168
 11/29  07:00:00,294.036160695,31.24850394,64.4914777754,0.0,51.0481707146,78.1489452969,451.552842167,32.4729693652,16.6606,402.419272802
 11/29  08:00:00,371.45158271,36.7159821342,94.1037568996,0.0,64.3609230253,109.708623606,819.851898118,262.523730839,24.9909,532.337267279
 11/29  09:00:00,324.208571322,36.7137007986,89.5487948234,0.0,51.0481707146,80.7689615957,738.659641663,293.282526175,33.3212,412.055915488
 11/29  10:00:00,304.401540788,36.8730822136,97.8015095525,0.0,51.0481707146,71.0224615957,626.232595128,244.650021801,66.8089,314.773673328
 11/29  11:00:00,257.634829644,37.3581655704,99.40934024,0.0,32.1804615127,65.7244621605,534.090691003,206.614908274,83.4695,244.006282729
 11/29  12:00:00,254.49117168,37.6570052584,96.5573691475,0.0,32.1804615127,65.7244621605,361.314941583,95.3031031406,83.4695,182.542338442
 11/29  13:00:00,251.150326955,37.8356949766,94.2902723959,0.0,32.1804615127,65.7244621605,307.093762668,44.2958330949,83.4695,179.328429573
 11/29  14:00:00,241.014284837,37.9004049874,93.85657229,0.0,32.1804615127,55.9779621605,293.384288528,39.1745912631,75.1392,179.070497265
 11/29  15:00:00,241.044962395,37.8697762294,93.9218623247,0.0,32.1804615127,55.9779621605,288.934213819,43.3393878235,66.8089,178.785925996
 11/29  16:00:00,241.925451627,37.8084384287,94.906488527,0.0,32.1804615127,55.9779621605,304.560763519,50.6477371949,75.1392,178.773826324
 11/29  17:00:00,260.892938257,37.4076918753,76.3775500929,0.0,32.1804615127,60.9114621605,374.577524233,144.708915078,91.7998,138.068809155
 11/29  18:00:00,299.840156637,36.7137007986,71.1253864325,0.0,32.1804615127,77.5397301883,558.323962709,302.542510168,49.9818,205.799652542
 11/29  19:00:00,369.414974303,36.7137007986,86.5323544857,0.0,77.122965704,86.2600435998,650.71056234,230.563318346,49.9818,370.165443994
 11/29  20:00:00,373.772829478,36.7137007986,83.3067695819,0.0,102.647051061,80.1663183927,535.454699845,228.808029218,33.3212,273.325470627
 11/29  21:00:00,403.771816978,36.7137007986,87.9762723937,0.0,115.40909374,92.7192997104,546.64400294,238.444151894,33.3212,274.878651046
 11/29  22:00:00,391.544105157,36.7137007986,99.3241897263,0.0,102.647051061,94.1340635361,677.196278639,250.35002205,24.9909,401.855356589
 11/29  23:00:00,303.42924286,36.7137007986,77.7605183699,0.0,77.122965704,65.871452062,583.828430671,265.648920392,16.6606,301.51891028
 11/29  24:00:00,211.224633028,36.7137405347,53.5897367132,0.0,38.286128036,48.4199368926,462.944195565,284.470493166,8.3303,170.143402399
 11/30  01:00:00,155.843909631,31.24850394,43.02239423,0.0,25.5240853573,30.610668775,193.689940902,52.6204706021,3.33212,137.7373503
 11/30  02:00:00,141.003542117,31.24850394,35.5080095042,0.0,19.418418834,29.3649097162,146.181414423,41.6136986728,3.33212,101.23559575
 11/30  03:00:00,128.885976594,31.24850394,31.3016915331,0.0,12.7620426787,28.1191506574,140.203290113,35.6300280447,3.33212,101.241142068
 11/30  04:00:00,126.055433134,31.24850394,28.4853246877,0.0,12.7620426787,28.1191506574,137.377547772,32.7964848079,3.33212,101.248942964
 11/30  05:00:00,132.714602381,31.24850394,28.572481997,0.0,12.7620426787,28.1191506574,173.16413057,32.06203954,3.33212,137.76997103
 11/30  06:00:00,168.240138266,31.24850394,36.4835567086,0.0,25.5240853573,30.610668775,275.653399797,32.1795054782,8.3303,235.143594319
 11/30  07:00:00,294.792315091,31.24850394,65.2456428236,0.0,51.0481707146,78.1489452969,445.889961966,31.3955387041,16.6606,397.833823262
 11/30  08:00:00,370.164701158,36.7170618501,92.8261083932,0.0,64.3609230253,109.708623606,819.607160219,256.777427613,24.9909,537.838832606
 11/30  09:00:00,309.631150798,36.7137007986,74.9998013092,0.0,51.0481707146,80.7689615957,748.769172085,303.376721365,33.3212,412.071250719
 11/30  10:00:00,267.099251974,36.857785905,60.6204982928,0.0,51.0481707146,71.0224615957,648.646589413,267.3817941,66.8089,314.455895313
 11/30  11:00:00,203.810591319,37.1778288677,45.8043610787,0.0,32.1804615127,65.7244621605,576.810011101,247.317762559,83.4695,246.022748543
 11/30  12:00:00,198.682110613,37.5646590105,40.1057765106,0.0,32.1804615127,65.7244621605,452.718626003,189.521574269,83.4695,179.727551734
 11/30  13:00:00,204.204074801,37.6456981425,47.1006297289,0.0,32.1804615127,65.7244621605,406.063933345,137.945665071,83.4695,184.648768274
 11/30  14:00:00,196.2015174,37.6859446004,48.9066546762,0.0,32.1804615127,55.9779621605,401.747863186,145.76230646,75.1392,180.846356726
 11/30  15:00:00,191.507432759,37.7195151107,44.3373863869,0.0,32.1804615127,55.9779621605,381.673751036,137.021042833,66.8089,177.843808202
 11/30  16:00:00,195.539528691,37.7521327936,48.3229688589,0.0,32.1804615127,55.9779621605,404.181375588,153.073579508,75.1392,175.96859608
 11/30  17:00:00,229.328044583,37.3632908059,43.8722273164,0.0,32.1804615127,60.9114621605,500.669756717,271.755549438,91.7998,137.114407279
 11/30  18:00:00,280.712708043,36.7137007986,51.8988448162,0.0,32.1804615127,77.5397301883,490.010346734,234.764625981,49.9818,205.263920753
 11/30  19:00:00,352.045362883,36.7137007986,69.2075092475,0.0,77.122965704,86.2600435998,660.506024025,235.754646215,49.9818,374.76957781
 11/30  20:00:00,358.640945782,36.7137007986,68.2174197374,0.0,102.647051061,80.1663183927,544.250859477,236.915754909,33.3212,274.013904569
 11/30  21:00:00,389.816157739,36.7137007986,74.0622265197,0.0,115.40909374,92.7192997104,551.513300692,240.425168988,33.3212,277.766931704
 11/30  22:00:00,379.707148712,36.7137007986,87.5326138079,0.0,102.647051061,94.1340635361,668.955436901,243.827274814,24.9909,400.137262087
 11/30  23:00:00,294.703558038,36.7137007986,69.0713251565,0.0,77.122965704,65.871452062,571.333789309,250.674058082,16.6606,303.999131226
 11/30  24:00:00,204.251626487,36.7137007986,46.6560226955,0.0,38.286128036,48.4199368926,442.00511177,263.437681732,8.3303,170.237130038
 12/01  01:00:00,150.515034184,31.24850394,37.6924084625,0.0,25.5240853573,30.610668775,190.910880109,49.7904945742,3.33212,137.788265535
 12/01  02:00:00,137.08490973,31.24850394,31.5861243547,0.0,19.418418834,29.3649097162,144.705574261,40.0987126912,3.33212,101.27474157
 12/01  03:00:00,126.0942396,31.24850394,28.5030445615,0.0,12.7620426787,28.1191506574,139.635416849,35.0227975132,3.33212,101.280499336
 12/01  04:00:00,124.30740066,31.24850394,26.7260050641,0.0,12.7620426787,28.1191506574,137.225747099,32.6247794725,3.33212,101.268847627
 12/01  05:00:00,132.778340733,31.24850394,27.9889278817,0.0,12.7620426787,28.1191506574,172.906858699,31.7619200417,3.33212,137.812818658
 12/01  06:00:00,169.136731809,31.24850394,36.707572262,0.0,25.5240853573,30.610668775,275.082490688,31.4420726173,8.3303,235.310118071
 12/01  07:00:00,286.68366773,31.24850394,56.4226367926,0.0,51.0481707146,78.1489452969,453.859605346,31.3297775368,16.6606,405.869227809
 12/01  08:00:00,362.12328532,36.7285407541,83.9120107517,0.0,64.3609230253,109.708623606,778.865751679,215.910826209,24.9909,537.96402547
 12/01  09:00:00,312.924892316,36.7137007986,77.5349676346,0.0,51.0481707146,80.7689615957,697.776012641,250.89433244,33.3212,413.5604802
 12/01  10:00:00,284.529883021,36.8501798337,78.0061602287,0.0,51.0481707146,71.0224615957,618.182099124,242.507345888,66.8089,308.865853236
 12/01  11:00:00,240.418309034,37.0075118427,82.451866729,0.0,32.1804615127,65.7244621605,570.210190836,240.518453692,83.4695,246.222237144
 12/01  12:00:00,250.646511628,37.2408995204,91.742240823,0.0,32.1804615127,65.7244621605,498.367699576,228.138248449,83.4695,186.759951126
 12/01  13:00:00,257.046515528,37.6290036932,98.7614966816,0.0,32.1804615127,65.7244621605,449.149555296,186.141240352,83.4695,179.538814944
 12/01  14:00:00,243.766636411,37.7614454283,96.3583437456,0.0,32.1804615127,55.9779621605,334.825855417,80.436488446,75.1392,179.250166971
 12/01  15:00:00,242.035841117,37.7456246395,95.0371703896,0.0,32.1804615127,55.9779621605,287.938261125,42.1570520423,66.8089,178.972309083
 12/01  16:00:00,239.470497812,37.7643429805,92.4912341343,0.0,32.1804615127,55.9779621605,309.073923397,54.9655266568,75.1392,178.96919674
 12/01  17:00:00,252.066980326,37.3880941762,67.5338449352,0.0,32.1804615127,60.9114621605,376.571447147,146.583061961,91.7998,138.188585186
 12/01  18:00:00,295.18348667,36.7137007986,66.9598811683,0.0,32.1804615127,77.5397301883,513.598858665,257.526732368,49.9818,206.090326297
 12/01  19:00:00,365.652207344,36.7137007986,82.7712073408,0.0,77.122965704,86.2600435998,645.733330569,220.126686436,49.9818,375.624844134
 12/01  20:00:00,371.185386695,36.7137007986,81.1461368075,0.0,102.647051061,80.1663183927,502.93611296,194.097744314,33.3212,275.517168646
 12/01  21:00:00,402.427372181,36.7137007986,87.0415483569,0.0,115.40909374,92.7192997104,509.601021575,198.21562061,33.3212,278.064200965
 12/01  22:00:00,391.301877637,36.7137007986,99.4061201869,0.0,102.647051061,94.1340635361,634.624259171,205.806944626,24.9909,403.826414546
 12/01  23:00:00,304.471361754,36.7137007986,78.8168958118,0.0,77.122965704,65.871452062,540.499261275,218.766990123,16.6606,305.071671152
 12/01  24:00:00,212.212166942,36.7137007986,54.6019677311,0.0,38.286128036,48.4199368926,411.681905437,235.786048611,8.3303,167.565556826
 12/02  01:00:00,160.319224322,31.24850394,45.2487810387,0.0,27.7269238854,30.610668775,186.280137921,45.0890789888,3.33212,137.858938932
 12/02  02:00:00,154.082887619,31.24850394,38.9725984061,0.0,27.7269238854,30.610668775,140.254655165,35.6238299859,3.33212,101.298705179
 12/02  03:00:00,131.993317173,31.24850394,34.3679822625,0.0,12.7620426787,28.1191506574,138.036706371,30.5911460121,3.33212,104.113440359
 12/02  04:00:00,129.374092945,31.24850394,31.7645677123,0.0,12.7620426787,28.1191506574,136.191856747,28.0205888315,3.33212,104.839147916
 12/02  05:00:00,136.204631138,31.24850394,32.0242645139,0.0,12.7620426787,28.1191506574,161.65973272,27.0276844632,3.33212,131.299928257
 12/02  06:00:00,149.679082003,31.24850394,33.2601534236,0.0,12.7620426787,28.1191506574,206.064390286,27.2957511438,8.3303,170.438339142
 12/02  07:00:00,240.746471358,32.1593700831,42.6904429034,0.0,42.6918050922,54.3732441037,288.425882913,27.6688507048,16.6606,244.096432209
 12/02  08:00:00,304.812572871,36.7137007986,73.0910680878,0.0,42.6918050922,86.1019271793,660.022752407,230.378822868,24.9909,404.653029539
 12/02  09:00:00,371.58753463,36.7137007986,98.8227948791,0.0,57.6566862989,112.030105488,865.096495842,257.302798467,33.3212,574.472497374
 12/02  10:00:00,325.91468605,36.9366298539,99.8356942791,0.0,57.6566862989,83.6599452969,704.127996884,223.883297399,66.8089,413.435799485
 12/02  11:00:00,272.213885414,37.3256182396,100.013125627,0.0,42.6918050922,68.9656133826,605.162970841,206.061915015,83.4695,315.631555825
 12/02  12:00:00,258.838280296,37.7162559892,95.8505904709,0.0,34.9340096728,67.7198543238,428.550633188,97.1350309184,83.4695,247.946102269
 12/02  13:00:00,255.633346972,37.9049652263,93.8862090007,0.0,34.9340096728,67.7198543238,315.829797508,45.8614181957,83.4695,186.498879313
 12/02  14:00:00,245.419059727,37.9753412594,93.3754851351,0.0,34.9340096728,57.9733543238,302.821232936,40.8304607753,75.1392,186.851572161
 12/02  15:00:00,245.37631569,37.9395027702,93.3808559684,0.0,34.9340096728,57.9733543238,285.275112325,38.8369961797,66.8089,179.629216146
 12/02  16:00:00,246.376291472,37.8091158555,94.5672190899,0.0,34.9340096728,57.9733543238,296.66361355,41.8905145954,75.1392,179.633898954
 12/02  17:00:00,268.498373279,37.4003605139,79.4333277142,0.0,34.9340096728,62.9068543238,324.436944235,87.5858484109,91.7998,145.051295824
 12/02  18:00:00,295.933268181,36.7137007986,70.9804741076,0.0,34.9340096728,72.2186844194,423.446862756,202.251290997,49.9818,171.213771759
 12/02  19:00:00,370.948351265,36.7599602992,79.1332025577,0.0,87.0357390804,86.2600435998,489.221709311,224.857761222,49.9818,214.382148089
 12/02  20:00:00,377.602622699,36.7137007986,90.4704961977,0.0,102.000620287,77.6748002752,527.494376703,223.103047818,33.3212,271.070128884
 12/02  21:00:00,397.01015745,36.7137007986,98.3951604225,0.0,102.000620287,88.9820225341,510.403829559,198.691950926,33.3212,278.390678632
 12/02  22:00:00,386.623348237,36.7137007986,97.7355831159,0.0,102.000620287,91.6425454185,506.347399115,202.568398611,24.9909,278.788100504
 12/02  23:00:00,327.316711525,36.7137007986,91.6204945442,0.0,87.0357390804,65.871452062,630.14448986,215.969402631,16.6606,397.514487229
 12/02  24:00:00,228.174187359,36.7137007986,66.0641291005,0.0,42.6918050922,48.4199368926,485.006741889,236.384824431,8.3303,240.291617458
 12/03  01:00:00,175.622439735,31.24850394,51.3046233135,0.0,34.4311606118,33.1021868926,185.447924604,45.3336214976,3.33212,136.782183106
 12/03  02:00:00,167.718661203,31.24850394,43.3624869377,0.0,34.4311606118,33.1021868926,144.299768112,35.6032131276,3.33212,105.364434985
 12/03  03:00:00,144.997530421,31.24850394,38.1249785251,0.0,19.466279405,30.610668775,135.222376055,30.4137912632,3.33212,101.476464792
 12/03  04:00:00,141.778980389,31.24850394,34.9225932426,0.0,19.466279405,30.610668775,138.989246079,27.82351633,3.33212,107.833609749
 12/03  05:00:00,148.055756338,31.24850394,34.6347958999,0.0,19.466279405,30.610668775,164.618991041,26.846076573,3.33212,134.440794468
 12/03  06:00:00,160.692242924,31.24850394,35.0337229214,0.0,19.466279405,30.610668775,209.922480285,27.1725326447,8.3303,174.419647641
 12/03  07:00:00,242.883994058,33.5256692977,43.459468797,0.0,42.6918050922,54.3732441037,285.224897225,28.1776654822,16.6606,240.386631742
 12/03  08:00:00,314.307823701,36.7137007986,73.4283830246,0.0,49.3960418185,88.5934452969,667.535343732,236.688329188,24.9909,405.856114544
 12/03  09:00:00,371.938073993,36.7137007986,99.1593340545,0.0,57.6566862989,112.030105488,872.485706726,257.827872701,33.3212,581.336634025
 12/03  10:00:00,316.153959692,36.9361519931,99.2863822673,0.0,50.9524495726,81.1684271793,703.457026389,221.63867115,66.8089,415.009455239
 12/03  11:00:00,270.104142878,37.5139599922,98.0923332225,0.0,42.6918050922,68.9656133826,569.681723116,167.862970301,83.4695,318.349252814
 12/03  12:00:00,261.534668166,37.7842115226,94.2114627217,0.0,38.286128036,68.9656133826,400.810242435,69.8770057302,83.4695,247.463736704
 12/03  13:00:00,259.408649665,37.9685676846,93.0156785598,0.0,38.286128036,68.9656133826,304.651691924,35.3238398448,83.4695,185.858352079
 12/03  14:00:00,240.475292307,37.9703655594,93.0758365138,0.0,31.5818913096,56.727595265,278.16456798,22.4811015359,75.1392,180.544266445
 12/03  15:00:00,240.538864925,37.9226917615,93.1864670425,0.0,31.5818913096,56.727595265,271.676722817,25.6974736541,66.8089,179.170349163
 12/03  16:00:00,241.437694057,37.791798535,94.2386730784,0.0,31.5818913096,56.727595265,296.547020338,42.229011511,75.1392,179.178808827
 12/03  17:00:00,265.667811761,37.3993290361,81.094874234,0.0,31.5818913096,61.661095265,341.488443132,111.376148211,91.7998,138.312494921
 12/03  18:00:00,292.993635127,36.7137007986,72.3581786195,0.0,31.5818913096,70.9729253606,461.177333296,233.040229929,49.9818,178.155303367
 12/03  19:00:00,363.466985537,36.7137007986,80.5142491595,0.0,80.3315023541,83.7685254822,487.559584015,230.521444878,49.9818,207.056339137
 12/03  20:00:00,379.694664099,36.7137007986,92.3782441815,0.0,102.000620287,77.6748002752,518.757339731,206.779158855,33.3212,278.656980876
 12/03  21:00:00,408.081376602,36.7137007986,100.240262811,0.0,108.704857014,91.4735406516,499.124166029,195.896403757,33.3212,269.906562272
 12/03  22:00:00,379.160313002,36.7137007986,99.4916866336,0.0,95.2963835608,89.1510273009,509.225102227,205.557220735,24.9909,278.676981492
 12/03  23:00:00,319.627333475,36.7137007986,93.1453794206,0.0,80.3315023541,63.3799339444,643.067486251,220.485913552,16.6606,405.920972698
 12/03  24:00:00,229.476624554,36.7137007986,67.3613115963,0.0,42.6918050922,48.4199368926,479.086995268,237.08895592,8.3303,233.667739348
 12/04  01:00:00,165.034013614,31.24850394,52.1493019824,0.0,25.5240853573,30.610668775,182.499415709,45.1508835349,3.33212,134.016412174
 12/04  02:00:00,149.088883759,31.24850394,43.5378239388,0.0,19.418418834,29.3649097162,146.48031105,35.4409210527,3.33212,107.707269998
 12/04  03:00:00,136.731529614,31.24850394,39.0930551433,0.0,12.7620426787,28.1191506574,134.851724947,30.1438216382,3.33212,101.375783308
 12/04  04:00:00,133.824245739,31.24850394,36.2023776712,0.0,12.7620426787,28.1191506574,132.056427016,27.3561672938,3.33212,101.368139722
 12/04  05:00:00,140.243856325,31.24850394,36.0532162559,0.0,12.7620426787,28.1191506574,167.463338367,26.1424507778,3.33212,137.98876759
 12/04  06:00:00,175.114320719,31.24850394,43.3117372776,0.0,25.5240853573,30.610668775,270.213185706,25.9786744574,8.3303,235.904211249
 12/04  07:00:00,303.043115869,33.5256692977,71.2050017904,0.0,51.0481707146,78.1489452969,452.72812028,26.1019670509,16.6606,409.965553229
 12/04  08:00:00,374.448342476,36.7137007986,97.2402543104,0.0,64.3609230253,109.708623606,791.459425415,226.048889627,24.9909,540.419635788
 12/04  09:00:00,331.278837142,36.7137007986,96.6420609057,0.0,51.0481707146,80.7689615957,693.138487945,243.997593164,33.3212,415.819694781
 12/04  10:00:00,307.392144858,37.1432000671,100.510250156,0.0,51.0481707146,71.0224615957,593.204443148,208.299184389,66.8089,318.096358758
 12/04  11:00:00,255.167125622,37.5440797033,97.4307010499,0.0,32.1804615127,65.7244621605,465.970394861,135.706352574,83.4695,246.794542287
 12/04  12:00:00,252.097332885,37.7438798407,94.417517082,0.0,32.1804615127,65.7244621605,329.79997449,59.2652561199,83.4695,187.06521837
 12/04  13:00:00,250.244597637,37.9298179472,93.2916990549,0.0,32.1804615127,65.7244621605,294.862858877,31.562915531,83.4695,179.830443346
 12/04  14:00:00,240.621991718,37.9939652582,93.3545791914,0.0,32.1804615127,55.9779621605,281.038234432,19.4401120728,75.1392,186.458922359
 12/04  15:00:00,240.476596715,37.9613221143,93.2227772659,0.0,32.1804615127,55.9779621605,262.899509295,16.8138675758,66.8089,179.276741719
 12/04  16:00:00,241.80307983,37.8426021421,94.7360970907,0.0,32.1804615127,55.9779621605,275.170355402,20.7757255148,75.1392,179.255429887
 12/04  17:00:00,267.856841885,37.4062771631,83.5545750565,0.0,32.1804615127,60.9114621605,290.305686621,60.1460166197,91.7998,138.359870001
 12/04  18:00:00,306.486349405,36.7137007986,78.9138107757,0.0,32.1804615127,77.5397301883,431.143570187,174.654670585,49.9818,206.507099602
 12/04  19:00:00,375.540129971,36.7367233448,93.5431717497,0.0,77.122965704,86.2600435998,633.115525813,201.404742006,49.9818,381.728983807
 12/04  20:00:00,381.742677515,36.7137007986,91.6032012586,0.0,102.647051061,80.1663183927,527.30809156,215.411633969,33.3212,278.575257591
 12/04  21:00:00,414.301799166,36.7137007986,98.4595749418,0.0,115.40909374,92.7192997104,501.646868667,195.542970011,33.3212,272.782698656
 12/04  22:00:00,391.878303229,36.7137007986,99.6251394772,0.0,102.647051061,94.1340635361,627.796526102,191.971418113,24.9909,410.834207989
 12/04  23:00:00,313.060921929,36.7137007986,87.3773643504,0.0,77.122965704,65.871452062,526.959751385,203.515541921,16.6606,306.783609464
 12/04  24:00:00,218.795079843,36.7137007986,61.1663262978,0.0,38.286128036,48.4199368926,400.750746522,221.5242278,8.3303,170.896218722
 12/05  01:00:00,164.142126059,31.24850394,51.2405976487,0.0,25.5240853573,30.610668775,183.914616792,42.8009842935,3.33212,137.781512498
 12/05  02:00:00,149.554695294,31.24850394,43.9866833727,0.0,19.418418834,29.3649097162,144.762252446,33.6899908672,3.33212,107.740141579
 12/05  03:00:00,137.360210558,31.24850394,39.7061170031,0.0,12.7620426787,28.1191506574,133.44866916,28.7122271304,3.33212,101.404322029
 12/05  04:00:00,134.521182532,31.24850394,36.880818859,0.0,12.7620426787,28.1191506574,130.821013887,26.0880142492,3.33212,101.400879638
 12/05  05:00:00,141.668675778,31.24850394,36.8322334637,0.0,12.7620426787,28.1191506574,166.272134124,24.8971922919,3.33212,138.042821832
 12/05  06:00:00,176.795807833,31.24850394,44.3256982942,0.0,25.5240853573,30.610668775,269.054740316,24.6349242848,8.3303,236.089516031
 12/05  07:00:00,305.041371541,33.5256692977,72.4660268734,0.0,51.0481707146,78.1489452969,452.262018347,24.886543433,16.6606,410.714874914
 12/05  08:00:00,375.651126971,36.7327918269,97.4234314609,0.0,64.3609230253,109.708623606,792.651053183,225.612739226,24.9909,542.047413957
 12/05  09:00:00,329.897725332,36.7137007986,94.4716302967,0.0,51.0481707146,80.7689615957,723.897175151,270.726678462,33.3212,419.849296689
 12/05  10:00:00,307.278755928,36.9373262369,100.595588275,0.0,51.0481707146,71.0224615957,609.893659233,227.441348044,66.8089,315.643411189
 12/05  11:00:00,256.687630468,37.4734845153,98.7521272921,0.0,32.1804615127,65.7244621605,496.123475897,159.599361276,83.4695,253.054614621
 12/05  12:00:00,253.144353501,37.6154096291,95.614227884,0.0,32.1804615127,65.7244621605,324.417063581,59.3610267061,83.4695,181.586536875
 12/05  13:00:00,252.238029457,37.6658836511,95.6231993333,0.0,32.1804615127,65.7244621605,309.373303987,39.0412138821,83.4695,186.862590105
 12/05  14:00:00,242.850915655,37.7070600308,95.9487829564,0.0,32.1804615127,55.9779621605,294.14114348,39.3596144505,75.1392,179.64232903
 12/05  15:00:00,242.608834103,37.7448719276,95.6786935073,0.0,32.1804615127,55.9779621605,279.277317232,33.109999782,66.8089,179.35841745
 12/05  16:00:00,241.223640287,37.7795899628,94.2702266627,0.0,32.1804615127,55.9779621605,299.769559017,40.6231716056,75.1392,184.007187412
 12/05  17:00:00,257.2281209,37.4031178307,72.7465542388,0.0,32.1804615127,60.9114621605,362.000938011,129.615936418,91.7998,140.585201593
 12/05  18:00:00,300.579677844,36.7137007986,72.2421947766,0.0,32.1804615127,77.5397301883,527.113191038,270.458369912,49.9818,206.673021125
 12/05  19:00:00,370.541394493,36.7308310775,87.6172221413,0.0,77.122965704,86.2600435998,642.588281577,214.691242233,49.9818,377.915239344
 12/05  20:00:00,376.411672623,36.7137007986,86.3464411735,0.0,102.647051061,80.1663183927,504.18960827,190.394744773,33.3212,280.473663497
 12/05  21:00:00,408.049043058,36.7137007986,92.6333269034,0.0,115.40909374,92.7192997104,501.82535448,193.056843556,33.3212,275.447310924
 12/05  22:00:00,391.65402012,36.7137007986,99.7319021673,0.0,102.647051061,94.1340635361,635.342324555,198.777098352,24.9909,411.574326203
 12/05  23:00:00,308.760166027,36.7137007986,83.0882110816,0.0,77.122965704,65.871452062,534.282155548,210.052463909,16.6606,307.569091639
 12/05  24:00:00,215.888200262,36.7137007986,58.2660193415,0.0,38.286128036,48.4199368926,410.979679245,225.450141628,8.3303,177.199237617
 12/06  01:00:00,161.760572183,31.24850394,48.8664197024,0.0,25.5240853573,30.610668775,182.156906454,43.1921316303,3.33212,135.632654823
 12/06  02:00:00,147.586174053,31.24850394,42.0244905198,0.0,19.418418834,29.3649097162,141.010108454,33.8718200567,3.33212,103.806168397
 12/06  03:00:00,135.846149979,31.24850394,38.196634848,0.0,12.7620426787,28.1191506574,133.477249213,28.7147515117,3.33212,101.430377701
 12/06  04:00:00,133.540419112,31.24850394,35.9042194789,0.0,12.7620426787,28.1191506574,132.368388113,25.8594095179,3.33212,103.176858595
 12/06  05:00:00,140.530146311,31.24850394,36.3242291238,0.0,12.7620426787,28.1191506574,164.040371604,24.3910015665,3.33212,136.317250037
 12/06  06:00:00,217.192402347,31.24850394,85.1879142467,0.0,25.5240853573,30.610668775,275.823636047,23.8141094843,8.3303,243.679226563
 12/06  07:00:00,330.070075961,33.9811023693,97.4721141011,0.0,51.0481707146,78.1489452969,449.941327707,23.5799304696,16.6606,409.700797238
 12/06  08:00:00,365.054733456,36.7473223116,84.8168625883,0.0,64.3609230253,109.708623606,769.60426963,198.770981796,24.9909,545.842387833
 12/06  09:00:00,289.485878557,36.7137007986,54.9018118442,0.0,51.0481707146,80.7689615957,686.664379904,236.052136348,33.3212,417.291043556
 12/06  10:00:00,263.713083152,37.0033127208,57.0790605294,0.0,51.0481707146,71.0224615957,608.135423779,222.450804438,66.8089,318.875719341
 12/06  11:00:00,206.51328406,37.3229816014,48.3367291583,0.0,32.1804615127,65.7244621605,552.129116258,221.437414292,83.4695,247.222201966
 12/06  12:00:00,202.753784691,37.599639155,44.2738030274,0.0,32.1804615127,65.7244621605,438.090450168,167.35721734,83.4695,187.263732828
 12/06  13:00:00,205.811524419,37.6467132451,48.6704905516,0.0,32.1804615127,65.7244621605,402.69010148,135.930869124,83.4695,183.289732356
 12/06  14:00:00,203.33186859,37.6886790566,56.2302999004,0.0,32.1804615127,55.9779621605,360.918393751,102.378313934,75.1392,183.400879816
 12/06  15:00:00,204.654923512,37.7250889379,57.7196242387,0.0,32.1804615127,55.9779621605,328.074591083,81.8015992795,66.8089,179.464091804
 12/06  16:00:00,209.447298007,37.7604636933,62.3958441941,0.0,32.1804615127,55.9779621605,368.437212141,113.385933939,75.1392,179.912078203
 12/06  17:00:00,236.57059342,37.3851863756,51.4952164687,0.0,32.1804615127,60.9114621605,486.968162817,250.525362081,91.7998,144.643000736
 12/06  18:00:00,286.051110699,36.7137007986,57.2089399562,0.0,32.1804615127,77.5397301883,512.126160475,255.328213979,49.9818,206.816146497
 12/06  19:00:00,357.05083892,36.7137007986,74.1966966358,0.0,77.122965704,86.2600435998,649.212743394,218.721928016,49.9818,380.509015378
 12/06  20:00:00,362.957195794,36.7137007986,72.5182383559,0.0,102.647051061,80.1663183927,533.405716022,217.207890714,33.3212,282.876625308
 12/06  21:00:00,394.203201857,36.7137007986,78.434376503,0.0,115.40909374,92.7192997104,532.076142689,223.583780061,33.3212,275.171162628
 12/06  22:00:00,383.713991413,36.7137007986,91.5229565151,0.0,102.647051061,94.1340635361,667.149382868,231.338964172,24.9909,410.819518696
 12/06  23:00:00,297.809954946,36.7137007986,72.1624154392,0.0,77.122965704,65.871452062,574.261753344,244.361066088,16.6606,313.240087257
 12/06  24:00:00,206.325303973,36.7137007986,48.7168910862,0.0,38.286128036,48.4199368926,441.678358233,262.543992379,8.3303,170.804065853
 12/07  01:00:00,152.432154883,31.24850394,39.6041088442,0.0,25.5240853573,30.610668775,190.939805751,49.4420629234,3.33212,138.165622828
 12/07  02:00:00,138.439933765,31.24850394,32.9392441625,0.0,19.418418834,29.3649097162,143.924903545,39.1400587634,3.33212,101.452724781
 12/07  03:00:00,127.064846129,31.24850394,29.469413919,0.0,12.7620426787,28.1191506574,145.079525451,33.9388150453,3.33212,107.808590406
 12/07  04:00:00,125.084339787,31.24850394,27.4999104645,0.0,12.7620426787,28.1191506574,136.375496803,31.5812695292,3.33212,101.462107274
 12/07  05:00:00,132.345839866,31.24850394,28.1870751821,0.0,12.7620426787,28.1191506574,172.458921421,30.9546166161,3.33212,138.172184805
 12/07  06:00:00,167.981926736,31.24850394,36.2072141237,0.0,25.5240853573,30.610668775,276.083077598,31.27271959,8.3303,236.480058008
 12/07  07:00:00,294.751917194,32.1593700831,64.2928167101,0.0,51.0481707146,78.1489452969,459.498538667,30.6565429183,16.6606,412.181395749
 12/07  08:00:00,371.232311846,36.7137007986,91.1531130928,0.0,64.3609230253,109.708623606,822.838081451,251.740513594,24.9909,546.106667856
 12/07  09:00:00,318.016129427,36.7137007986,83.3766461792,0.0,51.0481707146,80.7689615957,741.880139404,284.19101805,33.3212,424.367921354
 12/07  10:00:00,297.432015555,36.8652281954,90.8562984905,0.0,51.0481707146,71.0224615957,629.036662624,245.812463898,66.8089,316.415298726
 12/07  11:00:00,251.383242391,37.101877618,93.2957998206,0.0,32.1804615127,65.7244621605,565.61934864,230.192968045,83.4695,251.956880595
 12/07  12:00:00,257.293774794,37.5456919705,98.659367395,0.0,32.1804615127,65.7244621605,434.179656104,163.328256664,83.4695,187.38189944
 12/07  13:00:00,252.421810935,37.7568189152,95.4531758932,0.0,32.1804615127,65.7244621605,331.465599446,67.8772726785,83.4695,180.118826767
 12/07  14:00:00,241.491293084,37.8335153442,94.3820799049,0.0,32.1804615127,55.9779621605,305.623168134,43.7235213094,75.1392,186.760446825
 12/07  15:00:00,241.283919474,37.8209924348,94.2042154845,0.0,32.1804615127,55.9779621605,289.953438023,43.5971741237,66.8089,179.5473639
 12/07  16:00:00,240.483002732,37.7848764949,93.4934892145,0.0,32.1804615127,55.9779621605,307.003557257,51.7585420067,75.1392,180.10581525
 12/07  17:00:00,257.244584738,37.4008933258,72.9304858211,0.0,32.1804615127,60.9114621605,337.091366187,100.673653881,91.7998,144.617912306
 12/07  18:00:00,299.45412193,36.7137007986,71.8723237786,0.0,32.1804615127,77.5397301883,466.925428093,209.995861621,49.9818,206.947766472
 12/07  19:00:00,368.729779626,36.7149789152,86.5235507111,0.0,77.122965704,86.2600435998,670.351423138,236.43237002,49.9818,383.937253118
 12/07  20:00:00,374.856301784,36.7137007986,84.4204602828,0.0,102.647051061,80.1663183927,532.720609558,218.73649593,33.3212,280.662913628
 12/07  21:00:00,406.59118781,36.7137007986,90.7956800304,0.0,115.40909374,92.7192997104,510.708540438,197.703864187,33.3212,279.683476251
 12/07  22:00:00,391.973703127,36.7137007986,99.7606699731,0.0,102.647051061,94.1340635361,644.649343054,206.604183749,24.9909,413.054259306
 12/07  23:00:00,305.744609608,36.7137007986,80.0843965808,0.0,77.122965704,65.871452062,548.934153595,224.435945903,16.6606,307.837607692
 12/07  24:00:00,212.877002552,36.7137007986,55.2581444419,0.0,38.286128036,48.4199368926,426.425247139,247.185933386,8.3303,170.909013754
 12/08  01:00:00,157.779088691,31.24850394,44.9238966114,0.0,25.5240853573,30.610668775,188.849517888,47.2975615515,3.33212,138.219836336
 12/08  02:00:00,142.751972167,31.24850394,37.2262898609,0.0,19.418418834,29.3649097162,148.816507142,37.6410254176,3.33212,107.843361725
 12/08  03:00:00,130.293592821,31.24850394,32.6798877876,0.0,12.7620426787,28.1191506574,137.507651509,32.6912524072,3.33212,101.484279102
 12/08  04:00:00,127.227422915,31.24850394,29.6306050627,0.0,12.7620426787,28.1191506574,141.643801158,30.4686811114,3.33212,107.843000047
 12/08  05:00:00,134.120534164,31.24850394,29.3231494942,0.0,12.7620426787,28.1191506574,171.83879787,30.2853512851,3.33212,138.221326585
 12/08  06:00:00,169.020282078,31.24850394,36.5886986072,0.0,25.5240853573,30.610668775,276.188720548,31.1851793986,8.3303,236.673241149
 12/08  07:00:00,295.530237151,32.1593700831,64.3405082009,0.0,51.0481707146,78.1489452969,460.928284851,31.3699594659,16.6606,412.897725385
 12/08  08:00:00,373.089154502,36.7137007986,91.9801934336,0.0,64.3609230253,109.708623606,839.940231381,268.071118059,24.9909,546.878213322
 12/08  09:00:00,318.490749343,36.7137007986,83.0749012756,0.0,51.0481707146,80.7689615957,751.920789526,293.806495056,33.3212,424.79309447
 12/08  10:00:00,296.437586704,36.8266631453,89.8941979003,0.0,51.0481707146,71.0224615957,641.464667156,256.301434764,66.8089,318.354332392
 12/08  11:00:00,252.630717452,37.2945839546,94.4604583124,0.0,32.1804615127,65.7244621605,551.020517858,216.047924464,83.4695,251.503093393
 12/08  12:00:00,255.110765882,37.6078220132,97.1606317336,0.0,32.1804615127,65.7244621605,376.890855518,105.928666065,83.4695,187.492689453
 12/08  13:00:00,252.228347857,37.6698908999,95.4883342312,0.0,32.1804615127,65.7244621605,326.04495272,57.8509239393,83.4695,184.724528781
