Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  14:00:00,242.510667489,37.7036353394,95.5769855457,0.0,32.1804615127,55.9779621605,307.427894155,49.9326892169,75.1392,182.356004938
 12/08  15:00:00,242.782968316,37.7392523312,95.8525413272,0.0,32.1804615127,55.9779621605,297.631235536,51.1703851626,66.8089,179.651950373
 12/08  16:00:00,235.438562543,37.7724436937,88.5195875465,0.0,32.1804615127,55.9779621605,318.667883492,56.9559173826,75.1392,186.57276611
 12/08  17:00:00,252.93813667,37.3947234414,68.4431313671,0.0,32.1804615127,60.9114621605,388.026289989,157.620060543,91.7998,138.606429446
 12/08  18:00:00,298.224515679,36.7137007986,69.8531630226,0.0,32.1804615127,77.5397301883,551.294920227,287.093692872,49.9818,214.219427356
 12/08  19:00:00,368.330795039,36.7137007986,85.441662293,0.0,77.122965704,86.2600435998,642.769984364,217.266992767,49.9818,375.521191597
 12/08  20:00:00,373.462120706,36.7137007986,83.4199049976,0.0,102.647051061,80.1663183927,514.879351836,195.825338249,33.3212,285.732813587
 12/08  21:00:00,405.011461255,36.7137007986,89.6202576924,0.0,115.40909374,92.7192997104,513.469927913,200.85798257,33.3212,279.290745343
 12/08  22:00:00,391.546879767,36.7137007986,99.6424525179,0.0,102.647051061,94.1340635361,648.377288606,209.03089504,24.9909,414.355493566
 12/08  23:00:00,305.59882396,36.7137007986,79.9382943051,0.0,77.122965704,65.871452062,551.458430134,223.041832187,16.6606,311.755997946
 12/08  24:00:00,213.145850821,36.7137007986,55.5296322022,0.0,38.286128036,48.4199368926,420.4258525,241.100653951,8.3303,170.994898549
 12/09  01:00:00,161.153067578,31.24850394,46.0840530584,0.0,27.7269238854,30.610668775,187.565142937,45.9657140633,3.33212,138.267308874
 12/09  02:00:00,154.783899834,31.24850394,39.6741532545,0.0,27.7269238854,30.610668775,147.497008999,36.2948194858,3.33212,107.870069513
 12/09  03:00:00,132.518961741,31.24850394,34.8938037323,0.0,12.7620426787,28.1191506574,135.968826102,31.1236952952,3.33212,101.513010807
 12/09  04:00:00,129.709860659,31.24850394,32.1010205327,0.0,12.7620426787,28.1191506574,139.708753184,28.5045023494,3.33212,107.872130834
 12/09  05:00:00,136.432511265,31.24850394,32.2528147531,0.0,12.7620426787,28.1191506574,169.156788326,27.5382281837,3.33212,138.286440142
 12/09  06:00:00,149.754474666,31.24850394,33.336492351,0.0,12.7620426787,28.1191506574,207.265449763,27.8518678044,8.3303,171.083281959
 12/09  07:00:00,240.565324272,32.1593700831,42.5080621016,0.0,42.6918050922,54.3732441037,290.530155303,28.3412154745,16.6606,245.528339828
 12/09  08:00:00,302.950267722,36.7137007986,68.4423912746,0.0,42.6918050922,86.1019271793,677.064292001,238.472093044,24.9909,413.601298957
 12/09  09:00:00,370.087072211,36.7137007986,97.4215054955,0.0,57.6566862989,112.030105488,866.774445272,243.538792603,33.3212,589.914452669
 12/09  10:00:00,312.640179198,37.4436548946,87.6150282104,0.0,57.6566862989,83.6599452969,572.63509832,84.923817946,66.8089,420.902380374
 12/09  11:00:00,249.266963079,37.537281984,78.8810050802,0.0,42.6918050922,68.9656133826,453.209017377,49.7681125509,83.4695,319.971404826
 12/09  12:00:00,227.549259743,37.6041432923,65.5419327115,0.0,34.9340096728,67.7198543238,395.431287807,55.7336800855,83.4695,256.228107721
 12/09  13:00:00,217.282311386,37.6478989206,56.0139550839,0.0,34.9340096728,67.7198543238,348.733898923,77.3994282996,83.4695,187.864970624
 12/09  14:00:00,201.81682238,37.684713463,50.0866514002,0.0,34.9340096728,57.9733543238,395.213473247,132.523383743,75.1392,187.550889504
 12/09  15:00:00,201.812338823,37.7177739194,49.8509322481,0.0,34.9340096728,57.9733543238,425.721075886,178.598837165,66.8089,180.313338721
 12/09  16:00:00,207.93774078,37.7518868851,55.6970153521,0.0,34.9340096728,57.9733543238,468.680335075,206.286335435,75.1392,187.254799639
 12/09  17:00:00,238.915476637,37.3765813376,48.6627639564,0.0,34.9340096728,62.9068543238,500.067922461,262.782358221,91.7998,145.48576424
 12/09  18:00:00,278.509376751,36.7137007986,52.2793526667,0.0,34.9340096728,72.2186844194,461.873527955,233.524610341,49.9818,178.367117614
 12/09  19:00:00,354.688349375,36.7137007986,62.1225062379,0.0,87.0357390804,86.2600435998,478.139128413,212.808081552,49.9818,215.349246861
 12/09  20:00:00,361.938627306,36.7137007986,74.6620340414,0.0,102.000620287,77.6748002752,521.744921846,207.188761071,33.3212,281.234960775
 12/09  21:00:00,381.70887997,36.7137007986,83.1405967142,0.0,102.000620287,88.9820225341,522.300132044,208.742776616,33.3212,280.236155428
 12/09  22:00:00,372.812901236,36.7137007986,83.9604763705,0.0,102.000620287,91.6425454185,513.866190937,208.106608336,24.9909,280.768682601
 12/09  23:00:00,317.549593169,36.7137007986,81.8736282934,0.0,87.0357390804,65.871452062,639.816884332,211.308140482,16.6606,411.84814385
 12/09  24:00:00,221.317101821,36.7137007986,59.2286353219,0.0,42.6918050922,48.4199368926,468.385859166,220.445201831,8.3303,239.610357336
 12/10  01:00:00,170.46871203,31.24850394,46.1417978427,0.0,34.4311606118,33.1021868926,188.276139188,41.9160906012,3.33212,143.027928586
 12/10  02:00:00,172.092021073,31.24850394,47.7024695242,0.0,34.4311606118,33.1021868926,138.618137748,32.4706118271,3.33212,102.815405921
 12/10  03:00:00,174.454634654,31.24850394,67.4229536853,0.0,19.466279405,30.610668775,137.206408602,26.9350696018,3.33212,106.939219
 12/10  04:00:00,157.310804679,31.24850394,50.3132134659,0.0,19.466279405,30.610668775,134.432248918,23.0396948631,3.33212,108.060434055
 12/10  05:00:00,158.428405071,31.24850394,44.859989707,0.0,19.466279405,30.610668775,163.105647187,21.41848216,3.33212,138.355045027
 12/10  06:00:00,168.938229454,31.24850394,43.1206646125,0.0,19.466279405,30.610668775,207.133357776,20.4827286784,8.3303,178.320329098
 12/10  07:00:00,250.522378172,33.9811023693,50.4765533279,0.0,42.6918050922,54.3732441037,282.852957061,19.6212418161,16.6606,246.571115245
 12/10  08:00:00,316.622307618,36.7158429373,72.7759710178,0.0,49.3960418185,88.5934452969,600.804713238,161.46197073,24.9909,414.351842508
 12/10  09:00:00,369.433805551,36.7137007986,96.5601298695,0.0,57.6566862989,112.030105488,798.128610449,176.379295989,33.3212,588.42811446
 12/10  10:00:00,298.248122617,37.4321176283,81.8397193306,0.0,50.9524495726,81.1684271793,612.545690291,120.628948177,66.8089,425.107842114
 12/10  11:00:00,231.530038155,37.5225801769,60.3524335513,0.0,42.6918050922,68.9656133826,539.29696715,134.913574366,83.4695,320.913892784
 12/10  12:00:00,221.059597054,37.5845868407,53.8880422715,0.0,38.286128036,68.9656133826,450.852320549,110.959424491,83.4695,256.423396058
 12/10  13:00:00,212.098601699,37.6318801269,45.8232361601,0.0,38.286128036,68.9656133826,390.800358025,119.947828449,83.4695,187.383029575
 12/10  14:00:00,191.1323106,37.670439941,43.6098884222,0.0,31.5818913096,56.727595265,426.183807073,168.493445328,75.1392,182.551161745
 12/10  15:00:00,174.191442666,37.7074337426,26.705571245,0.0,31.5818913096,56.727595265,429.992191962,178.564806518,66.8089,184.618485443
 12/10  16:00:00,175.716392182,37.7400784616,28.1017824772,0.0,31.5818913096,56.727595265,452.836162701,197.862910339,75.1392,179.834052362
 12/10  17:00:00,215.095536221,37.366729619,29.8250673283,0.0,31.5818913096,61.661095265,465.608686261,228.486972433,91.7998,145.321913828
 12/10  18:00:00,259.166211589,36.7137007986,37.659530296,0.0,31.5818913096,70.9729253606,483.79247701,254.952565471,49.9818,178.85811154
 12/10  19:00:00,332.34523663,36.7137007986,49.0272675649,0.0,80.3315023541,83.7685254822,490.17154004,224.974652525,49.9818,215.215087516
 12/10  20:00:00,350.260516933,36.7137007986,63.0091945329,0.0,102.000620287,77.6748002752,534.73544792,220.899769488,33.3212,280.514478432
 12/10  21:00:00,380.838442246,36.7137007986,73.065830268,0.0,108.704857014,91.4735406516,539.254782717,226.422324595,33.3212,279.511258122
 12/10  22:00:00,355.009599908,36.7137007986,75.3990660849,0.0,95.2963835608,89.1510273009,539.827507786,234.326193085,24.9909,280.510414701
 12/10  23:00:00,300.749026814,36.7137007986,74.3064154357,0.0,80.3315023541,63.3799339444,676.591214042,247.385860134,16.6606,412.544753909
 12/10  24:00:00,213.845993176,36.7137007986,51.7567056105,0.0,42.6918050922,48.4199368926,509.734179582,264.776284153,8.3303,236.62759543
 12/11  01:00:00,151.025397865,31.24850394,38.194638718,0.0,25.5240853573,30.610668775,192.687594419,50.9786764561,3.33212,138.376797963
 12/11  02:00:00,136.603189712,31.24850394,31.0960049213,0.0,19.418418834,29.3649097162,153.083527948,41.8117090114,3.33212,107.939698937
 12/11  03:00:00,125.703898591,31.24850394,28.1022852144,0.0,12.7620426787,28.1191506574,142.42786804,37.5143221921,3.33212,101.581425848
 12/11  04:00:00,123.911093702,31.24850394,26.3196479967,0.0,12.7620426787,28.1191506574,147.030366081,35.7531217489,3.33212,107.945124332
 12/11  05:00:00,131.167381706,31.24850394,27.0009848535,0.0,12.7620426787,28.1191506574,177.239040039,35.5253133566,3.33212,138.381606682
 12/11  06:00:00,166.750148166,31.24850394,34.9680324635,0.0,25.5240853573,30.610668775,288.952059606,35.967649956,8.3303,244.65410965
 12/11  07:00:00,292.599727666,31.24850394,63.0442475211,0.0,51.0481707146,78.1489452969,466.502442551,34.8013635264,16.6606,415.040479025
 12/11  08:00:00,367.862092519,36.720631566,87.7425984202,0.0,64.3609230253,109.708623606,832.436659832,255.696791432,24.9909,551.748968401
 12/11  09:00:00,310.73358036,36.7137007986,76.0672738553,0.0,51.0481707146,80.7689615957,761.981522724,304.730701792,33.3212,423.929620933
 12/11  10:00:00,289.047568795,36.8583371108,82.4970293189,0.0,51.0481707146,71.0224615957,655.571936004,264.728718705,66.8089,324.034317299
 12/11  11:00:00,238.555330057,37.4361513422,80.7046767645,0.0,32.1804615127,65.7244621605,511.015549024,177.229695038,83.4695,250.316353985
 12/11  12:00:00,222.746880073,37.5950377506,65.1492675349,0.0,32.1804615127,65.7244621605,371.574841122,100.326906324,83.4695,187.778434798
 12/11  13:00:00,240.365024159,37.6455612604,83.5909063187,0.0,32.1804615127,65.7244621605,364.747537973,93.8252897246,83.4695,187.452748248
 12/11  14:00:00,242.571440601,37.6941176252,95.5964168588,0.0,32.1804615127,55.9779621605,332.861960602,70.5547534798,75.1392,187.168007122
 12/11  15:00:00,241.468193973,37.7324812285,94.4872952633,0.0,32.1804615127,55.9779621605,320.360819321,73.6283807033,66.8089,179.923538617
 12/11  16:00:00,224.571045588,37.7629869779,77.6016715779,0.0,32.1804615127,55.9779621605,350.659928011,88.6608695638,75.1392,186.859858447
 12/11  17:00:00,245.271352632,37.3846361234,60.8629133536,0.0,32.1804615127,60.9114621605,380.15560299,149.585488691,91.7998,138.770314299
 12/11  18:00:00,293.201165099,36.7137007986,65.360254934,0.0,32.1804615127,77.5397301883,515.48841526,250.804825002,49.9818,214.701790258
 12/11  19:00:00,363.806374707,36.7138096156,81.3967259056,0.0,77.122965704,86.2600435998,668.398741149,232.115639601,49.9818,386.301301549
 12/11  20:00:00,370.022136302,36.7137007986,79.5791986678,0.0,102.647051061,80.1663183927,525.051227714,209.92742485,33.3212,281.802602864
 12/11  21:00:00,401.224697851,36.7137007986,85.4330778233,0.0,115.40909374,92.7192997104,510.816529421,196.618085495,33.3212,280.877243926
 12/11  22:00:00,390.871881825,36.7137007986,98.665235143,0.0,102.647051061,94.1340635361,643.923259052,202.492291632,24.9909,416.440067421
 12/11  23:00:00,303.455460514,36.7137007986,77.7988473714,0.0,77.122965704,65.871452062,549.62926435,215.975750504,16.6606,316.992913846
 12/11  24:00:00,211.269355356,36.7137007986,53.6574498119,0.0,38.286128036,48.4199368926,414.556283837,233.497790006,8.3303,172.728193831
 12/12  01:00:00,157.207973822,31.24850394,44.3387241279,0.0,25.5240853573,30.610668775,191.781294415,44.8278778581,3.33212,143.621296557
 12/12  02:00:00,143.24166418,31.24850394,37.7039144585,0.0,19.418418834,29.3649097162,140.516353216,35.5713034255,3.33212,101.612929791
 12/12  03:00:00,131.740567225,31.24850394,34.1107204666,0.0,12.7620426787,28.1191506574,141.964483685,30.6701103794,3.33212,107.962253306
 12/12  04:00:00,129.519287215,31.24850394,31.9031229053,0.0,12.7620426787,28.1191506574,133.111752745,28.1769605035,3.33212,101.602672241
 12/12  05:00:00,137.252834208,31.24850394,32.43356693,0.0,12.7620426787,28.1191506574,175.749149524,27.362275892,3.33212,145.054753632
 12/12  06:00:00,172.782201796,31.24850394,40.3253526678,0.0,25.5240853573,30.610668775,273.389752088,27.6313237008,8.3303,237.428128387
 12/12  07:00:00,301.625548428,33.9811023693,68.6030105193,0.0,51.0481707146,78.1489452969,461.504880462,27.227573465,16.6606,417.616706997
 12/12  08:00:00,373.247181517,36.7137007986,92.2678403349,0.0,64.3609230253,109.708623606,813.507434438,233.603143976,24.9909,554.913390462
 12/12  09:00:00,313.878274292,36.7137007986,78.4966010503,0.0,51.0481707146,80.7689615957,738.135780694,276.680297384,33.3212,428.13428331
 12/12  10:00:00,285.819554815,36.8290907935,79.3090362118,0.0,51.0481707146,71.0224615957,639.519457028,251.693956995,66.8089,321.016600033
 12/12  11:00:00,244.297562022,37.064732432,86.2686237274,0.0,32.1804615127,65.7244621605,576.537426666,237.133546862,83.4695,255.934379804
 12/12  12:00:00,253.777040435,37.4745847489,94.7834927474,0.0,32.1804615127,65.7244621605,472.890795396,201.542864942,83.4695,187.878430455
 12/12  13:00:00,252.502762406,37.7075681233,95.6331628661,0.0,32.1804615127,65.7244621605,319.983521802,48.9516537814,83.4695,187.562368021
 12/12  14:00:00,242.197567842,37.7420711148,95.2588489796,0.0,32.1804615127,55.9779621605,281.447279529,24.409540327,75.1392,181.898539202
 12/12  15:00:00,235.316745799,37.7330367275,88.4343553266,0.0,32.1804615127,55.9779621605,287.41137891,35.2542494796,66.8089,185.34822943
 12/12  16:00:00,224.421082682,37.7660578067,77.5399179339,0.0,32.1804615127,55.9779621605,309.232747749,47.136495429,75.1392,186.95705232
 12/12  17:00:00,248.501576081,37.3921848818,64.2913777082,0.0,32.1804615127,60.9114621605,309.40153207,78.7653296948,91.7998,138.836402376
 12/12  18:00:00,296.180463068,36.7137007986,68.9748452182,0.0,32.1804615127,77.5397301883,403.90875097,139.11341318,49.9818,214.813537791
 12/12  19:00:00,366.142405248,36.7158016305,84.7977251991,0.0,77.122965704,86.2600435998,593.763765577,157.19826473,49.9818,386.583700847
 12/12  20:00:00,371.576818279,36.7137007986,82.9623450731,0.0,102.647051061,80.1663183927,481.628373125,165.976076867,33.3212,282.331096258
 12/12  21:00:00,402.863043121,36.7137007986,88.7397941143,0.0,115.40909374,92.7192997104,487.204346078,172.720804764,33.3212,281.162341314
 12/12  22:00:00,386.56414768,36.7137007986,95.8341964532,0.0,102.647051061,94.1340635361,613.946988306,169.188450914,24.9909,419.767637392
 12/12  23:00:00,306.180058901,36.7137007986,81.5974189597,0.0,77.122965704,65.871452062,505.572261972,173.839458957,16.6606,315.072203015
 12/12  24:00:00,214.185949603,36.7137007986,57.5201220824,0.0,38.286128036,48.4199368926,374.973245786,188.411113174,8.3303,178.231832611
 12/13  01:00:00,161.679548405,31.24850394,48.8445625731,0.0,25.5240853573,30.610668775,188.179292461,46.3488278931,3.33212,138.498344568
 12/13  02:00:00,148.000641476,31.24850394,42.495063671,0.0,19.418418834,29.3649097162,148.069350909,37.4045979626,3.33212,107.332632947
 12/13  03:00:00,137.032663175,31.24850394,39.4410328105,0.0,12.7620426787,28.1191506574,136.36943111,30.742729465,3.33212,102.294581645
 12/13  04:00:00,156.649535752,31.24850394,58.9834920223,0.0,12.7620426787,28.1191506574,137.199171042,25.8686248377,3.33212,107.998426204
 12/13  05:00:00,170.245201068,31.24850394,65.906552189,0.0,12.7620426787,28.1191506574,165.464798782,23.6200016656,3.33212,138.512677117
 12/13  06:00:00,194.831975608,31.24850394,62.8438652162,0.0,25.5240853573,30.610668775,275.637468348,22.2600768591,8.3303,245.047091489
 12/13  07:00:00,311.312286988,34.2088189051,78.55754871,0.0,51.0481707146,78.1489452969,454.218867216,21.0848308345,16.6606,416.473436382
 12/13  08:00:00,376.077211596,36.713929703,95.7797615261,0.0,64.3609230253,109.708623606,737.885145363,157.961782794,24.9909,554.93246257
 12/13  09:00:00,307.650161909,36.7137007986,73.0355920227,0.0,51.0481707146,80.7689615957,629.352933392,167.673204333,33.3212,428.358529059
 12/13  10:00:00,267.15119467,37.3885949751,60.8890091528,0.0,51.0481707146,71.0224615957,525.576973877,134.267743744,66.8089,324.500330133
 12/13  11:00:00,204.147109453,37.5212226273,46.8000072037,0.0,32.1804615127,65.7244621605,480.897511635,143.665385432,83.4695,253.762626203
 12/13  12:00:00,197.30880886,37.5847887764,39.4365717769,0.0,32.1804615127,65.7244621605,418.341949441,144.718960715,83.4695,190.153488726
 12/13  13:00:00,194.733948555,37.6294535391,37.6087324052,0.0,32.1804615127,65.7244621605,426.981010812,155.880666756,83.4695,187.630844056
 12/13  14:00:00,184.011432629,37.6684385323,36.5671053576,0.0,32.1804615127,55.9779621605,421.330825149,165.790228003,75.1392,180.401397145
 12/13  15:00:00,183.353422975,37.7027635606,35.7409581611,0.0,32.1804615127,55.9779621605,446.69664603,192.844870968,66.8089,187.042875062
 12/13  16:00:00,183.838207056,37.7362983903,36.1017003024,0.0,32.1804615127,55.9779621605,457.632986532,195.439104613,75.1392,187.054681919
 12/13  17:00:00,221.458297119,37.3661104841,36.171818142,0.0,32.1804615127,60.9114621605,440.162715786,209.467932551,91.7998,138.894983234
 12/13  18:00:00,276.659777547,36.7137007986,47.8186313209,0.0,32.1804615127,77.5397301883,499.228647906,234.274320999,49.9818,214.972526906
 12/13  19:00:00,349.272995624,36.7137007986,66.1726916437,0.0,77.122965704,86.2600435998,644.330839798,206.910742276,49.9818,387.438297521
 12/13  20:00:00,356.286068443,36.7137007986,65.5973376037,0.0,102.647051061,80.1663183927,511.162512604,195.440269004,33.3212,282.401043599
 12/13  21:00:00,388.265897222,36.7137007986,72.2258389715,0.0,115.40909374,92.7192997104,512.751386447,192.308333608,33.3212,287.12185284
 12/13  22:00:00,378.76975892,36.7137007986,86.2567236993,0.0,102.647051061,94.1340635361,636.56718722,191.576069147,24.9909,420.000218073
 12/13  23:00:00,294.494748922,36.7137007986,68.6044612182,0.0,77.122965704,65.871452062,525.188156627,194.332353088,16.6606,314.195203539
 12/13  24:00:00,204.525843918,36.7137007986,46.812217757,0.0,38.286128036,48.4199368926,385.049797221,202.016602218,8.3303,174.702895003
 12/14  01:00:00,151.69798508,31.24850394,38.7174291147,0.0,25.5240853573,30.610668775,178.321653571,35.9747243134,3.33212,139.014809258
 12/14  02:00:00,139.044719987,31.24850394,33.4266685587,0.0,19.418418834,29.3649097162,140.830749971,29.9265273807,3.33212,107.57210259
 12/14  03:00:00,128.920168228,31.24850394,31.2381470736,0.0,12.7620426787,28.1191506574,137.303192484,25.9459368686,3.33212,108.025135615
 12/14  04:00:00,127.991080145,31.24850394,30.334581738,0.0,12.7620426787,28.1191506574,128.297804351,23.3026060308,3.33212,101.66307832
 12/14  05:00:00,136.357284675,31.24850394,32.1175097113,0.0,12.7620426787,28.1191506574,171.202268039,22.7065886475,3.33212,145.163559391
 12/14  06:00:00,172.715591329,31.24850394,40.8449318013,0.0,25.5240853573,30.610668775,272.022138179,22.061850865,8.3303,241.629987314
 12/14  07:00:00,297.126922237,33.9811023693,64.7453440741,0.0,51.0481707146,78.1489452969,458.901935186,20.4790794475,16.6606,421.762255738
 12/14  08:00:00,367.841989346,36.7146979385,89.220449398,0.0,64.3609230253,109.708623606,644.498039243,62.9693799484,24.9909,556.537759295
 12/14  09:00:00,307.030084654,36.7137007986,74.0198653236,0.0,51.0481707146,80.7689615957,524.788512521,68.0354381145,33.3212,423.431874406
 12/14  10:00:00,280.233832021,37.3830224284,74.8559635648,0.0,51.0481707146,71.0224615957,456.256296288,59.9449661031,66.8089,329.502430184
 12/14  11:00:00,213.456147316,37.5237288305,56.8708579686,0.0,32.1804615127,65.7244621605,384.309976152,49.1871066111,83.4695,251.653369541
 12/14  12:00:00,203.1283308,37.5918859131,45.9044190633,0.0,32.1804615127,65.7244621605,330.168720006,54.154791655,83.4695,192.544428351
 12/14  13:00:00,200.662175466,37.6440255262,44.1337849915,0.0,32.1804615127,65.7244621605,323.030195473,51.8318574838,83.4695,187.728837989
 12/14  14:00:00,187.189438113,37.6889381449,40.391244572,0.0,32.1804615127,55.9779621605,301.687238917,44.0105487122,75.1392,182.537490205
 12/14  15:00:00,168.954726219,37.7264389911,22.2394467735,0.0,32.1804615127,55.9779621605,312.294456127,60.3945920524,66.8089,185.090964074
 12/14  16:00:00,171.877290219,37.7587302023,25.0441717584,0.0,32.1804615127,55.9779621605,367.891242422,105.609371295,75.1392,187.142671127
 12/14  17:00:00,211.114650849,37.3757195025,26.4231604493,0.0,32.1804615127,60.9114621605,487.14835896,254.553491704,91.7998,140.795067255
 12/14  18:00:00,266.053449503,36.7137007986,37.3393972246,0.0,32.1804615127,77.5397301883,570.788670967,307.648554754,49.9818,213.158316212
 12/14  19:00:00,338.763015839,36.7137007986,55.9199027188,0.0,77.122965704,86.2600435998,661.428619946,223.471488978,49.9818,387.975330968
 12/14  20:00:00,349.132452946,36.7137007986,58.7090001919,0.0,102.647051061,80.1663183927,535.421740254,211.527082446,33.3212,290.573457807
 12/14  21:00:00,383.239062127,36.7137007986,67.490950578,0.0,115.40909374,92.7192997104,527.099686093,212.195140792,33.3212,281.5833453
 12/14  22:00:00,374.921377586,36.7137007986,82.7515623764,0.0,102.647051061,94.1340635361,655.157957062,212.075773456,24.9909,418.091283606
 12/14  23:00:00,291.726054547,36.7137007986,66.0992306652,0.0,77.122965704,65.871452062,552.055465462,216.956093273,16.6606,318.438772189
 12/14  24:00:00,239.00066434,36.7137007986,81.2248538925,0.0,38.286128036,48.4199368926,414.657436327,227.920354197,8.3303,178.40678213
 12/15  01:00:00,166.470387373,31.24850394,53.4539141352,0.0,25.5240853573,30.610668775,186.963479862,45.0437028863,3.33212,138.587656975
 12/15  02:00:00,145.477048214,31.24850394,39.8118885584,0.0,19.418418834,29.3649097162,148.392029485,37.0071425469,3.33212,108.052766938
 12/15  03:00:00,131.903665816,31.24850394,34.1519464839,0.0,12.7620426787,28.1191506574,141.158902677,32.7329374204,3.33212,105.093845257
 12/15  04:00:00,129.077243658,31.24850394,31.3346225069,0.0,12.7620426787,28.1191506574,138.343833968,30.35382355,3.33212,104.657890418
 12/15  05:00:00,136.772322193,31.24850394,31.8188576206,0.0,12.7620426787,28.1191506574,177.60939094,29.1296888623,3.33212,145.147582078
 12/15  06:00:00,172.619828547,31.24850394,39.995050098,0.0,25.5240853573,30.610668775,276.693706098,28.4992599728,8.3303,239.864146126
 12/15  07:00:00,294.625611236,33.9811023693,61.3790299563,0.0,51.0481707146,78.1489452969,468.381877072,27.7470324108,16.6606,423.974244661
 12/15  08:00:00,367.105981692,36.7137007986,85.8942355143,0.0,64.3609230253,109.708623606,765.514148161,181.787265691,24.9909,558.73598247
 12/15  09:00:00,305.635061294,36.7137007986,70.0463904489,0.0,51.0481707146,80.7689615957,661.167358392,203.370034241,33.3212,424.476124151
 12/15  10:00:00,263.130849887,37.3119656234,56.0069416833,0.0,51.0481707146,71.0224615957,594.196655548,197.822268434,66.8089,329.565487114
 12/15  11:00:00,185.170866956,37.5061657014,26.9857553778,0.0,32.1804615127,65.7244621605,534.608156321,197.563499295,83.4695,253.575157027
 12/15  12:00:00,177.271438071,37.5823775313,18.7679112833,0.0,32.1804615127,65.7244621605,472.63968161,197.650403165,83.4695,191.519778445
 12/15  13:00:00,178.053316503,37.6301325897,20.6073898872,0.0,32.1804615127,65.7244621605,451.492903362,180.181351761,83.4695,187.8420516
 12/15  14:00:00,170.030802001,37.6699345674,22.4700020584,0.0,32.1804615127,55.9779621605,444.812433267,182.140439405,75.1392,187.532793863
 12/15  15:00:00,171.1499011,37.7040429631,23.5906127334,0.0,32.1804615127,55.9779621605,438.858337597,191.76343499,66.8089,180.286002607
 12/15  16:00:00,172.215288284,37.7446833794,24.659217579,0.0,32.1804615127,55.9779621605,455.684109542,193.314309767,75.1392,187.230599776
 12/15  17:00:00,211.616171914,37.3648966483,26.5041801598,0.0,32.1804615127,60.9114621605,454.605561882,217.187348717,91.7998,145.618413166
 12/15  18:00:00,267.218602418,36.7137007986,38.5633380719,0.0,32.1804615127,77.5397301883,510.899237288,245.733234462,49.9818,215.184202826
 12/15  19:00:00,339.668515451,36.7137007986,56.838148243,0.0,77.122965704,86.2600435998,655.572745843,217.011617267,49.9818,388.579328576
 12/15  20:00:00,347.012322831,36.7137007986,57.0295863238,0.0,102.647051061,80.1663183927,522.059601763,205.824091271,33.3212,282.914310492
 12/15  21:00:00,379.36920357,36.7137007986,64.0359860348,0.0,115.40909374,92.7192997104,526.377246319,203.282428156,33.3212,289.773618164
 12/15  22:00:00,370.462289462,36.7137007986,78.6127231003,0.0,102.647051061,94.1340635361,646.541911357,202.756892633,24.9909,418.794118724
 12/15  23:00:00,287.544212298,36.7137007986,61.9206036345,0.0,77.122965704,65.871452062,546.175599707,210.697402287,16.6606,318.81759742
 12/15  24:00:00,206.439032918,36.7137007986,48.8245972774,0.0,38.286128036,48.4199368926,410.43274653,224.906031709,8.3303,177.196414821
 12/16  01:00:00,178.760060481,31.24850394,63.5408149218,0.0,27.7269238854,30.610668775,189.258922494,46.0116931364,3.33212,139.915109357
 12/16  02:00:00,159.3695023,31.24850394,44.1363774956,0.0,27.7269238854,30.610668775,150.048136224,38.6397801232,3.33212,108.076236101
 12/16  03:00:00,131.977917549,31.24850394,34.2433594747,0.0,12.7620426787,28.1191506574,140.00419106,34.9473888181,3.33212,101.724682242
 12/16  04:00:00,127.245313516,31.24850394,29.5274560949,0.0,12.7620426787,28.1191506574,144.429322386,33.0074131655,3.33212,108.089789221
 12/16  05:00:00,133.435127924,31.24850394,29.1399022845,0.0,12.7620426787,28.1191506574,178.844238343,32.0614918372,3.33212,143.450626506
 12/16  06:00:00,146.14089899,31.24850394,29.6084143358,0.0,12.7620426787,28.1191506574,213.87821805,31.9420945376,8.3303,173.605823512
 12/16  07:00:00,238.007722214,33.5256692977,38.4571737786,0.0,42.6918050922,54.3732441037,301.004092288,32.0258140814,16.6606,252.317678206
 12/16  08:00:00,297.187678971,36.7137007986,62.5903338752,0.0,42.6918050922,86.1019271793,653.936777615,207.767812918,24.9909,421.178064697
 12/16  09:00:00,361.714461797,36.7137007986,88.742243341,0.0,57.6566862989,112.030105488,847.871802267,219.438282438,33.3212,595.112319829
 12/16  10:00:00,295.558668916,37.4127567696,69.4872966693,0.0,57.6566862989,83.6599452969,659.27643982,160.362139777,66.8089,432.105400043
 12/16  11:00:00,221.123825501,37.5098465527,50.3268395728,0.0,42.6918050922,68.9656133826,497.719114097,91.8640860163,83.4695,322.38552808
 12/16  12:00:00,207.265551196,37.5742658237,45.1432771757,0.0,34.9340096728,67.7198543238,403.848847649,58.8641973505,83.4695,261.515150298
 12/16  13:00:00,201.983053257,37.6210820214,40.7016711702,0.0,34.9340096728,67.7198543238,326.85465666,51.3904735054,83.4695,191.994683155
 12/16  14:00:00,205.984334397,37.661345212,54.338933767,0.0,34.9340096728,57.9733543238,296.537465318,33.1604191383,75.1392,188.237846179
 12/16  15:00:00,209.648622404,37.6984896841,57.8494410377,0.0,34.9340096728,57.9733543238,282.127989522,27.3898115546,66.8089,187.929277968
 12/16  16:00:00,188.51439877,37.7334188813,36.8584368521,0.0,34.9340096728,57.9733543238,311.591022019,48.5070073711,75.1392,187.944814648
 12/16  17:00:00,224.815308384,37.3593280381,35.6801566408,0.0,34.9340096728,62.9068543238,377.716535777,140.013414361,91.7998,145.903321417
 12/16  18:00:00,267.376141618,36.7137007986,41.4784167577,0.0,34.9340096728,72.2186844194,584.559057913,350.094702906,49.9818,184.482555007
 12/16  19:00:00,344.071078019,36.7137007986,51.3069810748,0.0,87.0357390804,86.2600435998,522.495341729,254.142975839,49.9818,218.37056589
 12/16  20:00:00,350.765251931,36.7137007986,63.2520065568,0.0,102.000620287,77.6748002752,555.444120169,235.134851012,33.3212,286.988069157
 12/16  21:00:00,369.154505805,36.7137007986,70.316825735,0.0,102.000620287,88.9820225341,561.632348591,242.602630275,33.3212,285.708518317
 12/16  22:00:00,358.914995209,36.7137007986,69.7933522219,0.0,102.000620287,91.6425454185,572.625639155,260.032340553,24.9909,287.602398602
 12/16  23:00:00,304.190183268,36.7137007986,68.2494141595,0.0,87.0357390804,65.871452062,709.691514805,272.697502843,16.6606,420.333411961
 12/16  24:00:00,208.882499421,36.7137007986,46.5903591488,0.0,42.6918050922,48.4199368926,540.856065501,286.52364623,8.3303,246.002119271
 12/17  01:00:00,159.314337419,31.24850394,34.9077345791,0.0,34.4311606118,33.1021868926,199.297662834,57.0497648562,3.33212,138.915777977
 12/17  02:00:00,152.498380437,31.24850394,28.0751182355,0.0,34.4311606118,33.1021868926,159.505666752,47.896689594,3.33212,108.276857158
 12/17  03:00:00,131.21653414,31.24850394,24.2845210591,0.0,19.466279405,30.610668775,155.730065063,44.1236425899,3.33212,108.274302474
 12/17  04:00:00,129.033009316,31.24850394,22.1185115832,0.0,19.466279405,30.610668775,154.113711035,42.5044260082,3.33212,108.277165026
 12/17  05:00:00,136.747358525,31.24850394,23.2562597032,0.0,19.466279405,30.610668775,191.060396631,42.3942195126,3.33212,145.334057118
 12/17  06:00:00,151.179019609,31.24850394,25.4336536592,0.0,19.466279405,30.610668775,229.615780219,42.3324671161,8.3303,178.953013102
 12/17  07:00:00,217.247079609,31.24850394,20.0379377557,0.0,42.6918050922,54.3732441037,309.195281848,44.601657168,16.6606,247.93302468
 12/17  08:00:00,271.232415257,36.7191867507,27.4636752187,0.0,49.3960418185,88.5934452969,725.80507282,276.196167327,24.9909,424.618005492
 12/17  09:00:00,337.583184093,36.7137007986,64.8870009244,0.0,57.6566862989,112.030105488,920.312773529,285.562203074,33.3212,601.429370455
 12/17  10:00:00,276.18465616,36.8801369904,59.5245785878,0.0,50.9524495726,81.1684271793,748.123411371,252.886030796,66.8089,428.428480575
 12/17  11:00:00,217.800980434,37.1561373595,45.937089139,0.0,42.6918050922,68.9656133826,654.150751335,241.828571841,83.4695,328.852679494
 12/17  12:00:00,213.818438378,37.5257954117,45.5966620859,0.0,38.286128036,68.9656133826,542.477469487,201.176667104,83.4695,257.831302384
 12/17  13:00:00,203.296515896,37.6209947846,36.4632666271,0.0,38.286128036,68.9656133826,444.884490326,172.644564194,83.4695,188.770426132
 12/17  14:00:00,181.810890191,37.656685563,34.0421989739,0.0,31.5818913096,56.727595265,453.776317562,185.158741998,75.1392,193.478375564
 12/17  15:00:00,185.403364832,37.6914289497,37.317684032,0.0,31.5818913096,56.727595265,478.380260193,230.293523531,66.8089,181.277836662
 12/17  16:00:00,183.137285196,37.7157409898,34.4378813736,0.0,31.5818913096,56.727595265,521.22752236,258.661663163,75.1392,187.426659197
 12/17  17:00:00,218.184688455,37.2672089926,32.1450898192,0.0,31.5818913096,61.661095265,476.608857102,239.067854464,91.7998,145.741202638
 12/17  18:00:00,261.35647311,36.7137007986,39.7661189905,0.0,31.5818913096,70.9729253606,457.169396925,227.670707858,49.9818,179.516889067
 12/17  19:00:00,333.700501461,36.7137007986,50.3946497759,0.0,80.3315023541,83.7685254822,496.30783217,223.110292877,49.9818,223.215739292
 12/17  20:00:00,349.77382088,36.7137007986,62.5383182558,0.0,102.000620287,77.6748002752,539.833181503,223.818788814,33.3212,282.693192688
 12/17  21:00:00,378.183535744,36.7137007986,70.4271848969,0.0,108.704857014,91.4735406516,550.181016429,234.079592237,33.3212,282.780224192
 12/17  22:00:00,350.22961599,36.7137007986,70.6326094207,0.0,95.2963835608,89.1510273009,561.104301435,247.193226528,24.9909,288.920174907
 12/17  23:00:00,295.146907318,36.7137007986,68.7014987371,0.0,80.3315023541,63.3799339444,703.977351711,269.933169425,16.6606,417.383582286
 12/17  24:00:00,209.020312723,36.7137007986,46.9027434378,0.0,42.6918050922,48.4199368926,552.472618488,298.813144399,8.3303,245.32917409
 12/18  01:00:00,146.470634625,31.24850394,33.6481402967,0.0,25.5240853573,30.610668775,207.728710656,60.2938644892,3.33212,144.102726166
 12/18  02:00:00,131.861890362,31.24850394,26.3628897286,0.0,19.418418834,29.3649097162,157.730565558,51.4054054204,3.33212,102.993040137
 12/18  03:00:00,120.715305507,31.24850394,23.1246974108,0.0,12.7620426787,28.1191506574,158.574986265,47.09541743,3.33212,108.147448835
 12/18  04:00:00,118.523474355,31.24850394,20.9442942891,0.0,12.7620426787,28.1191506574,156.76105377,45.2835032576,3.33212,108.145430513
 12/18  05:00:00,125.334379032,31.24850394,21.1807212871,0.0,12.7620426787,28.1191506574,187.279244251,45.1756387814,3.33212,138.77148547
 12/18  06:00:00,161.856113558,31.24850394,30.0856578371,0.0,25.5240853573,30.610668775,299.370094056,45.0542989885,8.3303,245.985495068
 12/18  07:00:00,280.506286379,31.24850394,50.960400695,0.0,51.0481707146,78.1489452969,488.842507234,43.8983366263,16.6606,428.283570608
 12/18  08:00:00,357.758963083,36.7324527828,77.5941250087,0.136856070512,64.3609230253,109.708623606,825.101140279,237.679277718,24.9909,562.430962561
 12/18  09:00:00,308.693916867,36.7137007986,74.1513312053,0.0,51.0481707146,80.7689615957,686.110596152,225.087037189,33.3212,427.702358963
 12/18  10:00:00,287.996897193,37.4162179525,81.5305874417,0.0,51.0481707146,71.0224615957,552.963353628,154.948570174,66.8089,331.205883454
 12/18  11:00:00,236.496494306,37.5206614823,79.4826202119,0.0,32.1804615127,65.7244621605,446.819235983,106.240825794,83.4695,257.108910189
 12/18  12:00:00,219.106444274,37.5847070933,61.7876117595,0.0,32.1804615127,65.7244621605,351.095426813,79.1873654284,83.4695,188.438561385
 12/18  13:00:00,238.95810147,37.635787885,82.4085843359,0.0,32.1804615127,65.7244621605,334.140181489,61.4027605078,83.4695,189.267920981
 12/18  14:00:00,242.542137473,37.6981627336,95.6788073946,0.0,32.1804615127,55.9779621605,309.418045999,45.4615554411,75.1392,188.817290558
 12/18  15:00:00,242.297601454,37.7296450167,95.4088447967,0.0,32.1804615127,55.9779621605,297.369704734,45.1616354418,66.8089,185.399169292
 12/18  16:00:00,225.153133557,37.7596339517,78.2787816094,0.0,32.1804615127,55.9779621605,324.391243224,61.7382739165,75.1392,187.513769308
 12/18  17:00:00,243.101038693,37.382461728,58.6244636814,0.0,32.1804615127,60.9114621605,411.665960762,174.069260962,91.7998,145.796899801
 12/18  18:00:00,290.279822419,36.7137007986,61.700583265,0.0,32.1804615127,77.5397301883,579.33177333,313.696606555,49.9818,215.653366775
 12/18  19:00:00,360.228559792,36.7137007986,77.3657188108,0.0,77.122965704,86.2600435998,668.981857781,228.747468767,49.9818,390.252589014
 12/18  20:00:00,364.40224707,36.7137007986,73.9531989237,0.0,102.647051061,80.1663183927,551.664060028,226.721272178,33.3212,291.62158785
 12/18  21:00:00,396.151343648,36.7137007986,80.3900473146,0.0,115.40909374,92.7192997104,550.090225881,229.774474619,33.3212,286.994551262
 12/18  22:00:00,387.746039427,36.7137007986,95.5671160013,0.0,102.647051061,94.1340635361,664.246203333,213.97438491,24.9909,425.280918423
 12/18  23:00:00,301.928142478,36.7137007986,76.2912364377,0.0,77.122965704,65.871452062,541.321961182,204.81515364,16.6606,319.846207542
 12/18  24:00:00,211.359288607,36.7137007986,53.767112216,0.0,38.286128036,48.4199368926,392.388597828,205.297734453,8.3303,178.760563375
 12/19  01:00:00,158.161069713,31.24850394,45.3057716572,0.0,25.5240853573,30.610668775,178.758116292,36.6293343196,3.33212,138.796661973
 12/19  02:00:00,144.964089556,31.24850394,39.4417296132,0.0,19.418418834,29.3649097162,141.596973823,30.092159977,3.33212,108.172693846
 12/19  03:00:00,134.035268414,31.24850394,36.4157416563,0.0,12.7620426787,28.1191506574,137.974132152,26.4706146518,3.33212,108.1713975
 12/19  04:00:00,132.462392778,31.24850394,34.8607411676,0.0,12.7620426787,28.1191506574,135.283134122,23.7814299484,3.33212,108.169584174
 12/19  05:00:00,140.975314876,31.24850394,36.1648903915,0.0,12.7620426787,28.1191506574,165.031247459,22.8785674885,3.33212,138.82055997
 12/19  06:00:00,176.670192604,31.24850394,44.1872438635,0.0,25.5240853573,30.610668775,278.91999176,24.4316166148,8.3303,246.158075145
 12/19  07:00:00,304.926699649,33.9811023693,71.8914796375,0.0,51.0481707146,78.1489452969,470.328870704,23.8016647643,16.6606,429.866605939
 12/19  08:00:00,375.626320533,36.7525050807,91.8723617782,0.0,64.3609230253,109.708623606,791.335478721,202.709248306,24.9909,563.635330415
 12/19  09:00:00,298.087807883,36.7137007986,62.7307836757,0.0,51.0481707146,80.7689615957,740.704943785,278.203528003,33.3212,429.180215782
 12/19  10:00:00,255.751386902,36.71913053,49.3686150703,0.0,51.0481707146,71.0224615957,691.720340358,294.570828188,66.8089,330.34061217
 12/19  11:00:00,198.67751008,36.7697645899,40.9875301239,0.0,32.1804615127,65.7244621605,650.06476955,309.290147482,83.4695,257.305122068
 12/19  12:00:00,188.603097695,36.835306557,30.1859822607,0.0,32.1804615127,65.7244621605,588.384143207,314.213098957,83.4695,190.701544249
 12/19  13:00:00,183.246368185,36.8723431556,25.5728768118,0.0,32.1804615127,65.7244621605,593.966439536,317.474253784,83.4695,193.022685753
 12/19  14:00:00,173.052981134,36.8791814498,25.0916622116,0.0,32.1804615127,55.9779621605,587.812074516,324.766276215,75.1392,187.906598301
 12/19  15:00:00,181.321959824,36.9011778022,33.3453603614,0.0,32.1804615127,55.9779621605,573.235523795,318.830814971,66.8089,187.595808824
 12/19  16:00:00,185.971441365,36.9146372508,37.9947428609,0.0,32.1804615127,55.9779621605,571.683626234,308.964256217,75.1392,187.580170018
 12/19  17:00:00,216.270275879,36.743200711,30.4966407358,0.339290972601,32.1804615127,60.9114621605,539.671021715,306.028552523,91.7998,141.842669192
 12/19  18:00:00,266.325101195,36.740556389,36.8357080861,0.544686603466,32.1804615127,77.5397301883,611.856493846,342.128979314,49.9818,219.745714533
 12/19  19:00:00,338.086657132,36.7367198761,54.6539273686,0.472310084799,77.122965704,86.2600435998,799.324582857,358.097322226,49.9818,391.245460631
 12/19  20:00:00,344.618116261,36.7328833632,54.0440530141,0.474821256234,102.647051061,80.1663183927,673.121007621,349.626731735,33.3212,290.173075886
 12/19  21:00:00,377.367611734,36.7213738244,61.7938230049,0.158044992917,115.40909374,92.7192997104,654.915846696,336.981774413,33.3212,284.612872283
 12/19  22:00:00,368.797701035,36.7290468502,76.5998570808,0.278260408145,102.647051061,94.1340635361,771.928962894,317.809864512,24.9909,429.128198382
 12/19  23:00:00,284.034692141,36.7367198761,58.157434414,0.179250349268,77.122965704,65.871452062,660.172011935,321.984173626,16.6606,321.527238309
 12/19  24:00:00,192.72912903,36.7213738244,35.0680542698,0.0,38.286128036,48.4199368926,521.883121389,338.403221539,8.3303,175.14959985
 12/20  01:00:00,139.331561898,31.2945420948,26.1512653655,0.353500990356,25.5240853573,30.610668775,213.218173482,67.1918838207,3.33212,142.694169661
 12/20  02:00:00,126.181469562,31.2945420948,20.3550407922,0.32193079462,19.418418834,29.3649097162,169.037488898,57.5071473717,3.33212,108.198221526
 12/20  03:00:00,114.232659427,31.2945420948,16.2395406747,0.400245944081,12.7620426787,28.1191506574,164.552204472,53.0213482929,3.33212,108.19873618
 12/20  04:00:00,111.892855507,31.2945420948,13.8628283844,0.449578666408,12.7620426787,28.1191506574,162.917100124,51.3831645005,3.33212,108.201815623
 12/20  05:00:00,120.608108886,31.2945420948,16.0305078604,0.41914803893,12.7620426787,28.1191506574,192.432954364,50.2277199086,3.33212,138.873114455
 12/20  06:00:00,156.958950113,31.2945420948,24.835067853,0.345969188343,25.5240853573,30.610668775,303.839030413,49.1806722932,8.3303,246.32805812
 12/20  07:00:00,275.096382677,31.2945420948,45.0121702236,0.499768485458,51.0481707146,78.1489452969,496.482431338,48.9205181966,16.6606,430.901313141
 12/20  08:00:00,351.569917012,36.7160187228,68.6729111751,0.0,64.3609230253,109.708623606,904.464359561,314.387335505,24.9909,565.086124055
 12/20  09:00:00,286.292511835,36.7367198761,51.5965536862,0.0,51.0481707146,80.7689615957,822.907863793,358.928474752,33.3212,430.658189041
 12/20  10:00:00,244.423532953,36.7239314997,37.9692050305,0.0,51.0481707146,71.0224615957,751.766514018,355.207811779,66.8089,329.74980224
 12/20  11:00:00,181.274392611,36.7272782035,23.5686431399,0.0,32.1804615127,65.7244621605,706.010032081,365.052517813,83.4695,257.488014267
 12/20  12:00:00,184.013334561,36.7350196723,25.6587092253,0.0,32.1804615127,65.7244621605,632.031980443,352.933871758,83.4695,195.628608685
 12/20  13:00:00,201.955814703,36.7749681687,44.099982215,0.220687307239,32.1804615127,65.7244621605,604.65897865,332.869899216,83.4695,188.319579434
 12/20  14:00:00,204.170574106,36.7781127881,55.9870818675,0.239712532386,32.1804615127,55.9779621605,589.043195029,325.91712671,75.1392,187.98686832
 12/20  15:00:00,208.693537237,36.7942753167,60.4622436739,0.26448054413,32.1804615127,55.9779621605,578.386910992,323.8947527,66.8089,187.683258293
 12/20  16:00:00,199.795517794,36.7883355467,51.5823697463,0.280680688202,32.1804615127,55.9779621605,591.77811378,328.962878159,75.1392,187.67603562
 12/20  17:00:00,218.97412697,36.7443929019,32.8295619846,0.650909538764,32.1804615127,60.9114621605,574.968714625,337.269821197,91.7998,145.899093429
 12/20  18:00:00,265.278178357,36.7367198761,36.2329890014,0.0435828855165,32.1804615127,77.5397301883,646.66866113,380.782199399,49.9818,215.904661731
 12/20  19:00:00,335.570976055,36.7213738244,52.5514317333,0.00270459438718,77.122965704,86.2600435998,841.653444591,400.314302108,49.9818,391.357342483
 12/20  20:00:00,341.118255916,36.7495082524,50.4815904583,0.00383014439898,102.647051061,80.1663183927,726.326341335,400.860952074,33.3212,292.144189262
 12/20  21:00:00,371.752951379,36.7290468502,55.7921636322,0.0,115.40909374,92.7192997104,732.507267889,408.112269191,33.3212,291.073798698
 12/20  22:00:00,361.301126623,36.7290468502,68.8842718844,0.0,102.647051061,94.1340635361,865.959673606,417.53520571,24.9909,423.433567896
 12/20  23:00:00,274.942663042,36.7367198761,49.0035878566,0.0,77.122965704,65.871452062,780.860454764,441.058113725,16.6606,323.141741039
 12/20  24:00:00,181.585482752,36.7162584739,23.5327644621,0.0,38.286128036,48.4199368926,676.738693064,491.226748195,8.3303,177.181644868
 12/21  01:00:00,126.919776481,31.2945420948,12.4410679395,1.69719729448,25.5240853573,30.610668775,236.380430859,88.7944123691,3.33212,144.25389849
 12/21  02:00:00,115.031502014,31.2945420948,7.73409433675,1.83275979736,19.418418834,29.3649097162,190.140457789,78.5822983857,3.33212,108.226039403
 12/21  03:00:00,105.139907703,31.2945420948,5.51148825132,2.07269008821,12.7620426787,28.1191506574,185.468081322,73.9024552198,3.33212,108.233506102
 12/21  04:00:00,102.93864041,31.2945420948,3.00553732252,2.38296942959,12.7620426787,28.1191506574,184.621056463,73.0606476254,3.33212,108.228288838
 12/21  05:00:00,108.72383397,31.2945420948,1.91035814036,2.68651447047,12.7620426787,28.1191506574,217.285460287,74.454432528,3.33212,139.498907759
 12/21  06:00:00,139.99937074,31.2945420948,5.46168925965,2.80834286505,25.5240853573,30.610668775,335.137578974,75.212815525,8.3303,251.594463449
 12/21  07:00:00,246.844899582,34.0271405242,12.6832847987,1.90637923616,51.0481707146,78.1489452969,526.481950406,85.5911903946,16.6606,424.230160012
 12/21  08:00:00,325.94449903,36.7597389535,40.0684969908,2.50137302565,64.3609230253,109.708623606,1156.63991124,564.149919569,24.9909,567.499091674
 12/21  09:00:00,269.729088143,36.7597389535,32.6775744166,1.85041745556,51.0481707146,80.7689615957,1060.62629696,589.536956748,33.3212,437.76814021
 12/21  10:00:00,235.368941236,36.7597389535,26.847900295,1.58074738225,51.0481707146,71.0224615957,931.908804961,541.023991901,66.8089,324.07591306
 12/21  11:00:00,184.446814779,36.7597389535,25.6160138921,0.692884080635,32.1804615127,65.7244621605,843.044398014,495.028552303,83.4695,264.546345711
 12/21  12:00:00,180.434662141,36.7597389535,21.6687207277,0.120486468387,32.1804615127,65.7244621605,720.644546006,447.795730569,83.4695,189.379315437
 12/21  13:00:00,172.759723841,36.7443929019,14.9328741589,0.0672928952026,32.1804615127,65.7244621605,696.147770541,424.287467319,83.4695,188.390803222
 12/21  14:00:00,172.284551467,36.7411714399,24.3714932345,0.0,32.1804615127,55.9779621605,659.104053202,389.788079138,75.1392,194.176774064
 12/21  15:00:00,183.277793974,36.7562585755,35.3919596766,0.0,32.1804615127,55.9779621605,614.578341518,359.649532541,66.8089,188.119908977
 12/21  16:00:00,183.697984217,36.7735772491,35.8100444333,0.0,32.1804615127,55.9779621605,612.818621965,349.553823294,75.1392,188.12559867
 12/21  17:00:00,208.193480398,36.733522782,22.6822292766,0.0,32.1804615127,60.9114621605,601.85648136,364.652458909,91.7998,145.404222452
 12/21  18:00:00,256.431730472,36.7213738244,27.3358824502,0.0,32.1804615127,77.5397301883,699.058289509,432.384872055,49.9818,216.691617454
 12/21  19:00:00,327.27341129,36.7367198761,44.0937779142,0.0,77.122965704,86.2600435998,905.653499025,463.789666029,49.9818,391.882032995
 12/21  20:00:00,333.424257644,36.7290468502,42.6314721591,0.0,102.647051061,80.1663183927,795.43943268,469.706725961,33.3212,292.411506719
 12/21  21:00:00,364.209466132,36.7443929019,47.9990212298,0.0,115.40909374,92.7192997104,807.64759577,482.98173591,33.3212,291.34465986
 12/21  22:00:00,352.976194778,36.7137007986,60.3152300132,0.0,102.647051061,94.1340635361,940.910911142,493.017204951,24.9909,422.902806192
 12/21  23:00:00,267.618450504,36.7367198761,41.4237656707,0.00989436040838,77.122965704,65.871452062,852.245720604,511.018945362,16.6606,324.566175242
 12/21  24:00:00,177.254238428,36.7597389535,18.5083041208,0.5017179114,38.286128036,48.4199368926,724.234931518,536.692199521,8.3303,179.212431997
 12/22  01:00:00,125.572652902,31.2945420948,10.2559531034,2.54243308693,25.5240853573,30.610668775,239.39214727,93.6741429355,3.33212,142.385884335
 12/22  02:00:00,115.218269762,31.2945420948,7.14184147097,2.61621220001,19.418418834,29.3649097162,193.045262349,81.4541875893,3.33212,108.25895476
 12/22  03:00:00,105.459084479,31.2945420948,5.10505800718,2.80161247228,12.7620426787,28.1191506574,187.341100448,75.7502585877,3.33212,108.25872186
 12/22  04:00:00,103.865903121,31.2945420948,3.32540297617,2.99563247831,12.7620426787,28.1191506574,185.290593553,73.6997232647,3.33212,108.258750288
 12/22  05:00:00,110.746817087,31.2945420948,2.80519738989,3.18539342815,12.7620426787,28.1191506574,222.565863335,73.6355688263,3.33212,145.598174508
 12/22  06:00:00,142.14052683,31.2945420948,6.51445624719,3.24661341502,25.5240853573,30.610668775,328.576010648,73.5542755497,8.3303,246.691435098
 12/22  07:00:00,254.726146631,33.4198964288,19.9125841483,2.4258291394,51.0481707146,78.1489452969,520.78535354,78.0786117466,16.6606,426.046141793
 12/22  08:00:00,334.530557784,36.7597389535,48.0160709671,2.17895084619,64.3609230253,109.708623606,1109.26311928,517.175989768,24.9909,567.096229512
 12/22  09:00:00,281.985780016,36.7597389535,45.0908443103,0.985201850801,51.0481707146,80.7689615957,1008.3311322,538.577588476,33.3212,436.432343728
 12/22  10:00:00,256.066031154,36.7443929019,49.088090938,0.0968530447096,51.0481707146,71.0224615957,882.890130707,483.359056089,66.8089,332.722174618
 12/22  11:00:00,196.618766232,36.7296862691,38.6271426334,0.0,32.1804615127,65.7244621605,794.196071288,452.874811503,83.4695,257.851759785
 12/22  12:00:00,194.819038248,36.7367198761,36.2843431259,0.0,32.1804615127,65.7244621605,698.966186209,419.684580816,83.4695,195.812105394
 12/22  13:00:00,187.080706886,36.7137007986,29.4249049598,0.0,32.1804615127,65.7244621605,671.115170374,399.156581455,83.4695,188.489088919
 12/22  14:00:00,188.39467194,36.7213738244,40.4651070641,0.0228628943098,32.1804615127,55.9779621605,639.037392121,375.73480169,75.1392,188.163390431
