Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  15:00:00,195.826689735,36.7246815299,47.8304881148,0.100421174137,32.1804615127,55.9779621605,610.597308381,355.915242622,66.8089,187.873165759
 12/22  16:00:00,187.525548447,36.7316558262,39.5603472276,0.0881188885876,32.1804615127,55.9779621605,618.619854096,355.599266123,75.1392,187.881387972
 12/22  17:00:00,210.126030826,36.7328833632,24.5887747098,0.0,32.1804615127,60.9114621605,612.570733171,374.390362732,91.7998,146.380570439
 12/22  18:00:00,257.800511096,36.7137007986,28.6818161162,0.0,32.1804615127,77.5397301883,715.058060195,442.105879546,49.9818,222.970380649
 12/22  19:00:00,328.188051704,36.7137007986,44.9861505005,0.0,77.122965704,86.2600435998,917.732933569,475.34345971,49.9818,392.40767386
 12/22  20:00:00,333.917630234,36.7239314997,43.5016387116,0.0,102.647051061,80.1663183927,808.138872047,482.15528173,33.3212,292.662390318
 12/22  21:00:00,364.740247348,36.7213738244,48.9064259966,0.0,115.40909374,92.7192997104,818.308858727,493.396751302,33.3212,291.590907425
 12/22  22:00:00,353.723704912,36.7290468502,61.3475868868,0.0,102.647051061,94.1340635361,952.846323079,503.029869244,24.9909,424.825553835
 12/22  23:00:00,267.325247888,36.7443929019,41.0117481708,0.105182471987,77.122965704,65.871452062,868.969694301,525.755913723,16.6606,326.553180578
 12/22  24:00:00,175.754034884,36.7597389535,16.6860573715,0.803137700133,38.286128036,48.4199368926,748.173617846,559.278480026,8.3303,180.56483782
 12/23  01:00:00,128.267266336,31.2945420948,10.4527547736,2.83417158093,27.7269238854,30.610668775,240.301760281,97.9574547562,3.33212,139.012185525
 12/23  02:00:00,125.206887459,31.2945420948,7.14546295937,3.02473361865,27.7269238854,30.610668775,197.414999576,85.7943821875,3.33212,108.288497389
 12/23  03:00:00,105.30285836,31.2945420948,4.38615911105,3.35909166674,12.7620426787,28.1191506574,192.421577013,80.8011529813,3.33212,108.288304032
 12/23  04:00:00,103.813667026,31.2945420948,2.58413809665,3.67901991512,12.7620426787,28.1191506574,190.648733406,79.0309722218,3.33212,108.285641184
 12/23  05:00:00,110.238839848,31.2945420948,2.12032330528,3.99185530359,12.7620426787,28.1191506574,228.15367523,79.1623562305,3.33212,145.659199
 12/23  06:00:00,124.222170818,34.9380066673,1.97160973501,2.25671450502,12.7620426787,28.1191506574,280.380137408,92.8742450069,8.3303,179.175592401
 12/23  07:00:00,209.7921249,35.8488728104,6.00244812658,2.11657498773,42.6918050922,54.3732441037,375.383207016,103.020285363,16.6606,255.702321652
 12/23  08:00:00,264.38465545,36.7597389535,22.8008538201,3.70155937981,42.6918050922,86.1019271793,1060.34135282,611.963565936,24.9909,423.386886882
 12/23  09:00:00,340.590650351,36.7597389535,64.6646711198,2.6120850618,57.6566862989,112.030105488,1245.86179581,603.109215618,33.3212,609.431380194
 12/23  10:00:00,287.967794395,36.7597389535,59.8527634973,1.76573688673,57.6566862989,83.6599452969,1043.69196577,540.934298095,66.8089,435.948767674
 12/23  11:00:00,216.491670729,36.7597389535,43.2952023868,1.1862377392,42.6918050922,68.9656133826,913.978770842,497.456958242,83.4695,333.052312599
 12/23  12:00:00,198.917016433,36.7520659277,35.0201358084,0.485226527434,34.9340096728,67.7198543238,776.036083935,430.184237799,83.4695,262.382346136
 12/23  13:00:00,207.69915131,36.77138016,45.2978355516,0.0,34.9340096728,67.7198543238,633.486996388,356.943532935,83.4695,193.073963453
 12/23  14:00:00,210.703412236,36.8856033279,57.9345550805,0.0,34.9340096728,57.9733543238,586.282983774,315.266389271,75.1392,195.877394503
 12/23  15:00:00,214.938895856,36.9303728884,62.0203288757,0.107593593418,34.9340096728,57.9733543238,556.975111019,301.600580831,66.8089,188.565630189
 12/23  16:00:00,203.694046062,36.9622455323,50.6636856088,0.229648701792,34.9340096728,57.9733543238,573.201496346,302.497692608,75.1392,195.564603738
 12/23  17:00:00,222.441565218,36.7337882244,32.237128541,0.0,34.9340096728,62.9068543238,559.779127268,321.679267148,91.7998,146.300060119
 12/23  18:00:00,256.974077293,36.7213738244,30.5956174465,0.0,34.9340096728,72.2186844194,615.529209183,382.97486444,49.9818,182.572544743
 12/23  19:00:00,332.197850291,36.7367198761,39.4360226319,0.0,87.0357390804,86.2600435998,686.365185019,414.362933356,49.9818,222.020451663
 12/23  20:00:00,338.826980406,36.7290468502,51.3295269148,0.0,102.000620287,77.6748002752,751.528218946,425.835218041,33.3212,292.371800904
 12/23  21:00:00,357.551090631,36.7290468502,58.7183653958,0.0,102.000620287,88.9820225341,767.37536949,442.233721115,33.3212,291.820448376
 12/23  22:00:00,347.715321188,36.7137007986,58.579240629,0.0,102.000620287,91.6425454185,768.754879132,451.394161594,24.9909,292.369817538
 12/23  23:00:00,292.289303125,36.7290468502,56.2592552195,0.0,87.0357390804,65.871452062,909.350314579,469.092460943,16.6606,423.597253636
 12/23  24:00:00,195.438574698,36.7443929019,32.7693869244,0.10653507885,42.6918050922,48.4199368926,757.053489637,495.706225523,8.3303,253.016964114
 12/24  01:00:00,144.941278299,31.2945420948,18.3454004424,2.37554425637,34.4311606118,33.1021868926,236.544255086,87.2896828817,3.33212,145.922452204
 12/24  02:00:00,139.368052549,31.2945420948,12.5862705129,2.51420893517,34.4311606118,33.1021868926,187.550809846,75.7404586945,3.33212,108.478231151
 12/24  03:00:00,120.174014787,31.2945420948,10.6045294024,2.77192838503,19.466279405,30.610668775,182.442662294,70.6357051732,3.33212,108.474837121
 12/24  04:00:00,119.164347407,31.2945420948,9.37673532355,2.99715199549,19.466279405,30.610668775,180.33121674,68.5259145127,3.33212,108.473182227
 12/24  05:00:00,125.978001528,31.2945420948,9.41423085615,3.20260325459,19.466279405,30.610668775,217.187194376,68.1533432688,3.33212,145.701731107
 12/24  06:00:00,138.696522282,31.2945420948,9.72386265722,3.3698750265,19.466279405,30.610668775,256.538898337,68.6563657309,8.3303,179.552232606
 12/24  07:00:00,215.760748304,31.2945420948,15.303941412,3.26917176949,42.6918050922,54.3732441037,340.933594183,67.4908240245,16.6606,256.782170158
 12/24  08:00:00,288.343236957,36.7597389535,39.9945595587,1.33193543397,49.3960418185,88.5934452969,912.205933131,453.649143633,24.9909,433.565889498
 12/24  09:00:00,342.568411061,36.7597389535,67.9353813605,1.45629741492,57.6566862989,112.030105488,1124.26693997,482.411371677,33.3212,608.534368292
 12/24  10:00:00,270.469115881,36.7597389535,52.4071562657,1.18476459957,50.9524495726,81.1684271793,940.626987856,434.108446228,66.8089,439.709641627
 12/24  11:00:00,206.737398891,36.7597389535,34.338156362,0.660213810672,42.6918050922,68.9656133826,821.050590388,403.909404199,83.4695,333.671686189
 12/24  12:00:00,200.981854633,36.7459460214,33.0516650119,0.0284281289627,38.286128036,68.9656133826,720.102582775,377.126029321,83.4695,259.507053454
 12/24  13:00:00,195.093218704,36.8299492028,28.0631726116,0.0,38.286128036,68.9656133826,624.104834689,344.963764505,83.4695,195.671570183
 12/24  14:00:00,173.379502918,37.1084099947,25.0771824778,0.0,31.5818913096,56.727595265,581.401483478,317.605377463,75.1392,188.656906015
 12/24  15:00:00,174.116656996,37.5107297322,25.4760497793,0.0,31.5818913096,56.727595265,535.907108216,281.064778222,66.8089,188.033429993
 12/24  16:00:00,177.387465854,37.6911391906,28.60774391,0.0,31.5818913096,56.727595265,524.705745609,259.182311291,75.1392,190.384234318
 12/24  17:00:00,209.531732772,36.9123955112,23.8067896658,0.0,31.5818913096,61.661095265,525.795048453,283.460929124,91.7998,150.534319329
 12/24  18:00:00,249.593700528,36.7244430348,27.882047721,0.0,31.5818913096,70.9729253606,575.720963435,345.595466835,49.9818,180.143696599
 12/24  19:00:00,322.050150824,36.7213738244,38.6343413662,0.0,80.3315023541,83.7685254822,633.62103189,359.211817447,49.9818,224.427414443
 12/24  20:00:00,338.991633823,36.7213738244,51.6601556855,0.0,102.000620287,77.6748002752,671.000279855,345.600035985,33.3212,292.07904387
 12/24  21:00:00,368.09343951,36.7137007986,60.2562229034,0.0,108.704857014,91.4735406516,658.925799,340.335912979,33.3212,285.268686021
 12/24  22:00:00,341.324476027,36.7213738244,61.656503795,0.0,95.2963835608,89.1510273009,648.500688825,333.611185237,24.9909,289.898603589
 12/24  23:00:00,286.505851939,36.7290468502,59.9647006993,0.0,80.3315023541,63.3799339444,796.999741449,348.728798566,16.6606,431.610342884
 12/24  24:00:00,198.999537969,36.7252103373,36.7527266539,0.0,42.6918050922,48.4199368926,641.294255614,386.401501369,8.3303,246.562454245
 12/25  01:00:00,148.338670974,31.2945420948,22.3337806927,1.74756284089,34.4311606118,33.1021868926,227.098235578,77.796807956,3.33212,145.969307622
 12/25  02:00:00,140.89205484,31.2945420948,14.8026096077,1.7895560773,34.4311606118,33.1021868926,179.882007861,68.0462851267,3.33212,108.503602735
 12/25  03:00:00,119.353401621,31.2945420948,10.5697581362,1.96089943099,19.466279405,30.610668775,175.552321717,63.7212972713,3.33212,108.498904446
 12/25  04:00:00,117.947901866,31.2945420948,9.05057959467,2.08584516069,19.466279405,30.610668775,175.633360447,61.3816289522,3.33212,110.919611495
 12/25  05:00:00,126.565094617,31.2945420948,11.0104521882,2.17101590547,19.466279405,30.610668775,206.183194982,59.6084230776,3.33212,143.242651905
 12/25  06:00:00,141.663181114,31.2945420948,13.825966516,2.20870506474,19.466279405,30.610668775,253.066174279,58.1740509953,8.3303,186.561823283
 12/25  07:00:00,223.560820622,31.2945420948,24.3307524877,2.03174530193,42.6918050922,54.3732441037,329.598623433,55.9646930628,16.6606,256.97333037
 12/25  08:00:00,296.413460793,36.7428582967,49.740862182,0.0,49.3960418185,88.5934452969,790.787276338,339.471832206,24.9909,426.324544132
 12/25  09:00:00,354.050448552,36.7290468502,81.2078468465,0.0,57.6566862989,112.030105488,1015.22430149,370.525517451,33.3212,611.377584044
 12/25  10:00:00,283.531349041,36.746580856,66.9185987714,0.0,50.9524495726,81.1684271793,833.396516831,328.735908226,66.8089,437.851708605
 12/25  11:00:00,227.073780814,36.9327831841,55.3815290741,0.0,42.6918050922,68.9656133826,707.684890285,289.865184006,83.4695,334.350206279
 12/25  12:00:00,234.067291193,37.2737332141,65.6191803284,0.149269627434,38.286128036,68.9656133826,600.907616798,250.455684928,83.4695,266.982431869
 12/25  13:00:00,231.197132829,37.5895293939,64.0930142271,0.0,38.286128036,68.9656133826,446.142400247,172.484071355,83.4695,190.188828892
 12/25  14:00:00,207.875103755,37.6296998777,60.464897258,0.0,31.5818913096,56.727595265,395.778042611,126.3353574,75.1392,194.303485211
 12/25  15:00:00,200.060747823,37.6648267751,52.9168192832,0.0,31.5818913096,56.727595265,367.77519322,112.866240554,66.8089,188.100052666
 12/25  16:00:00,201.428723588,37.699565855,54.3271301066,0.0,31.5818913096,56.727595265,381.153436019,117.905598879,75.1392,188.108637139
 12/25  17:00:00,229.796227349,37.3320845215,45.0816976994,0.0,31.5818913096,61.661095265,450.631182705,209.733387606,91.7998,149.097995099
 12/25  18:00:00,267.396475507,36.7137007986,46.3916927189,0.0,31.5818913096,70.9729253606,522.543565519,288.459402942,49.9818,184.102362577
 12/25  19:00:00,340.126176184,36.7137007986,57.0853504598,0.0,80.3315023541,83.7685254822,505.851719541,231.304817718,49.9818,224.565101823
 12/25  20:00:00,357.192186503,36.7137007986,70.0190454495,0.0,102.000620287,77.6748002752,542.647092062,217.00524166,33.3212,292.320650402
 12/25  21:00:00,385.242935325,36.7137007986,77.4637728748,0.0,108.704857014,91.4735406516,533.326767069,212.119512014,33.3212,287.886055056
 12/25  22:00:00,356.988009342,36.7137007986,77.3780581826,0.0,95.2963835608,89.1510273009,539.925039065,224.472392651,24.9909,290.461746414
 12/25  23:00:00,301.712190095,36.7137007986,75.2676322954,0.0,80.3315023541,63.3799339444,682.710616349,237.094155066,16.6606,428.955861283
 12/25  24:00:00,215.195183289,36.7137007986,53.1026472589,0.0,42.6918050922,48.4199368926,506.259527073,251.209682791,8.3303,246.719544281
 12/26  01:00:00,150.97700269,31.24850394,38.1243803152,0.0,25.5240853573,30.610668775,199.649627153,50.5225303517,3.33212,145.794976801
 12/26  02:00:00,133.921549549,31.24850394,28.4068699883,0.0,19.418418834,29.3649097162,155.226276525,43.5310741994,3.33212,108.363082326
 12/26  03:00:00,121.504722689,31.24850394,23.9040063491,0.0,12.7620426787,28.1191506574,153.059899482,41.3586303263,3.33212,108.369149156
 12/26  04:00:00,120.230283144,31.24850394,22.6398919838,0.0,12.7620426787,28.1191506574,152.097876292,40.4001300112,3.33212,108.365626281
 12/26  05:00:00,128.980405537,31.24850394,24.1806639388,0.0,12.7620426787,28.1191506574,189.293723634,40.1509333714,3.33212,145.810670262
 12/26  06:00:00,165.589216328,31.24850394,33.1482461764,0.0,25.5240853573,30.610668775,298.666385487,40.1997498573,8.3303,250.136335629
 12/26  07:00:00,291.72934707,31.24850394,61.4349374689,0.0,51.0481707146,78.1489452969,486.125200857,38.2083841155,16.6606,431.256216742
 12/26  08:00:00,369.180028781,36.7266990802,85.3284779068,0.0,64.3609230253,109.708623606,842.603760519,242.628221835,24.9909,574.984638684
 12/26  09:00:00,296.623135652,36.7137007986,61.2282269364,0.0,51.0481707146,80.7689615957,757.950266691,283.488560562,33.3212,441.14050613
 12/26  10:00:00,259.862061789,36.8320374647,53.3954109828,0.0,51.0481707146,71.0224615957,672.571534327,272.973330813,66.8089,332.789303514
 12/26  11:00:00,199.473389135,37.1368298538,41.4781481206,0.0,32.1804615127,65.7244621605,605.991825321,262.801951764,83.4695,259.720373557
 12/26  12:00:00,191.757340919,37.5470419725,33.4134181993,0.0,32.1804615127,65.7244621605,461.613800094,181.9796842,83.4695,196.164615895
 12/26  13:00:00,188.615573713,37.6070791284,31.4631171684,0.0,32.1804615127,65.7244621605,448.931390322,176.638626433,83.4695,188.823263889
 12/26  14:00:00,180.535155093,37.647035367,32.9550731078,0.0,32.1804615127,55.9779621605,474.800900474,204.171931076,75.1392,195.489769399
 12/26  15:00:00,184.702721002,37.6844756568,37.1085035113,0.0,32.1804615127,55.9779621605,454.681010923,199.662895763,66.8089,188.20921516
 12/26  16:00:00,184.880162845,37.718712368,37.2896999864,0.0,32.1804615127,55.9779621605,458.386956547,195.065718988,75.1392,188.182037559
 12/26  17:00:00,219.923487503,37.3495452146,34.7872205425,0.0,32.1804615127,60.9114621605,455.367396603,217.360978237,91.7998,146.206618366
 12/26  18:00:00,273.710293293,36.7137007986,45.0685627051,0.0,32.1804615127,77.5397301883,518.990191894,245.122930013,49.9818,223.885461881
 12/26  19:00:00,346.431392755,36.7137007986,63.6214849427,0.0,77.122965704,86.2600435998,660.165988156,215.667233593,49.9818,394.516954562
 12/26  20:00:00,354.198896823,36.7137007986,64.22079916,0.0,102.647051061,80.1663183927,534.876950191,204.895604644,33.3212,296.660145548
 12/26  21:00:00,385.996107924,36.7137007986,70.6376364181,0.0,115.40909374,92.7192997104,522.785549277,197.366426436,33.3212,292.097922841
 12/26  22:00:00,375.734979394,36.7137007986,83.9857586038,0.0,102.647051061,94.1340635361,645.614845664,187.823148849,24.9909,432.800796815
 12/26  23:00:00,313.144597833,36.7137007986,87.6589178864,0.0,77.122965704,65.871452062,533.117976781,189.584019512,16.6606,326.873357269
 12/26  24:00:00,221.76582689,36.7137007986,64.440884525,0.0,38.286128036,48.4199368926,392.270798274,201.340514578,8.3303,182.599983696
 12/27  01:00:00,157.653894255,31.24850394,44.6885426345,0.0,25.5240853573,30.610668775,192.709842763,43.5473571188,3.33212,145.830365644
 12/27  02:00:00,141.407641181,31.24850394,35.8069247636,0.0,19.418418834,29.3649097162,148.463053796,36.733856412,3.33212,108.397077384
 12/27  03:00:00,129.882619582,31.24850394,32.2126338374,0.0,12.7620426787,28.1191506574,143.909046679,32.1827239705,3.33212,108.394202709
 12/27  04:00:00,127.845279342,31.24850394,30.207756123,0.0,12.7620426787,28.1191506574,140.831318933,29.1029820898,3.33212,108.396216843
 12/27  05:00:00,135.626525159,31.24850394,31.4132541599,0.0,12.7620426787,28.1191506574,177.183444058,28.0040734605,3.33212,145.847250597
 12/27  06:00:00,171.94138044,31.24850394,40.085353866,0.0,25.5240853573,30.610668775,282.777465463,26.944152432,8.3303,247.503013031
 12/27  07:00:00,299.016029875,33.7533858335,66.8497751456,0.0,51.0481707146,78.1489452969,476.478048911,24.2806282157,16.6606,435.536820695
 12/27  08:00:00,372.3943398,36.7159927735,90.6319433013,0.0,64.3609230253,109.708623606,709.69647365,109.315395473,24.9909,575.390178177
 12/27  09:00:00,305.235276448,36.7137007986,71.7117369104,0.0,51.0481707146,80.7689615957,604.302104934,130.906477793,33.3212,440.07442714
 12/27  10:00:00,265.064467726,37.3708728269,59.4941984802,0.0,51.0481707146,71.0224615957,499.723985147,100.651202173,66.8089,332.263882974
 12/27  11:00:00,205.993947342,37.506042708,49.1785841139,0.0,32.1804615127,65.7244621605,451.290457117,105.257389502,83.4695,262.563567615
 12/27  12:00:00,201.293828426,37.5721720392,43.799493508,0.0,32.1804615127,65.7244621605,396.743264666,117.024363092,83.4695,196.249401574
 12/27  13:00:00,200.630387916,37.6201396046,43.8377158214,0.0,32.1804615127,65.7244621605,395.748309296,123.372335099,83.4695,188.906474197
 12/27  14:00:00,190.804484311,37.6622845488,43.6232848647,0.0,32.1804615127,55.9779621605,420.361594103,149.647001133,75.1392,195.57539297
 12/27  15:00:00,202.532381293,37.7019383924,55.1872966293,0.0,32.1804615127,55.9779621605,411.453382543,156.368975832,66.8089,188.27550671
 12/27  16:00:00,201.286482286,37.7380361861,53.9321726695,0.0,32.1804615127,55.9779621605,411.931066929,148.521188939,75.1392,188.270677991
 12/27  17:00:00,230.217231728,37.3666946432,45.1949839627,0.0,32.1804615127,60.9114621605,468.519267848,223.797862036,91.7998,152.921605812
 12/27  18:00:00,280.647309113,36.7137007986,51.8345757604,0.0,32.1804615127,77.5397301883,532.73611221,266.003039268,49.9818,216.751272942
 12/27  19:00:00,351.790688892,36.7137007986,68.7364571617,0.0,77.122965704,86.2600435998,657.467433326,207.47825553,49.9818,400.007377796
 12/27  20:00:00,358.015189616,36.7137007986,67.3866524706,0.0,102.647051061,80.1663183927,527.91278368,197.023617177,33.3212,297.567966503
 12/27  21:00:00,389.979642969,36.7137007986,73.9355086978,0.0,115.40909374,92.7192997104,516.472976993,190.366093837,33.3212,292.785683156
 12/27  22:00:00,380.044650768,36.7137007986,87.7283052033,0.0,102.647051061,94.1340635361,636.98773265,179.361312858,24.9909,432.635519792
 12/27  23:00:00,295.065557192,36.7137007986,69.5700087837,0.0,77.122965704,65.871452062,524.128677619,181.450930257,16.6606,326.017147362
 12/27  24:00:00,204.605974008,36.7137007986,47.3587520651,0.0,38.286128036,48.4199368926,380.690153204,192.855410565,8.3303,179.504442639
 12/28  01:00:00,152.37829486,31.24850394,39.4115374477,0.0,25.5240853573,30.610668775,191.122604133,41.9145426708,3.33212,145.875941463
 12/28  02:00:00,139.87325591,31.24850394,34.2704810584,0.0,19.418418834,29.3649097162,146.419617727,34.6723546612,3.33212,108.415143065
 12/28  03:00:00,129.438233841,31.24850394,31.7744609499,0.0,12.7620426787,28.1191506574,141.436432108,29.6887179124,3.33212,108.415594196
 12/28  04:00:00,128.703685717,31.24850394,31.0633769647,0.0,12.7620426787,28.1191506574,144.503398313,26.3682548083,3.33212,114.803023505
 12/28  05:00:00,137.365679072,31.24850394,33.1429797826,0.0,12.7620426787,28.1191506574,172.116253964,25.1700077589,3.33212,143.614126205
 12/28  06:00:00,173.881768298,31.24850394,42.0272469977,0.0,25.5240853573,30.610668775,282.773099649,24.1820777532,8.3303,250.260721896
 12/28  07:00:00,303.247347999,34.4365354408,70.3990705192,0.0,51.0481707146,78.1489452969,474.627454422,21.7979441583,16.6606,436.168910264
 12/28  08:00:00,375.074842674,36.7165237217,93.4974824593,0.0,64.3609230253,109.708623606,684.728711268,85.9702613084,24.9909,573.767549959
 12/28  09:00:00,303.559735299,36.7137007986,70.3156578967,0.0,51.0481707146,80.7689615957,578.030861497,103.410634712,33.3212,441.299026785
 12/28  10:00:00,264.02118814,37.3835993115,58.5421890683,0.0,51.0481707146,71.0224615957,497.124760563,96.5957174197,66.8089,333.720143144
 12/28  11:00:00,203.008862743,37.5185858593,46.126114829,0.0,32.1804615127,65.7244621605,476.704890987,130.14491222,83.4695,263.090478767
 12/28  12:00:00,207.162318876,37.5882104376,49.5752215315,0.0,32.1804615127,65.7244621605,404.61110201,124.807369221,83.4695,196.334232789
 12/28  13:00:00,224.677858524,37.640957893,67.646396353,0.0,32.1804615127,65.7244621605,405.994282955,130.612962835,83.4695,191.91182012
 12/28  14:00:00,207.695355186,37.6872690813,60.4352168486,0.0,32.1804615127,55.9779621605,389.970800126,122.07667862,75.1392,192.754921505
 12/28  15:00:00,197.913456917,37.724786991,50.6729997742,0.0,32.1804615127,55.9779621605,408.227424439,153.076081806,66.8089,188.342442633
 12/28  16:00:00,206.925592504,37.7600873483,59.5211157802,0.0,32.1804615127,55.9779621605,441.957860713,172.161887251,75.1392,194.656773462
 12/28  17:00:00,234.779624117,37.3828588206,49.3681142288,0.0,32.1804615127,60.9114621605,494.100285328,255.308818948,91.7998,146.99166638
 12/28  18:00:00,282.183781071,36.7137007986,53.340651726,0.0,32.1804615127,77.5397301883,496.24747659,229.34214781,49.9818,216.92352878
 12/28  19:00:00,353.665642585,36.7137007986,70.8085205266,0.0,77.122965704,86.2600435998,670.535038801,215.787083808,49.9818,404.766154993
 12/28  20:00:00,360.893075741,36.7137007986,70.4576830021,0.0,102.647051061,80.1663183927,538.837356012,211.387091415,33.3212,294.129064596
 12/28  21:00:00,393.107980881,36.7137007986,77.3450819321,0.0,115.40909374,92.7192997104,538.55424538,212.206439204,33.3212,293.026606176
 12/28  22:00:00,383.952766357,36.7137007986,91.7632255291,0.0,102.647051061,94.1340635361,676.687125528,214.530133582,24.9909,437.166091945
 12/28  23:00:00,298.43262072,36.7137007986,72.7889513113,0.0,77.122965704,65.871452062,563.222148073,223.560569508,16.6606,323.000978565
 12/28  24:00:00,206.751471448,36.7137007986,49.1494550338,0.0,38.286128036,48.4199368926,433.118938238,238.289517068,8.3303,186.499121169
 12/29  01:00:00,153.719456617,31.24850394,40.8567619998,0.0,25.5240853573,30.610668775,196.119396412,46.8604755595,3.33212,145.926800852
 12/29  02:00:00,141.079039376,31.24850394,35.5430098242,0.0,19.418418834,29.3649097162,149.920129585,38.1369550347,3.33212,108.45105455
 12/29  03:00:00,129.837758569,31.24850394,32.2058376831,0.0,12.7620426787,28.1191506574,145.339049205,33.556633433,3.33212,108.450295772
 12/29  04:00:00,128.119347459,31.24850394,30.4969213318,0.0,12.7620426787,28.1191506574,143.166927936,31.3874120581,3.33212,108.447395878
 12/29  05:00:00,137.398415902,31.24850394,32.5654732369,0.0,12.7620426787,28.1191506574,179.742668474,30.4589124496,3.33212,145.951636024
 12/29  06:00:00,210.912317596,31.24850394,78.2759831929,0.0,25.5240853573,30.610668775,292.587301925,30.130162965,8.3303,254.12683896
 12/29  07:00:00,328.929277129,33.5256692977,96.0620848784,0.0,51.0481707146,78.1489452969,475.625570024,28.9453014332,16.6606,430.019668591
 12/29  08:00:00,352.302357491,36.7678564442,68.4465981779,0.0,64.3609230253,109.708623606,797.208255526,194.714709932,24.9909,577.502645594
 12/29  09:00:00,286.398940675,36.7137007986,51.0649852575,0.0,51.0481707146,80.7689615957,712.861240489,236.504807065,33.3212,443.035233424
 12/29  10:00:00,255.607648355,36.8706936855,49.1122251499,0.0,51.0481707146,71.0224615957,646.662500323,244.921373129,66.8089,334.932227193
 12/29  11:00:00,219.994955602,37.0596416729,62.0212786029,0.0,32.1804615127,65.7244621605,591.267651685,241.094725843,83.4695,266.703425842
 12/29  12:00:00,235.236536751,37.2118101306,76.3889333506,0.0,32.1804615127,65.7244621605,504.337596584,225.701287402,83.4695,195.166809182
 12/29  13:00:00,224.744571228,37.4568239789,66.4743788484,0.0,32.1804615127,65.7244621605,489.271779697,215.479633291,83.4695,190.322646405
 12/29  14:00:00,201.428587783,37.6722290763,52.7130766704,0.0,32.1804615127,55.9779621605,479.419330752,208.5314353,75.1392,195.748695451
 12/29  15:00:00,215.742289313,37.6001231041,67.06096181,0.0,32.1804615127,55.9779621605,464.183782546,208.925239765,66.8089,188.449642781
 12/29  16:00:00,223.27510998,37.4550074045,74.7256373827,0.0,32.1804615127,55.9779621605,479.012299629,214.198873055,75.1392,189.674226574
 12/29  17:00:00,243.154556037,36.9839545881,57.489321047,0.0,32.1804615127,60.9114621605,461.71859466,218.070197688,91.7998,151.848596972
 12/29  18:00:00,286.786387117,36.7137007986,57.9275744529,0.0,32.1804615127,77.5397301883,506.840379696,239.825386829,49.9818,217.033192867
 12/29  19:00:00,356.383494926,36.7137007986,73.5062299292,0.0,77.122965704,86.2600435998,709.453685907,254.19975175,49.9818,405.272134157
 12/29  20:00:00,361.44858424,36.7137007986,71.4313528518,0.0,102.647051061,80.1663183927,574.352301812,246.671519288,33.3212,294.359582524
 12/29  21:00:00,392.809837557,36.7137007986,77.4412303442,0.0,115.40909374,92.7192997104,570.730555905,244.152749734,33.3212,293.256606171
 12/29  22:00:00,382.937708289,36.7137007986,91.0558629719,0.0,102.647051061,94.1340635361,705.57641398,242.791303411,24.9909,437.794210569
 12/29  23:00:00,297.866810205,36.7137007986,72.2227405542,0.0,77.122965704,65.871452062,591.435013209,248.157482742,16.6606,326.616930467
 12/29  24:00:00,207.039691391,36.7137007986,49.4356067097,0.0,38.286128036,48.4199368926,452.265299003,260.129917208,8.3303,183.805081794
 12/30  01:00:00,156.158288943,31.24850394,41.1168638141,0.0,27.7269238854,30.610668775,199.56664716,50.2565527209,3.33212,145.977974439
 12/30  02:00:00,150.606897098,31.24850394,35.522308158,0.0,27.7269238854,30.610668775,152.718773222,40.9168276022,3.33212,108.46982562
 12/30  03:00:00,129.479960177,31.24850394,31.8728538031,0.0,12.7620426787,28.1191506574,147.80133883,36.0018373429,3.33212,108.467381487
 12/30  04:00:00,127.667599698,31.24850394,30.0695899035,0.0,12.7620426787,28.1191506574,145.372137118,33.5779681541,3.33212,108.462048964
 12/30  05:00:00,135.248730495,31.24850394,31.0739800368,0.0,12.7620426787,28.1191506574,181.979634287,32.6467876115,3.33212,146.000726676
 12/30  06:00:00,149.378564166,31.24850394,32.9604969349,0.0,12.7620426787,28.1191506574,227.55372153,32.5661285043,8.3303,186.657293025
 12/30  07:00:00,239.642973418,31.24850394,42.4807410427,0.0,42.6918050922,54.3732441037,305.676953971,32.1002021093,16.6606,256.916151862
 12/30  08:00:00,305.268626159,36.7426695315,67.9891237785,0.0,42.6918050922,86.1019271793,664.458149243,204.809750268,24.9909,434.657498975
 12/30  09:00:00,371.265943572,36.7137007986,98.5442075166,0.0,57.6566862989,112.030105488,870.584696912,221.377475283,33.3212,615.886021628
 12/30  10:00:00,317.761040682,37.1952500695,91.5331282247,0.0,57.6566862989,83.6599452969,710.170275519,201.847111272,66.8089,441.514264248
 12/30  11:00:00,238.285657139,37.5152767011,66.2660619254,0.0,42.6918050922,68.9656133826,605.173807797,185.15897612,83.4695,336.545331677
 12/30  12:00:00,216.226474707,37.5902633908,52.8628504383,0.0,34.9340096728,67.7198543238,533.104834355,184.722708135,83.4695,264.912626221
 12/30  13:00:00,204.957410367,37.6367551687,42.7304725371,0.0,34.9340096728,67.7198543238,452.059171797,170.21346045,83.4695,198.376211348
 12/30  14:00:00,194.7796855,37.6749160266,42.4353598196,0.0,34.9340096728,57.9733543238,439.906107793,170.896769637,75.1392,193.870138156
 12/30  15:00:00,192.48315059,37.7097847647,39.5772034927,0.0,34.9340096728,57.9733543238,501.615834706,238.642884862,66.8089,196.164049844
 12/30  16:00:00,190.637438476,37.7407102701,37.2076912043,0.0,34.9340096728,57.9733543238,508.816792309,237.523380535,75.1392,196.154211773
 12/30  17:00:00,225.177819564,37.0962565358,34.6800243675,0.0,34.9340096728,62.9068543238,478.034490602,239.598097269,91.7998,146.636593333
 12/30  18:00:00,267.539620862,36.7137007986,41.3075064068,0.0,34.9340096728,72.2186844194,496.112932163,258.573610559,49.9818,187.557521604
 12/30  19:00:00,344.881886263,36.7137007986,52.3252988118,0.0,87.0357390804,86.2600435998,535.58981842,260.02324482,49.9818,225.5847736
 12/30  20:00:00,351.341670133,36.7137007986,64.0750986827,0.0,102.000620287,77.6748002752,588.781084681,256.558155545,33.3212,298.901729136
 12/30  21:00:00,370.339694849,36.7137007986,71.7817619006,0.0,102.000620287,88.9820225341,590.268147104,260.352378016,33.3212,296.594569088
 12/30  22:00:00,361.01255035,36.7137007986,72.1761035918,0.0,102.000620287,91.6425454185,577.56200829,258.539541687,24.9909,294.031566603
 12/30  23:00:00,305.840464214,36.7137007986,70.1718310469,0.0,87.0357390804,65.871452062,715.68647915,265.209639068,16.6606,433.816240082
 12/30  24:00:00,210.442536697,36.7137007986,48.3416649042,0.0,42.6918050922,48.4199368926,538.348895134,280.402918266,8.3303,249.615676868
 12/31  01:00:00,159.178813947,31.24850394,34.9127252499,0.0,34.4311606118,33.1021868926,212.466825796,56.2329319922,3.33212,152.901773804
 12/31  02:00:00,152.87987922,31.24850394,28.573980502,0.0,34.4311606118,33.1021868926,159.503228067,47.4984851222,3.33212,108.672622945
 12/31  03:00:00,133.113356462,31.24850394,26.2818564237,0.0,19.466279405,30.610668775,154.79224116,42.8151244673,3.33212,108.644996693
 12/31  04:00:00,131.387655817,31.24850394,24.5641711238,0.0,19.466279405,30.610668775,158.720858213,40.3197265579,3.33212,115.069011655
 12/31  05:00:00,138.658119129,31.24850394,25.262593421,0.0,19.466279405,30.610668775,188.668392943,39.3004389744,3.33212,146.035833968
 12/31  06:00:00,160.790854382,31.24850394,35.1226875087,0.0,19.466279405,30.610668775,231.032090655,38.990836466,8.3303,183.710954189
 12/31  07:00:00,256.288877719,31.24850394,59.0085818051,0.0,42.6918050922,54.3732441037,317.793355532,39.4935154112,16.6606,261.63924012
 12/31  08:00:00,290.357902887,36.7353322584,43.8603834122,0.0,49.3960418185,88.5934452969,685.866261352,224.79119004,24.9909,436.084171312
 12/31  09:00:00,346.99912145,36.7137007986,74.3081066276,0.0,57.6566862989,112.030105488,894.423034229,244.386091845,33.3212,616.715742385
 12/31  10:00:00,279.13324293,36.9455172365,62.4100177793,0.0,50.9524495726,81.1684271793,750.945234512,239.433822772,66.8089,444.70251174
 12/31  11:00:00,215.67292464,37.0555315484,43.8987323044,0.0,42.6918050922,68.9656133826,674.181236836,250.791033409,83.4695,339.920703427
 12/31  12:00:00,207.691768322,37.1694776355,39.5411461192,0.0,38.286128036,68.9656133826,605.939625943,254.779200233,83.4695,267.69092571
 12/31  13:00:00,202.690691821,37.2427005277,35.3307735333,0.0,38.286128036,68.9656133826,525.230941052,252.21716281,83.4695,189.544278242
 12/31  14:00:00,199.06049596,37.2853630091,50.5783566094,0.0,31.5818913096,56.727595265,518.22866028,246.850307197,75.1392,196.239153083
 12/31  15:00:00,208.505727178,37.2462699847,60.0386825948,0.0,31.5818913096,56.727595265,506.756663152,246.743466594,66.8089,193.204296558
 12/31  16:00:00,214.72541858,37.3510091052,66.1593628633,0.0,31.5818913096,56.727595265,511.197331085,245.073760924,75.1392,190.984370161
 12/31  17:00:00,232.428893912,37.034440057,49.3809125229,0.0,31.5818913096,61.661095265,478.449218027,240.198043438,91.7998,146.451374589
 12/31  18:00:00,266.841742645,36.7137007986,45.2170093407,0.0,31.5818913096,70.9729253606,499.462589336,261.834053253,49.9818,187.646736083
 12/31  19:00:00,336.809609412,36.7137007986,53.4593616504,0.0,80.3315023541,83.7685254822,557.126610101,281.838797579,49.9818,225.306012522
 12/31  20:00:00,351.883893675,36.7137007986,64.5967630643,0.0,102.000620287,77.6748002752,613.089216659,283.746668812,33.3212,296.021347848
 12/31  21:00:00,379.07441266,36.7137007986,71.2589643196,0.0,108.704857014,91.4735406516,618.756275709,293.105506495,33.3212,292.329569214
 12/31  22:00:00,351.312425863,36.7137007986,71.6584215487,0.0,95.2963835608,89.1510273009,626.033231124,301.426730917,24.9909,299.615600207
 12/31  23:00:00,296.149221823,36.7175373115,69.5138990112,0.127174691528,80.3315023541,63.3799339444,764.742431466,319.535371908,16.6606,428.546459557
 12/31  24:00:00,209.200419313,36.7367198761,46.5967407778,0.404953506649,42.6918050922,48.4199368926,607.123915421,345.403123057,8.3303,253.390492364
